Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,182.018217026,3.20963645595,60.0822716886,0.0,43.513341876,52.539744,12.6528616685,7.79860166852,4.83426,0.02
 01/01  02:00:00,183.167986747,3.20963645595,61.2064252011,0.0,43.513341876,52.539744,12.8091776094,7.95491760944,4.83426,0.02
 01/01  03:00:00,200.332192944,3.9936453587,77.2737136129,0.0,43.513341876,52.539744,15.8765834249,11.0223234249,4.83426,0.02
 01/01  04:00:00,195.741442956,3.77924292178,72.9638559636,0.0,43.513341876,52.539744,14.5514211833,9.6971611833,4.83426,0.02
 01/01  05:00:00,195.058456269,3.77924292178,71.8762933506,0.0,43.513341876,52.539744,14.5488103859,9.69455038589,4.83426,0.02
 01/01  06:00:00,184.01779916,3.42403889287,61.4446558616,0.0,43.513341876,52.539744,24.8544481073,11.4085389892,4.83426,8.61164911809
 01/01  07:00:00,204.678781133,4.43033132509,80.7468155728,0.0,43.513341876,52.539744,20.8333740953,15.9791140953,4.83426,0.02
 01/01  08:00:00,174.233700994,3.6055814536,66.4758687752,0.0,43.513341876,52.539744,14.1734393969,9.31917939693,4.83426,0.02
 01/01  09:00:00,156.834362334,2.9287737693,53.0137230856,0.0,43.513341876,52.539744,12.3885861467,7.53432614671,4.83426,0.02
 01/01  10:00:00,156.6420108,2.7808315821,52.9634730887,0.0,43.513341876,52.539744,11.2498837967,6.39562379669,4.83426,0.02
 01/01  11:00:00,99.9460504087,0.0,0.0,0.0,43.513341876,52.539744,13.4526200883,0.0,4.83426,8.61836008835
 01/01  12:00:00,100.823770334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  13:00:00,99.9414740416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  14:00:00,100.081421281,0.0,0.0,0.0,43.513341876,52.539744,13.4526663461,0.0,4.83426,8.61840634607
 01/01  15:00:00,100.138437993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  16:00:00,100.113436453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  17:00:00,99.8980298799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  18:00:00,117.715950251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  19:00:00,117.691723643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  20:00:00,118.131046188,0.0,0.0,0.0,43.513341876,52.539744,13.4458271568,0.0,4.83426,8.61156715677
 01/01  21:00:00,118.084935767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  22:00:00,117.826054279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  23:00:00,185.185814239,3.23535573693,63.1393927267,0.0,43.513341876,52.539744,10.1278156674,5.2735556674,4.83426,0.02
 01/01  24:00:00,204.303906741,4.28449507461,79.9569775337,0.0,43.513341876,52.539744,14.6003959435,9.74613594354,4.83426,0.02
 01/02  01:00:00,192.161145751,3.86072485926,69.4305821988,0.0,43.513341876,52.539744,25.4500806244,11.997264604,4.83426,8.61855602036
 01/02  02:00:00,210.724183032,4.77765426145,86.7415636199,0.0,43.513341876,52.539744,21.2549112916,16.4006512916,4.83426,0.02
 01/02  03:00:00,195.487767107,4.20804779562,72.3443770232,0.0,43.513341876,52.539744,24.7047879927,19.8505279927,4.83426,0.02
 01/02  04:00:00,205.252289031,4.77765426145,81.3463740189,0.0,43.513341876,52.539744,32.5877983272,27.7335383272,4.83426,0.02
 01/02  05:00:00,179.631655556,4.20804779562,56.4720526607,0.0,43.513341876,52.539744,46.7815497221,33.328725263,4.83426,8.61856445913
 01/02  06:00:00,194.045304668,4.77765426145,70.2253736055,0.0,43.513341876,52.539744,54.5970908765,49.7428308765,4.83426,0.02
 01/02  07:00:00,193.911988201,72.0735446335,0.00108102290112,0.0,43.513341876,53.238744,2367.4312118,2362.5769518,4.83426,0.02
 01/02  08:00:00,355.518282744,72.0735446335,0.0,0.0,220.879908,53.238744,1650.57584689,1619.42308967,4.83426,26.3184972186
 01/02  09:00:00,444.568580866,72.0735446335,0.00157596070111,0.0,220.879908,145.652643033,1210.80942687,1148.05417408,36.25695,26.4983027902
 01/02  10:00:00,444.256005939,72.0735446335,0.00209599065185,0.0,220.879908,145.652643033,1079.63309008,998.753957681,36.25695,44.6221824032
 01/02  11:00:00,449.805004905,72.0735446335,0.00155788231041,0.0,220.879908,151.653867033,946.933779372,862.846176155,48.3426,35.7450032172
 01/02  12:00:00,450.448921483,72.0735446335,0.0,0.0,220.879908,151.653867033,832.479185507,730.329799506,48.3426,53.8067860007
 01/02  13:00:00,449.350840251,72.0735446335,0.0,0.0,220.879908,151.653867033,740.378102316,647.056343886,48.3426,44.9791584297
 01/02  14:00:00,443.372325887,72.0735446335,0.0,0.0,220.879908,145.652643033,738.36439732,660.146787864,24.1713,54.0463094561
 01/02  15:00:00,443.380961899,72.0735446335,0.0,0.0,220.879908,145.652643033,735.652210544,675.764837525,24.1713,35.7160730187
 01/02  16:00:00,435.565631611,72.0735446335,0.0,0.0,220.879908,137.835547516,705.991554837,656.44604291,4.83426,44.7112519263
 01/02  17:00:00,430.502439999,72.0735446335,0.0,0.0,220.879908,133.019064,568.230051112,527.899396926,4.83426,35.4963941852
 01/02  18:00:00,368.625823191,72.0735446335,0.0,0.0,220.879908,53.238744,631.352516588,591.020971069,4.83426,35.497285519
 01/02  19:00:00,368.691897748,72.0735446335,0.0,0.0,220.879908,53.238744,681.418533031,640.959021315,4.83426,35.6252517158
 01/02  20:00:00,369.134044913,72.0735446335,0.0,0.0,220.879908,53.238744,683.965737937,670.444732663,4.83426,8.68674527421
 01/02  21:00:00,369.103853129,72.0735446335,0.0,0.0,220.879908,53.238744,689.91439236,676.403581426,4.83426,8.67655093462
 01/02  22:00:00,117.819221996,0.0,0.0,0.0,43.513341876,52.539744,22.1682745028,0.0,4.83426,17.3340145028
 01/02  23:00:00,117.587475602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  24:00:00,118.59757231,0.0,0.0,0.0,43.513341876,52.539744,13.4666101306,0.0,4.83426,8.63235013064
 01/03  01:00:00,117.616695938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  02:00:00,117.599949026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  03:00:00,117.589300948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  04:00:00,117.584629907,0.0,0.0,0.0,43.513341876,52.539744,13.4526994773,0.0,4.83426,8.61843947733
 01/03  05:00:00,119.696621284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  06:00:00,119.35351884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  07:00:00,193.607909027,72.0735446335,0.0,0.0,43.513341876,53.238744,1564.44981563,1550.99704791,4.83426,8.6185077167
 01/03  08:00:00,355.311216068,72.0735446335,0.0,0.0,220.879908,53.238744,1284.3297361,1261.94200589,4.83426,17.5534702113
 01/03  09:00:00,444.381735522,72.0735446335,0.00170190564684,0.0,220.879908,145.652643033,1051.54959781,979.967415971,36.25695,35.3252318381
 01/03  10:00:00,444.23177996,72.0735446335,0.0020632659969,0.0,220.879908,145.652643033,988.989213149,917.029330364,36.25695,35.7029327856
 01/03  11:00:00,450.245656602,72.0735446335,0.00147228123143,0.0,220.879908,151.653867033,995.969411687,902.947481035,48.3426,44.6793306526
 01/03  12:00:00,451.022847342,72.0735446335,0.0,0.0,220.879908,151.653867033,917.871802002,824.685963177,48.3426,44.8432388245
 01/03  13:00:00,449.810753621,72.0735446335,0.0,0.0,220.879908,151.653867033,866.045031319,772.730919685,48.3426,44.9715116337
 01/03  14:00:00,443.875945631,72.0735446335,0.0,0.0,220.879908,145.652643033,893.995181588,815.762057929,24.1713,54.0618236586
 01/03  15:00:00,444.359424002,72.0735446335,0.0,0.0,220.879908,145.652643033,971.141975249,902.329151577,24.1713,44.6415236722
 01/03  16:00:00,436.580521428,72.0735446335,0.0,0.0,220.879908,137.835547516,876.089878536,835.480333728,4.83426,35.7752848075
 01/03  17:00:00,431.59660772,72.0735446335,0.0,0.0,220.879908,133.019064,783.406670095,743.07269472,4.83426,35.4997153751
 01/03  18:00:00,369.951727284,72.0735446335,0.0,0.0,220.879908,53.238744,908.270270153,867.940893053,4.83426,35.4951171006
 01/03  19:00:00,369.954428148,72.0735446335,0.0,0.0,220.879908,53.238744,941.586396818,892.223438336,4.83426,44.5286984822
 01/03  20:00:00,369.925543901,72.0735446335,0.0,0.0,220.879908,53.238744,914.139123519,900.61774414,4.83426,8.68711937942
 01/03  21:00:00,369.920901345,72.0735446335,0.0,0.0,220.879908,53.238744,948.228691918,934.718505482,4.83426,8.67592643626
 01/03  22:00:00,117.398406057,0.0,0.0,0.0,43.513341876,52.539744,13.5113753373,0.0,4.83426,8.67711533732
 01/03  23:00:00,117.492726126,0.0,0.0,0.0,43.513341876,52.539744,13.4770424423,0.0,4.83426,8.64278244225
 01/03  24:00:00,118.561739895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  01:00:00,117.544541523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  02:00:00,117.544602852,0.0,0.0,0.0,43.513341876,52.539744,13.4527505193,0.0,4.83426,8.61849051934
 01/04  03:00:00,117.538385456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  04:00:00,138.995530091,1.04196880909,20.0853123983,0.0,43.513341876,52.539744,5.05805237018,0.203792370181,4.83426,0.02
 01/04  05:00:00,137.817346872,1.04196880909,18.4960757582,0.0,43.513341876,52.539744,5.06659895355,0.212338953551,4.83426,0.02
 01/04  06:00:00,133.540348514,0.868307340907,14.4859146377,0.0,43.513341876,52.539744,13.6250662754,0.17223380869,4.83426,8.6185724667
 01/04  07:00:00,192.952835619,72.0735446335,0.0,0.0,43.513341876,53.238744,1654.55344277,1649.69918277,4.83426,0.02
 01/04  08:00:00,355.267148666,72.0735446335,0.0,0.0,220.879908,53.238744,1469.67634438,1438.52266551,4.83426,26.3194188668
 01/04  09:00:00,444.598027182,72.0735446335,0.00135172869954,0.0,220.879908,145.652643033,1241.73908168,1178.97941043,36.25695,26.5027212462
 01/04  10:00:00,444.669425133,72.0735446335,0.0020605455004,0.0,220.879908,145.652643033,1113.50589374,1032.62532465,36.25695,44.6236190962
 01/04  11:00:00,450.68147337,72.0735446335,0.00123390559704,0.0,220.879908,151.653867033,1073.12642801,989.031869851,48.3426,35.7519581585
 01/04  12:00:00,451.662825096,72.0735446335,0.0,0.0,220.879908,151.653867033,1068.04908242,974.862122584,48.3426,44.8443598342
 01/04  13:00:00,450.66378845,72.0735446335,0.0,0.0,220.879908,151.653867033,1067.86659522,965.550727302,48.3426,53.9732679231
 01/04  14:00:00,444.703580664,72.0735446335,0.0,0.0,220.879908,145.652643033,1036.24933503,967.025858047,24.1713,45.0521769808
 01/04  15:00:00,444.703025196,72.0735446335,0.0,0.0,220.879908,145.652643033,998.563870385,929.74415326,24.1713,44.6484171245
 01/04  16:00:00,436.834517458,72.0735446335,0.0,0.0,220.879908,137.835547516,932.678474122,883.123667628,4.83426,44.7205464946
 01/04  17:00:00,431.779882114,72.0735446335,0.0,0.0,220.879908,133.019064,829.358404426,789.021045152,4.83426,35.5030992737
 01/04  18:00:00,369.923759169,72.0735446335,0.0,0.0,220.879908,53.238744,965.71596931,925.380922494,4.83426,35.5007868156
 01/04  19:00:00,369.915221115,72.0735446335,0.0,0.0,220.879908,53.238744,1082.43608587,1041.96995318,4.83426,35.6318726868
 01/04  20:00:00,370.301168951,72.0735446335,0.0,0.0,220.879908,53.238744,1169.48293152,1155.96080467,4.83426,8.68786684615
 01/04  21:00:00,370.283580044,72.0735446335,0.0,0.0,220.879908,53.238744,1248.98550326,1235.47375943,4.83426,8.67748383691
 01/04  22:00:00,117.62627377,0.0,0.0,0.0,43.513341876,52.539744,13.5120418854,0.0,4.83426,8.67778188541
 01/04  23:00:00,130.598090564,0.694645872726,12.2450026627,0.0,43.513341876,52.539744,13.7114129523,0.234333265422,4.83426,8.64281968692
 01/04  24:00:00,139.157745142,1.21563027727,19.0267561004,0.0,43.513341876,52.539744,13.8307402845,0.363977252922,4.83426,8.63250303157
 01/05  01:00:00,143.706839928,1.73661468181,23.9623255125,0.0,43.513341876,52.539744,5.65367993981,0.79941993981,4.83426,0.02
 01/05  02:00:00,175.782285282,3.56221345401,53.6690156965,0.0,43.513341876,52.539744,6.81372800546,1.95946800546,4.83426,0.02
 01/05  03:00:00,208.215374555,4.99205669838,84.3049297288,0.0,43.513341876,52.539744,8.95079405688,4.09653405688,4.83426,0.02
 01/05  04:00:00,189.449600006,3.9936453587,66.878153981,0.0,43.513341876,52.539744,18.5964388737,5.14352679894,4.83426,8.6186520748
 01/05  05:00:00,210.358059825,9.48309912826,81.6291323827,0.0,43.513341876,52.539744,17.7143916722,12.8601316722,4.83426,0.02
 01/05  06:00:00,190.834731569,8.48468778859,63.4246709895,0.0,43.513341876,52.539744,18.69533275,13.84107275,4.83426,0.02
 01/05  07:00:00,193.612822379,72.0735446335,0.0,0.0,43.513341876,53.238744,2359.68803304,2346.23535825,4.83426,8.61841479763
 01/05  08:00:00,355.463282876,72.0735446335,0.0,0.0,220.879908,53.238744,1946.15305864,1923.76498507,4.83426,17.5538135614
 01/05  09:00:00,444.62551101,72.0735446335,0.0,0.0,220.879908,145.652643033,1536.33771122,1472.09553104,36.25695,27.9852301757
 01/05  10:00:00,444.667527662,72.0735446335,0.00185810854593,0.0,220.879908,145.652643033,1296.97866056,1217.5891402,36.25695,43.1325703627
 01/05  11:00:00,450.427993817,72.0735446335,0.00130484872892,0.0,220.879908,151.653867033,1074.61061684,981.58088126,48.3426,44.687135576
 01/05  12:00:00,450.554221649,72.0735446335,0.0,0.0,220.879908,151.653867033,831.673749577,738.479923177,48.3426,44.8512264001
 01/05  13:00:00,449.284594646,72.0735446335,0.0,0.0,220.879908,151.653867033,687.90562824,594.585017845,48.3426,44.9780103951
 01/05  14:00:00,443.230701977,72.0735446335,0.0,0.0,220.879908,145.652643033,621.092632352,542.850703135,24.1713,54.0706292178
 01/05  15:00:00,443.186828008,72.0735446335,0.0,0.0,220.879908,145.652643033,568.531353509,499.716876918,24.1713,44.6431765913
 01/05  16:00:00,435.294952276,72.0735446335,0.0,0.0,220.879908,137.835547516,443.762111777,403.146806778,4.83426,35.7810449992
 01/05  17:00:00,430.276342113,72.0735446335,0.0,0.0,220.879908,133.019064,389.549524589,349.210069188,4.83426,35.5051954013
 01/05  18:00:00,368.487752352,72.0735446335,0.0,0.0,220.879908,53.238744,562.462332529,522.127253733,4.83426,35.5008187958
 01/05  19:00:00,368.552542105,72.0735446335,0.0,0.0,220.879908,53.238744,629.670219819,580.299047996,4.83426,44.5369118229
 01/05  20:00:00,368.98626771,72.0735446335,0.0,0.0,220.879908,53.238744,618.422863305,604.900579181,4.83426,8.68802412381
 01/05  21:00:00,368.92465102,72.0735446335,0.0,0.0,220.879908,53.238744,596.205353773,582.69380699,4.83426,8.67728678257
 01/05  22:00:00,117.848657398,0.0,0.0,0.0,43.513341876,52.539744,13.511001652,0.0,4.83426,8.676741652
 01/05  23:00:00,117.649666435,0.0,0.0,0.0,43.513341876,52.539744,13.4771414109,0.0,4.83426,8.64288141091
 01/05  24:00:00,118.653621494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  01:00:00,117.722173822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  02:00:00,117.736366022,0.0,0.0,0.0,43.513341876,52.539744,13.4528724783,0.0,4.83426,8.61861247831
 01/06  03:00:00,117.746564688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  04:00:00,117.761192806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  05:00:00,119.937578337,0.0,0.0,0.0,43.513341876,52.539744,13.4529691905,0.0,4.83426,8.6187091905
 01/06  06:00:00,119.615762652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  07:00:00,191.809507526,72.0735446335,0.0,0.0,43.513341876,53.238744,626.628619899,621.774359899,4.83426,0.02
 01/06  08:00:00,404.792765744,72.0735446335,49.894777209,0.0,220.879908,53.238744,475.623245418,444.466846763,4.83426,26.3221386545
 01/06  09:00:00,491.17655391,72.0735446335,45.6051529647,0.0,220.879908,145.652643033,292.768879157,230.008327186,36.25695,26.5036019707
 01/06  10:00:00,501.300252753,72.0735446335,55.5646215356,0.0,220.879908,145.652643033,231.553797942,150.667415012,36.25695,44.6294329303
 01/06  11:00:00,548.450446288,72.1183997874,96.2384031688,0.0,220.879908,151.653867033,164.626006051,80.5285224859,48.3426,35.7548835646
 01/06  12:00:00,604.467835769,72.1353918091,150.352979947,0.0,220.879908,151.653867033,110.691998903,8.53333738671,48.3426,53.8160615164
 01/06  13:00:00,694.623358018,72.2888032019,240.294345581,0.0,220.879908,151.653867033,93.3389821385,0.0,48.3426,44.9963821385
 01/06  14:00:00,778.918320313,72.563310836,329.761358067,0.0,220.879908,145.652643033,78.2398192128,0.00485150982426,24.1713,54.0636677029
 01/06  15:00:00,820.263337737,72.9703399268,370.539902786,0.0,220.879908,145.652643033,59.8979482933,0.0,24.1713,35.7266482933
 01/06  16:00:00,852.556662922,73.3427817775,410.261242855,0.0,220.879908,137.835547516,49.5687608969,0.00894865330036,4.83426,44.7255522436
 01/06  17:00:00,784.000980177,72.161541071,348.448473661,0.0,220.879908,133.019064,40.3546462355,0.0132993750289,4.83426,35.5070868605
 01/06  18:00:00,617.01679577,72.0735446335,244.097597031,0.0,220.879908,53.238744,40.6443950095,0.303916957066,4.83426,35.5062180524
 01/06  19:00:00,575.117915282,72.0735446335,202.537283805,0.0,220.879908,53.238744,53.2456270917,12.7784367618,4.83426,35.6329303299
 01/06  20:00:00,602.722111904,72.0735446335,229.936223413,0.0,220.879908,53.238744,47.6442586068,25.4542799042,4.83426,17.3557187026
 01/06  21:00:00,596.072107076,72.0735446335,223.498544264,0.0,220.879908,53.238744,67.5846785613,54.0727128097,4.83426,8.67770575163
 01/06  22:00:00,117.885401116,0.0,0.0,0.0,43.513341876,52.539744,13.5114286534,0.0,4.83426,8.67716865343
 01/06  23:00:00,117.897851252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  24:00:00,118.771275126,0.0,0.0,0.0,43.513341876,52.539744,13.4665203578,0.0,4.83426,8.63226035781
 01/07  01:00:00,117.821641934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  02:00:00,117.764378024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  03:00:00,117.731650741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  04:00:00,117.703268741,0.0,0.0,0.0,43.513341876,52.539744,13.4460405731,0.0,4.83426,8.61178057311
 01/07  05:00:00,118.087275994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  06:00:00,118.029895027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  07:00:00,118.031374976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  08:00:00,102.954478602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  09:00:00,99.9383135068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  10:00:00,99.9340373128,0.0,0.0,0.0,43.513341876,52.539744,13.4529444942,0.0,4.83426,8.61868449419
 01/07  11:00:00,99.9161806025,0.0,0.0,0.0,43.513341876,52.539744,13.5523857092,0.0,4.83426,8.71812570917
 01/07  12:00:00,100.850956374,0.0,0.0,0.0,43.513341876,52.539744,13.4874369097,0.0,4.83426,8.65317690965
 01/07  13:00:00,99.8497144454,0.0,0.0,0.0,43.513341876,52.539744,13.4876327051,0.0,4.83426,8.65337270515
 01/07  14:00:00,99.9371333391,0.0,0.0,0.0,43.513341876,52.539744,13.4803920362,0.0,4.83426,8.64613203618
 01/07  15:00:00,99.9856634876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  16:00:00,99.9673225272,0.0,0.0,0.0,43.513341876,52.539744,13.480458999,0.0,4.83426,8.64619899896
 01/07  17:00:00,99.7483654908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  18:00:00,117.644734407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  19:00:00,117.621951049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  20:00:00,118.039467822,0.0,0.0,0.0,43.513341876,52.539744,13.4460810013,0.0,4.83426,8.61182100129
 01/07  21:00:00,118.005596771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  22:00:00,161.076380318,2.3005881463,40.2287070775,0.0,43.513341876,52.539744,34.2115799683,2.97349645207,4.83426,26.4038235162
 01/07  23:00:00,195.95797635,3.9936453587,73.2941710954,0.0,43.513341876,52.539744,10.9921688116,6.13790881164,4.83426,0.02
 01/07  24:00:00,210.12827103,6.14174790531,84.21094014,0.0,43.513341876,52.539744,15.7442111331,10.8899511331,4.83426,0.02
 01/08  01:00:00,202.419481963,9.20626426078,74.5759471941,0.0,43.513341876,52.539744,20.0048600686,15.1506000686,4.83426,0.02
 01/08  02:00:00,205.952816975,10.6327903352,76.6360793322,0.0,43.513341876,52.539744,35.3800124058,21.9339998681,4.83426,8.61175253779
 01/08  03:00:00,195.843270439,8.98171213928,68.2903623959,0.0,43.513341876,52.539744,38.5417309299,33.6874709299,4.83426,0.02
 01/08  04:00:00,209.675923581,19.2443135619,71.7894947358,0.0,43.513341876,52.539744,48.2179166992,43.3636566992,4.83426,0.02
 01/08  05:00:00,200.240328603,17.4435339517,63.8284915424,0.0,43.513341876,52.539744,65.2483011158,60.3940411158,4.83426,0.02
 01/08  06:00:00,204.808685308,18.0609340082,67.7274766483,0.0,43.513341876,52.539744,74.4870275007,69.6327675007,4.83426,0.02
 01/08  07:00:00,209.536696465,29.9394516477,60.6360814365,0.0,43.513341876,52.539744,98.2072609889,93.3530009889,4.83426,0.02
 01/08  08:00:00,184.351972435,14.0023027919,66.3874555461,0.0,43.513341876,52.539744,77.6891920169,64.2438381031,4.83426,8.61109391381
 01/08  09:00:00,172.797722447,9.28357623646,62.6077612557,0.0,43.513341876,52.539744,55.8441296957,50.9898696957,4.83426,0.02
 01/08  10:00:00,185.460683678,12.0586456741,72.3452005645,0.0,43.513341876,52.539744,41.66803911,36.81377911,4.83426,0.02
 01/08  11:00:00,178.051610552,4.34096829506,72.6968457146,0.0,43.513341876,52.539744,50.0094772098,27.7554689288,4.83426,17.4197482809
 01/08  12:00:00,192.488442764,4.64473376201,85.7383178314,0.0,43.513341876,52.539744,32.1402860277,18.6523367969,4.83426,8.65368923086
 01/08  13:00:00,185.745721455,3.9936453587,80.7514776117,0.0,43.513341876,52.539744,16.83668612,11.98242612,4.83426,0.02
 01/08  14:00:00,196.103730071,4.14552809217,90.7646396946,0.0,43.513341876,52.539744,21.2230615173,7.73490791189,4.83426,8.65389360546
 01/08  15:00:00,115.397040065,0.694645872726,14.5856656865,0.0,43.513341876,52.539744,14.1722726014,0.691274943646,4.83426,8.64673765779
 01/08  16:00:00,107.064071513,0.347322936363,6.73255341323,0.0,43.513341876,52.539744,5.08962590109,0.235365901094,4.83426,0.02
 01/08  17:00:00,107.213134696,0.347322936363,7.09109246961,0.0,43.513341876,52.539744,13.9734826793,0.527478694221,4.83426,8.61174398512
 01/08  18:00:00,137.849900543,1.04196880909,18.9415887245,0.0,43.513341876,52.539744,5.94642896035,1.09216896035,4.83426,0.02
 01/08  19:00:00,185.252980505,3.51621842357,63.1508617346,0.0,43.513341876,52.539744,10.213604489,5.35934448898,4.83426,0.02
 01/08  20:00:00,202.02447496,4.29741082565,78.5325739641,0.0,43.513341876,52.539744,16.3790360101,11.5247760101,4.83426,0.02
 01/08  21:00:00,197.739277273,4.34096829506,74.3052187886,0.0,43.513341876,52.539744,19.7460556246,14.8917956246,4.83426,0.02
 01/08  22:00:00,198.98637738,4.64473376201,75.3949542026,0.0,43.513341876,52.539744,62.5836957136,31.342813527,4.83426,26.4066221866
 01/08  23:00:00,189.991263158,4.93977395238,66.5676668886,0.0,43.513341876,52.539744,54.760139083,41.3140424531,4.83426,8.61183662993
 01/08  24:00:00,203.957133805,15.5611665157,68.8444019078,0.0,43.513341876,52.539744,64.1819730469,59.3277130469,4.83426,0.02
 01/09  01:00:00,193.225854656,12.3060680448,62.4503625513,0.0,43.513341876,52.539744,71.7900714524,66.9358114524,4.83426,0.02
 01/09  02:00:00,199.503456925,14.8268912049,66.1148784957,0.0,43.513341876,52.539744,88.548202492,83.693942492,4.83426,0.02
 01/09  03:00:00,197.287789274,18.3417424377,60.470976452,0.0,43.513341876,52.539744,110.072119755,96.6190999716,4.83426,8.61875978382
 01/09  04:00:00,212.309155801,29.4495534919,64.2909158894,0.0,43.513341876,52.539744,118.875784581,114.021524581,4.83426,0.02
 01/09  05:00:00,200.33033598,22.9402814638,58.4846786221,0.0,43.513341876,52.539744,126.805860193,121.951600193,4.83426,0.02
 01/09  06:00:00,211.925255677,31.1114862124,61.8395822421,0.0,43.513341876,52.539744,142.889357507,138.035097507,4.83426,0.02
 01/09  07:00:00,194.268126953,72.0735446335,0.0,0.0,43.513341876,53.238744,2870.52558873,2857.07257899,4.83426,8.61874973502
 01/09  08:00:00,356.037429196,72.0735446335,0.0,0.0,220.879908,53.238744,2215.95995025,2193.57122033,4.83426,17.5544699245
 01/09  09:00:00,444.711318812,72.0735446335,0.0,0.0,220.879908,145.652643033,1681.40010554,1609.80864075,36.25695,35.3345147901
 01/09  10:00:00,444.692461445,72.0735446335,0.00189935095847,0.0,220.879908,145.652643033,1354.49928947,1282.52549672,36.25695,35.7168427533
 01/09  11:00:00,450.583464606,72.0735446335,0.00127354994698,0.0,220.879908,151.653867033,1137.77715104,1044.73858287,48.3426,44.6959681695
 01/09  12:00:00,450.733704238,72.0735446335,0.0,0.0,220.879908,151.653867033,890.234473719,797.029451513,48.3426,44.8624222065
 01/09  13:00:00,449.339100429,72.0735446335,0.0,0.0,220.879908,151.653867033,750.77982283,648.453112993,48.3426,53.9841098378
 01/09  14:00:00,443.248675632,72.0735446335,0.0,0.0,220.879908,145.652643033,660.380026851,591.131850156,24.1713,45.0768766947
 01/09  15:00:00,443.178403701,72.0735446335,0.0,0.0,220.879908,145.652643033,587.268994957,518.440373006,24.1713,44.6573219508
 01/09  16:00:00,435.307359296,72.0735446335,0.0,0.0,220.879908,137.835547516,510.278542081,460.712559818,4.83426,44.7317222637
 01/09  17:00:00,430.499175144,72.0735446335,0.0,0.0,220.879908,133.019064,596.970274762,556.625542949,4.83426,35.510471813
 01/09  18:00:00,366.230406835,72.0735446335,0.0,0.0,220.879908,53.238744,871.957981348,831.614715395,4.83426,35.5090059535
 01/09  19:00:00,369.814639385,72.0735446335,0.0,0.0,220.879908,53.238744,931.88306093,891.406908128,4.83426,35.6418928024
 01/09  20:00:00,370.340962154,72.0735446335,0.0,0.0,220.879908,53.238744,951.033798788,937.510943318,4.83426,8.68859547022
 01/09  21:00:00,370.304754103,72.0735446335,0.0,0.0,220.879908,53.238744,1017.11733964,1003.60489279,4.83426,8.67818685147
 01/09  22:00:00,117.65820873,0.0,0.0,0.0,43.513341876,52.539744,22.1696865919,0.0,4.83426,17.3354265919
 01/09  23:00:00,117.446668605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/09  24:00:00,132.699479817,0.694645872726,13.2520788776,0.0,43.513341876,52.539744,13.6262743686,0.159377553395,4.83426,8.63263681522
 01/10  01:00:00,143.074393866,1.38929174545,23.7484207945,0.0,43.513341876,52.539744,5.18011345787,0.325853457869,4.83426,0.02
 01/10  02:00:00,135.492153289,1.04196880909,16.6126141948,0.0,43.513341876,52.539744,5.17659033746,0.322330337462,4.83426,0.02
 01/10  03:00:00,145.671350007,1.73661468181,25.8970050003,0.0,43.513341876,52.539744,5.46658460871,0.612324608706,4.83426,0.02
 01/10  04:00:00,139.008589821,1.38929174545,19.6845551717,0.0,43.513341876,52.539744,14.0330851321,0.580051464012,4.83426,8.61877366813
 01/10  05:00:00,172.855139466,3.22271424757,49.0416579227,0.0,43.513341876,52.539744,6.22401844087,1.36975844087,4.83426,0.02
 01/10  06:00:00,184.126330206,3.55695939231,60.2429004659,0.0,43.513341876,52.539744,6.51645881127,1.66219881127,4.83426,0.02
 01/10  07:00:00,193.795383078,72.0735446335,0.0,0.0,43.513341876,53.238744,1675.8209888,1662.36815252,4.83426,8.61857627822
 01/10  08:00:00,355.306689004,72.0735446335,0.0,0.0,220.879908,53.238744,1398.1396642,1375.74792972,4.83426,17.5574744787
 01/10  09:00:00,443.942165089,72.0735446335,0.00145372704087,0.0,220.879908,145.652643033,1003.24874401,931.653914575,36.25695,35.3378794323
 01/10  10:00:00,443.3405542,72.0735446335,0.00215364014934,0.0,220.879908,145.652643033,774.92399343,702.947734995,36.25695,35.7193084344
 01/10  11:00:00,449.17166683,72.0735446335,0.00139644394299,0.0,220.879908,151.653867033,648.149723947,555.11069502,48.3426,44.6964289271
 01/10  12:00:00,450.03907197,72.0735446335,0.0,0.0,220.879908,151.653867033,437.119411275,343.913600874,48.3426,44.8632104007
 01/10  13:00:00,449.10996822,72.0735446335,0.0,0.0,220.879908,151.653867033,355.708351294,253.379900244,48.3426,53.9858510503
 01/10  14:00:00,511.568614239,72.0735446335,66.6937120328,0.0,220.879908,145.652643033,308.862278828,239.608028406,24.1713,45.082950422
 01/10  15:00:00,488.051912534,72.0735446335,42.9774105707,0.0,220.879908,145.652643033,260.987155535,192.157150509,24.1713,44.6587050264
 01/10  16:00:00,478.119861951,72.080739685,40.8714619576,0.0,220.879908,137.835547516,202.043726345,152.475122199,4.83426,44.734344146
 01/10  17:00:00,460.608365192,72.0735446335,28.5658842346,0.0,220.879908,133.019064,105.01575427,64.6699459596,4.83426,35.5115483101
 01/10  18:00:00,368.841939277,72.0735446335,3.15260033244,0.0,220.879908,53.238744,243.772518449,203.427795939,4.83426,35.5104625092
 01/10  19:00:00,368.415343065,72.0735446335,0.0,0.0,220.879908,53.238744,319.569814909,279.092111748,4.83426,35.6434431612
 01/10  20:00:00,368.390801804,72.0735446335,0.0,0.0,220.879908,53.238744,340.942011473,327.419082711,4.83426,8.68866876277
 01/10  21:00:00,368.40323331,72.0735446335,0.0,0.0,220.879908,53.238744,398.3036301,384.791114605,4.83426,8.67825549488
 01/10  22:00:00,117.58809504,0.0,0.0,0.0,43.513341876,52.539744,22.169745509,0.0,4.83426,17.335485509
 01/10  23:00:00,117.665813954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  24:00:00,118.664071283,0.0,0.0,0.0,43.513341876,52.539744,13.4667364462,0.0,4.83426,8.63247644623
 01/11  01:00:00,117.72587544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  02:00:00,117.72078127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  03:00:00,117.717649287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  04:00:00,117.683180346,0.0,0.0,0.0,43.513341876,52.539744,13.4530558787,0.0,4.83426,8.61879587873
 01/11  05:00:00,118.073484448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  06:00:00,118.02597022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  07:00:00,191.95663016,72.0735446335,0.0,0.0,43.513341876,53.238744,1385.89221647,1372.43934688,4.83426,8.61860959734
 01/11  08:00:00,354.467398304,72.0735446335,0.0,0.0,220.879908,53.238744,1123.13438435,1100.74210448,4.83426,17.5580198638
 01/11  09:00:00,444.051804545,72.0735446335,0.00172009359854,0.0,220.879908,145.652643033,1009.33286044,937.736564518,36.25695,35.3393459196
 01/11  10:00:00,444.257659569,72.0735446335,0.00219229474516,0.0,220.879908,145.652643033,976.243644833,904.265258957,36.25695,35.721435876
 01/11  11:00:00,450.06912563,72.0735446335,0.001600560783,0.0,220.879908,151.653867033,943.381852808,850.339975119,48.3426,44.6992776887
 01/11  12:00:00,450.916965658,72.0735446335,0.0,0.0,220.879908,151.653867033,901.33884237,808.129718442,48.3426,44.8665239281
 01/11  13:00:00,449.713279135,72.0735446335,0.0,0.0,220.879908,151.653867033,847.59447204,745.261797557,48.3426,53.9900744827
 01/11  14:00:00,443.611556949,72.0735446335,0.0,0.0,220.879908,145.652643033,801.29300597,732.038813442,24.1713,45.082892528
 01/11  15:00:00,443.597896055,72.0735446335,0.0,0.0,220.879908,145.652643033,804.589541895,735.756005724,24.1713,44.6622361709
 01/11  16:00:00,435.738798386,72.0735446335,0.0,0.0,220.879908,137.835547516,736.439493029,686.866839488,4.83426,44.7383935413
 01/11  17:00:00,430.790474933,72.0735446335,0.0,0.0,220.879908,133.019064,648.100004402,607.751113099,4.83426,35.5146313029
 01/11  18:00:00,366.029873423,72.0735446335,0.0,0.0,220.879908,53.238744,751.549398657,711.20171545,4.83426,35.5134232064
 01/11  19:00:00,369.025504849,72.0735446335,0.0,0.0,220.879908,53.238744,758.928350956,718.447068986,4.83426,35.6470219695
 01/11  20:00:00,369.534670643,72.0735446335,0.0,0.0,220.879908,53.238744,764.094015555,750.571991644,4.83426,8.68776391081
 01/11  21:00:00,369.470192476,72.0735446335,0.0,0.0,220.879908,53.238744,754.577992521,741.066213577,4.83426,8.67751894369
 01/11  22:00:00,117.811135038,0.0,0.0,0.0,43.513341876,52.539744,22.1704678369,0.0,4.83426,17.3362078369
 01/11  23:00:00,117.588730274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  24:00:00,118.615030658,0.0,0.0,0.0,43.513341876,52.539744,13.4667203245,0.0,4.83426,8.63246032452
 01/12  01:00:00,117.645716602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  02:00:00,117.643145125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  03:00:00,117.632663091,0.0,0.0,0.0,43.513341876,52.539744,13.4529363922,0.0,4.83426,8.61867639224
 01/12  04:00:00,117.627105226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  05:00:00,118.050377235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  06:00:00,118.021480975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  07:00:00,191.952884262,72.0735446335,0.0,0.0,43.513341876,53.238744,1290.73147536,1277.27839667,4.83426,8.61881869239
 01/12  08:00:00,354.495995324,72.0735446335,0.0,0.0,220.879908,53.238744,1148.06084172,1125.67007805,4.83426,17.5565036722
 01/12  09:00:00,443.769759114,72.0735446335,0.00182031700574,0.0,220.879908,145.652643033,954.567033198,882.971483868,36.25695,35.3385993303
 01/12  10:00:00,443.636679945,72.0735446335,0.00242039392397,0.0,220.879908,145.652643033,860.831133728,788.854090826,36.25695,35.720092902
 01/12  11:00:00,449.510757261,72.0735446335,0.00170207330334,0.0,220.879908,151.653867033,822.50121403,729.454004338,48.3426,44.7046096917
 01/12  12:00:00,450.357059434,72.0735446335,0.0,0.0,220.879908,151.653867033,737.405055288,644.195255683,48.3426,44.8671996045
 01/12  13:00:00,449.340676554,72.0735446335,0.0,0.0,220.879908,151.653867033,697.129528427,594.79019985,48.3426,53.9967285771
 01/12  14:00:00,443.358201845,72.0735446335,0.0,0.0,220.879908,145.652643033,675.6662067,606.416893237,24.1713,45.0780134625
 01/12  15:00:00,443.349003583,72.0735446335,0.0,0.0,220.879908,145.652643033,675.341938462,606.504957956,24.1713,44.6656805057
 01/12  16:00:00,435.48369631,72.0735446335,0.0,0.0,220.879908,137.835547516,606.42329151,556.846415768,4.83426,44.7426157417
 01/12  17:00:00,430.434422594,72.0735446335,0.0,0.0,220.879908,133.019064,482.064350768,441.716563156,4.83426,35.5135276122
 01/12  18:00:00,365.583794107,72.0735446335,0.0,0.0,220.879908,53.238744,560.227019107,519.881225358,4.83426,35.5115337493
 01/12  19:00:00,368.578485418,72.0735446335,0.0,0.0,220.879908,53.238744,565.992324447,525.515361689,4.83426,35.6427027575
 01/12  20:00:00,369.063984706,72.0735446335,0.0,0.0,220.879908,53.238744,615.22416245,596.819278243,4.83426,13.5706242074
 01/12  21:00:00,369.256694478,72.0735446335,0.0,0.0,220.879908,53.238744,735.906014037,718.613638852,4.83426,12.4581151851
 01/12  22:00:00,117.823805147,0.0,0.0,0.0,43.513341876,52.539744,13.5118478772,0.0,4.83426,8.67758787719
 01/12  23:00:00,117.584884457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  24:00:00,118.594685486,0.0,0.0,0.0,43.513341876,52.539744,13.466646133,0.0,4.83426,8.63238613301
 01/13  01:00:00,117.612825739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  02:00:00,117.635223272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  03:00:00,117.627488707,0.0,0.0,0.0,43.513341876,52.539744,13.4529887504,0.0,4.83426,8.61872875039
 01/13  04:00:00,117.616256497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  05:00:00,119.733638469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  06:00:00,119.405654991,0.0,0.0,0.0,43.513341876,52.539744,5.31356679214,0.0,4.83426,0.479306792145
 01/13  07:00:00,192.572835022,72.0735446335,0.0,0.0,43.513341876,53.238744,1286.88249976,1273.88903995,4.83426,8.15919980208
 01/13  08:00:00,354.315278382,72.0735446335,0.0,0.0,220.879908,53.238744,1101.28941702,1078.8992215,4.83426,17.5559355219
 01/13  09:00:00,443.589330191,72.0735446335,0.00193251243003,0.0,220.879908,145.652643033,914.283992056,842.685878037,36.25695,35.3411640191
 01/13  10:00:00,443.409554948,72.0735446335,0.00273901469667,0.0,220.879908,145.652643033,766.357129187,694.379978803,36.25695,35.720200384
 01/13  11:00:00,449.301271589,72.0735446335,0.00185998418918,0.0,220.879908,151.653867033,691.19393012,598.144220231,48.3426,44.707109889
 01/13  12:00:00,450.182148729,72.1006655565,0.0,0.0,220.879908,151.653867033,575.732376098,482.521953927,48.3426,44.8678221708
 01/13  13:00:00,449.753123691,72.6282418017,0.0,0.0,220.879908,151.653867033,513.856206168,411.507065065,48.3426,54.0065411032
 01/13  14:00:00,444.669626882,73.5205045141,0.0,0.0,220.879908,145.652643033,446.048950505,367.79278431,24.1713,54.0848661956
 01/13  15:00:00,445.207632816,74.0872154116,0.0,0.0,220.879908,145.652643033,341.434816008,281.524948179,24.1713,35.7385678293
 01/13  16:00:00,452.1768025,74.3571394794,12.9457545046,0.0,220.879908,137.835547516,228.669684026,179.091244978,4.83426,44.7441790478
 01/13  17:00:00,433.39454479,72.5804780297,2.29580228218,0.0,220.879908,133.019064,133.745702777,93.393887843,4.83426,35.5175549344
 01/13  18:00:00,365.431659245,72.0880182024,0.0,0.0,220.879908,53.238744,300.239654843,259.887444215,4.83426,35.5179506278
 01/13  19:00:00,368.446543248,72.0735446335,0.0,0.0,220.879908,53.238744,412.892261345,372.412212071,4.83426,35.6457892733
 01/13  20:00:00,368.421337107,72.0735446335,0.0,0.0,220.879908,53.238744,416.467485659,394.275254298,4.83426,17.357971361
 01/13  21:00:00,368.39706608,72.0735446335,0.0,0.0,220.879908,53.238744,400.510300117,386.997806789,4.83426,8.67823332815
 01/13  22:00:00,117.56506055,0.0,0.0,0.0,43.513341876,52.539744,13.5120106147,0.0,4.83426,8.6777506147
 01/13  23:00:00,117.622923968,0.0,0.0,0.0,43.513341876,52.539744,13.4773093168,0.0,4.83426,8.64304931677
 01/13  24:00:00,118.63730267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  01:00:00,117.678873428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  02:00:00,117.657637046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  03:00:00,117.630421124,0.0,0.0,0.0,43.513341876,52.539744,13.4459974818,0.0,4.83426,8.61173748184
 01/14  04:00:00,117.601819358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  05:00:00,117.993320253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  06:00:00,117.942131764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  07:00:00,117.95218649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  08:00:00,102.876881629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  09:00:00,99.9163073239,0.0,0.0,0.0,43.513341876,52.539744,13.4461125282,0.0,4.83426,8.61185252817
 01/14  10:00:00,99.9740430781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  11:00:00,99.9732274117,0.0,0.0,0.0,43.513341876,52.539744,22.2544683679,0.0,4.83426,17.4202083679
 01/14  12:00:00,100.875832675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  13:00:00,99.9001873687,0.0,0.0,0.0,43.513341876,52.539744,13.4877968219,0.0,4.83426,8.65353682186
 01/14  14:00:00,99.9623644462,0.0,0.0,0.0,43.513341876,52.539744,13.4807808137,0.0,4.83426,8.64652081371
 01/14  15:00:00,99.9690048117,0.0,0.0,0.0,43.513341876,52.539744,13.4809067041,0.0,4.83426,8.64664670413
 01/14  16:00:00,99.9233048757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  17:00:00,99.7049914326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  18:00:00,114.632399322,0.0,0.0,0.0,43.513341876,52.539744,13.4459761919,0.0,4.83426,8.61171619193
 01/14  19:00:00,117.606981001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  20:00:00,118.026264873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  21:00:00,128.684880478,1.41121263464,8.81592821332,0.0,43.513341876,52.539744,5.75606242648,0.901802426485,4.83426,0.02
 01/14  22:00:00,183.315919051,4.43959641986,59.722241078,0.0,43.513341876,52.539744,35.5670375796,4.32062910776,4.83426,26.4121484719
 01/14  23:00:00,197.322784499,4.43033132509,74.1662346051,0.0,43.513341876,52.539744,10.1673010107,5.31304101072,4.83426,0.02
 01/14  24:00:00,202.972880609,4.55537073198,78.7137511226,0.0,43.513341876,52.539744,12.8259603335,7.97170033355,4.83426,0.02
 01/15  01:00:00,201.47325313,7.79861314751,75.0400482924,0.0,43.513341876,52.539744,25.3721381616,11.9259928248,4.83426,8.61188533677
 01/15  02:00:00,201.803369365,8.44760750455,74.7182519905,0.0,43.513341876,52.539744,23.4361753916,18.5819153916,4.83426,0.02
 01/15  03:00:00,197.641703948,8.47226951199,70.5852221866,0.0,43.513341876,52.539744,28.4996408074,23.6453808074,4.83426,0.02
 01/15  04:00:00,204.910601973,16.3842437325,69.9305612862,0.0,43.513341876,52.539744,43.0345830712,38.1803230712,4.83426,0.02
 01/15  05:00:00,197.379273813,11.991483383,66.4041642068,0.0,43.513341876,52.539744,48.8008410498,43.9465810498,4.83426,0.02
 01/15  06:00:00,202.313227524,17.1779073553,66.160049525,0.0,43.513341876,52.539744,71.7244830337,58.2799776391,4.83426,8.61024539463
 01/15  07:00:00,199.933718344,17.233494153,63.7308147444,0.0,43.513341876,52.539744,69.3258931828,64.4716331828,4.83426,0.02
 01/15  08:00:00,183.340780626,14.6020585215,64.8234030109,0.0,43.513341876,52.539744,61.9632581051,57.1089981051,4.83426,0.02
 01/15  09:00:00,171.762460519,6.90163529579,63.9512726085,0.0,43.513341876,52.539744,48.8439653971,43.9897053971,4.83426,0.02
 01/15  10:00:00,172.064801013,5.17319672466,65.9295577466,0.0,43.513341876,52.539744,50.7115152795,45.8572552795,4.83426,0.02
 01/15  11:00:00,174.965532383,9.37293926648,64.6789157459,0.0,43.513341876,52.539744,65.0641314371,42.8080387951,4.83426,17.421832642
 01/15  12:00:00,173.738676563,4.55537073198,67.3076698511,0.0,43.513341876,52.539744,45.7554282165,32.2669295007,4.83426,8.65423871585
 01/15  13:00:00,172.448243987,4.43033132509,67.1625417046,0.0,43.513341876,52.539744,38.9418170223,25.4532806994,4.83426,8.6542763229
 01/15  14:00:00,178.365742929,4.55537073198,72.8149835999,0.0,43.513341876,52.539744,25.2813639898,20.4271039898,4.83426,0.02
 01/15  15:00:00,179.872463073,4.43033132509,74.4238351377,0.0,43.513341876,52.539744,28.7568568299,15.2753069476,4.83426,8.64728988224
 01/15  16:00:00,181.144434982,4.55537073198,75.5889782159,0.0,43.513341876,52.539744,28.8801294022,15.398707368,4.83426,8.64716203429
 01/15  17:00:00,176.008477237,4.43033132509,70.8483260038,0.0,43.513341876,52.539744,22.853500145,17.999240145,4.83426,0.02
 01/15  18:00:00,189.263472722,4.55537073198,69.0500653985,0.0,43.513341876,52.539744,31.1638236429,26.3095636429,4.83426,0.02
 01/15  19:00:00,188.137936877,4.43033132509,65.0998296161,0.0,43.513341876,52.539744,41.8956003051,37.0413403051,4.83426,0.02
 01/15  20:00:00,192.656430272,9.04641316187,64.5541587082,0.0,43.513341876,52.539744,70.324052154,56.8796334214,4.83426,8.61015873266
 01/15  21:00:00,189.329591137,8.32256809766,62.0040219199,0.0,43.513341876,52.539744,68.426460076,63.572200076,4.83426,0.02
 01/15  22:00:00,197.789642882,17.7624812518,61.1838231547,0.0,43.513341876,52.539744,138.799572539,107.555548469,4.83426,26.4097640691
 01/15  23:00:00,193.642972355,16.0501145993,59.1109404661,0.0,43.513341876,52.539744,111.417392433,106.563132433,4.83426,0.02
 01/15  24:00:00,199.743480417,21.0730958609,59.1640137697,0.0,43.513341876,52.539744,138.892881553,134.038621553,4.83426,0.02
 01/16  01:00:00,206.038764364,29.9085621872,57.6451723375,0.0,43.513341876,52.539744,130.109139282,125.254879282,4.83426,0.02
 01/16  02:00:00,210.60380385,34.2424246892,57.8413439847,0.0,43.513341876,52.539744,154.997311952,150.143051952,4.83426,0.02
 01/16  03:00:00,198.785278969,23.4964226952,56.8004913401,0.0,43.513341876,52.539744,146.051307116,132.605131459,4.83426,8.61191565676
 01/16  04:00:00,200.922984378,25.1184762454,57.2803827294,0.0,43.513341876,52.539744,159.730636727,154.876376727,4.83426,0.02
 01/16  05:00:00,205.230471835,29.9085621872,56.4037612649,0.0,43.513341876,52.539744,143.189992286,138.335732286,4.83426,0.02
 01/16  06:00:00,209.834390169,33.6279114045,57.2786714106,0.0,43.513341876,52.539744,162.782534972,157.928274972,4.83426,0.02
 01/16  07:00:00,206.991469974,31.5115970602,56.5571196735,0.0,43.513341876,52.539744,144.876894896,140.022634896,4.83426,0.02
 01/16  08:00:00,180.051750484,18.6606897378,57.5272958076,0.0,43.513341876,52.539744,138.317883565,133.463623565,4.83426,0.02
 01/16  09:00:00,173.884751667,15.5558538051,57.4897486128,0.0,43.513341876,52.539744,120.249378608,106.79621735,4.83426,8.61890125818
 01/16  10:00:00,173.857839117,13.4044472068,59.5624633505,0.0,43.513341876,52.539744,116.08692132,111.23266132,4.83426,0.02
 01/16  11:00:00,172.605312316,11.3926777257,60.3791619554,0.0,43.513341876,52.539744,90.7508952869,85.8966352869,4.83426,0.02
 01/16  12:00:00,171.075150731,6.05238487528,63.2177127885,0.0,43.513341876,52.539744,94.978861944,81.5256787237,4.83426,8.61892322032
 01/16  13:00:00,168.54639301,4.43033132509,63.338786006,0.0,43.513341876,52.539744,71.7897038968,66.9354438968,4.83426,0.02
 01/16  14:00:00,170.604142956,4.55537073198,65.1581150364,0.0,43.513341876,52.539744,68.5554252796,63.7011652796,4.83426,0.02
 01/16  15:00:00,170.088636301,4.43033132509,64.7732957768,0.0,43.513341876,52.539744,59.1016392046,54.2473792046,4.83426,0.02
 01/16  16:00:00,171.460351615,4.55537073198,66.028531838,0.0,43.513341876,52.539744,71.2226186157,57.7779726702,4.83426,8.61038594549
 01/16  17:00:00,169.88606721,4.43033132509,64.7935491807,0.0,43.513341876,52.539744,60.1108735584,55.2566135584,4.83426,0.02
 01/16  18:00:00,188.574379716,7.17514548275,65.7656667582,0.0,43.513341876,52.539744,75.6878125067,70.8335525067,4.83426,0.02
 01/16  19:00:00,188.88667198,5.92734546839,64.3426936508,0.0,43.513341876,52.539744,72.763439404,67.909179404,4.83426,0.02
 01/16  20:00:00,190.842767285,4.55537073198,67.1784785211,0.0,43.513341876,52.539744,68.8539245429,63.9996645429,4.83426,0.02
 01/16  21:00:00,191.691122709,4.43033132509,68.1424437251,0.0,43.513341876,52.539744,58.6242368835,53.7699768835,4.83426,0.02
 01/16  22:00:00,196.325580695,4.55537073198,72.7965480811,0.0,43.513341876,52.539744,69.5252929686,56.0791130616,4.83426,8.61191990693
 01/16  23:00:00,193.695305792,4.43033132509,70.6747653472,0.0,43.513341876,52.539744,60.681023634,55.826763634,4.83426,0.02
 01/16  24:00:00,197.062890242,8.67215962605,68.9060908885,0.0,43.513341876,52.539744,89.3520130601,84.4977530601,4.83426,0.02
 01/17  01:00:00,191.066619712,7.72376244034,64.8787838244,0.0,43.513341876,52.539744,93.2976164588,88.4433564588,4.83426,0.02
 01/17  02:00:00,191.705722417,7.84880184724,65.359985941,0.0,43.513341876,52.539744,102.49366154,89.0404998388,4.83426,8.61890170118
 01/17  03:00:00,191.525377887,9.16494621183,63.8900352798,0.0,43.513341876,52.539744,87.6117564502,82.7574964502,4.83426,0.02
 01/17  04:00:00,196.169328354,12.8662604958,64.8099479271,0.0,43.513341876,52.539744,98.9306070797,94.0763470797,4.83426,0.02
 01/17  05:00:00,192.120097594,8.17286668333,63.3438618342,0.0,43.513341876,52.539744,90.932713956,86.078453956,4.83426,0.02
 01/17  06:00:00,198.498174186,13.8844762401,64.314125903,0.0,43.513341876,52.539744,122.232270987,108.77909752,4.83426,8.61891346703
 01/17  07:00:00,194.882697755,72.0735446335,0.00271730435989,0.0,43.513341876,53.238744,2380.34172542,2375.48746542,4.83426,0.02
 01/17  08:00:00,355.979224029,72.0735446335,0.0,0.0,220.879908,53.238744,1754.80049495,1723.63833138,4.83426,26.3279035716
 01/17  09:00:00,444.791165014,72.0735446335,0.00216439855259,0.0,220.879908,145.652643033,1478.49801392,1415.72561851,36.25695,26.5154454168
 01/17  10:00:00,444.768292796,72.0735446335,0.00169699748038,0.0,220.879908,145.652643033,1453.54865688,1372.64151232,36.25695,44.6501945586
 01/17  11:00:00,450.731983408,72.0735446335,0.00117738291922,0.0,220.879908,151.653867033,1399.27503717,1315.15900106,48.3426,35.773436117
 01/17  12:00:00,451.721586866,72.0735446335,0.0,0.0,220.879908,151.653867033,1299.61357102,1197.41817495,48.3426,53.8527960624
