Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  13:00:00,450.675453937,72.0735446335,0.0,0.0,220.879908,151.653867033,1198.50269521,1105.14202253,48.3426,45.0180726727
 01/17  14:00:00,444.685303864,72.0735446335,0.0,0.0,220.879908,145.652643033,1176.59388269,1098.32089445,24.1713,54.1016882368
 01/17  15:00:00,444.651621187,72.0735446335,0.0,0.0,220.879908,145.652643033,1124.76249785,1062.18290293,24.1713,38.4082949199
 01/17  16:00:00,436.769151005,72.0735446335,0.0,0.0,220.879908,137.835547516,1047.66780031,1000.75844338,4.83426,42.0750969286
 01/17  17:00:00,431.728176819,72.0735446335,0.0,0.0,220.879908,133.019064,1029.6258001,989.268342505,4.83426,35.5231975899
 01/17  18:00:00,366.932700486,72.0735446335,0.0,0.0,220.879908,53.238744,1237.0570234,1196.70249092,4.83426,35.5202724799
 01/17  19:00:00,369.947998545,72.0735446335,0.0,0.0,220.879908,53.238744,1341.80523744,1292.40987648,4.83426,44.5611009616
 01/17  20:00:00,369.92294745,72.0735446335,0.0,0.0,220.879908,53.238744,1386.07650129,1372.55331574,4.83426,8.68892555215
 01/17  21:00:00,369.928771201,72.0735446335,0.0,0.0,220.879908,53.238744,1426.10545705,1412.59290111,4.83426,8.67829593295
 01/17  22:00:00,144.253555852,1.38929174545,25.1739905701,0.0,43.513341876,52.539744,14.5289849549,1.01576639701,4.83426,8.67895855786
 01/17  23:00:00,144.605371818,1.73661468181,24.9889737705,0.0,43.513341876,52.539744,15.3394473152,1.86172546267,4.83426,8.64346185249
 01/17  24:00:00,149.384516169,2.14955164036,28.1339899196,0.0,43.513341876,52.539744,7.8452189665,2.9909589665,4.83426,0.02
 01/18  01:00:00,189.404862764,4.55537073198,66.1563874943,0.0,43.513341876,52.539744,19.5601394907,6.10696184605,4.83426,8.61891764462
 01/18  02:00:00,188.363737224,4.43033132509,65.3256251901,0.0,43.513341876,52.539744,15.8562316291,11.0019716291,4.83426,0.02
 01/18  03:00:00,189.360071035,6.05238487528,64.7137319698,0.0,43.513341876,52.539744,24.0079931398,19.1537331398,4.83426,0.02
 01/18  04:00:00,190.536613266,10.4183878983,61.5490997105,0.0,43.513341876,52.539744,38.2263921095,33.3721321095,4.83426,0.02
 01/18  05:00:00,191.912701629,12.4159256185,60.5036595561,0.0,43.513341876,52.539744,57.348969713,43.8957800496,4.83426,8.61892966345
 01/18  06:00:00,193.555646432,16.5586071543,58.0360459938,0.0,43.513341876,52.539744,75.0303529347,70.1760929347,4.83426,0.02
 01/18  07:00:00,194.198716358,72.0735446335,0.0,0.0,43.513341876,53.238744,2899.3855862,2894.5313262,4.83426,0.02
 01/18  08:00:00,355.835857629,72.0735446335,0.0,0.0,220.879908,53.238744,2451.51859506,2420.35629774,4.83426,26.3280373227
 01/18  09:00:00,444.754306988,72.0735446335,0.0,0.0,220.879908,145.652643033,2106.24060263,2043.4672108,36.25695,26.5164418302
 01/18  10:00:00,444.711895316,72.0735446335,0.0,0.0,220.879908,145.652643033,1934.38434724,1853.46918998,36.25695,44.6582072609
 01/18  11:00:00,450.668799911,72.0735446335,0.0,0.0,220.879908,151.653867033,1822.33355966,1729.27538432,48.3426,44.715575339
 01/18  12:00:00,451.678302453,72.0735446335,0.0,0.0,220.879908,151.653867033,1711.24082643,1618.01561102,48.3426,44.8826154068
 01/18  13:00:00,450.630976707,72.0735446335,0.0,0.0,220.879908,151.653867033,1661.96872772,1559.62070809,48.3426,54.0054196277
 01/18  14:00:00,444.645542079,72.0735446335,0.0,0.0,220.879908,145.652643033,1619.4205002,1550.14659834,24.1713,45.1026018566
 01/18  15:00:00,444.606830128,72.0735446335,0.0,0.0,220.879908,145.652643033,1568.12478694,1499.27872785,24.1713,44.6747590913
 01/18  16:00:00,436.740755989,72.0735446335,0.0,0.0,220.879908,137.835547516,1473.21254967,1423.62580583,4.83426,44.7524838336
 01/18  17:00:00,431.738419943,72.0735446335,0.0,0.0,220.879908,133.019064,1410.87193116,1370.51251337,4.83426,35.5251577938
 01/18  18:00:00,366.965719004,72.0735446335,0.0,0.0,220.879908,53.238744,1621.05127819,1580.69245847,4.83426,35.5245597204
 01/18  19:00:00,369.987502625,72.0735446335,0.0,0.0,220.879908,53.238744,1699.12074362,1658.63251198,4.83426,35.6539716418
 01/18  20:00:00,370.411430488,72.0735446335,0.0,0.0,220.879908,53.238744,1719.0036866,1705.48022083,4.83426,8.68920577636
 01/18  21:00:00,370.400624855,72.0735446335,0.0,0.0,220.879908,53.238744,1770.70309444,1748.53135033,4.83426,17.337484114
 01/18  22:00:00,142.049619309,1.52822092,22.5060800022,0.0,43.513341876,52.539744,17.7885779752,4.2765966019,4.83426,8.67772137332
 01/18  23:00:00,155.30903727,2.69146855208,34.463005673,0.0,43.513341876,52.539744,10.3254645888,5.47120458883,4.83426,0.02
 01/18  24:00:00,185.129541425,4.34096829506,61.0880936536,0.0,43.513341876,52.539744,25.6647400156,12.1974585168,4.83426,8.63302149878
 01/19  01:00:00,189.775615281,4.64473376201,66.4451418289,0.0,43.513341876,52.539744,19.8157025405,14.9614425405,4.83426,0.02
 01/19  02:00:00,187.165616143,8.23320506763,60.3596966293,0.0,43.513341876,52.539744,33.1425585586,28.2882985586,4.83426,0.02
 01/19  03:00:00,193.512187298,11.2315959925,63.6358042815,0.0,43.513341876,52.539744,53.6671095261,40.2139085649,4.83426,8.61894096119
 01/19  04:00:00,193.172344365,16.9492731575,57.6716127814,0.0,43.513341876,52.539744,61.3078358154,56.4535758154,4.83426,0.02
 01/19  05:00:00,198.767976834,18.7500527678,60.9514728648,0.0,43.513341876,52.539744,81.2952338307,76.4409738307,4.83426,0.02
 01/19  06:00:00,191.668876449,17.2486759862,55.46357866,0.0,43.513341876,52.539744,107.799607862,94.3464178877,4.83426,8.6189299743
 01/19  07:00:00,194.26902995,72.0735446335,0.0,0.0,43.513341876,53.238744,2987.78065242,2982.92639242,4.83426,0.02
 01/19  08:00:00,355.915484788,72.0735446335,0.0,0.0,220.879908,53.238744,2485.0972064,2462.70436799,4.83426,17.5585784064
 01/19  09:00:00,444.757223522,72.0735446335,0.0,0.0,220.879908,145.652643033,2116.67465151,2045.06929305,36.25695,35.3484084607
 01/19  10:00:00,444.711106554,72.0735446335,0.0,0.0,220.879908,145.652643033,1911.88982669,1830.97741226,36.25695,44.6554644299
 01/19  11:00:00,450.659211891,72.0735446335,0.0,0.0,220.879908,151.653867033,1769.31719606,1685.20139535,48.3426,35.7732007171
 01/19  12:00:00,451.651858756,72.0735446335,0.0,0.0,220.879908,151.653867033,1641.38902768,1539.94868673,48.3426,53.0977409417
 01/19  13:00:00,450.576979996,72.0735446335,0.0,0.0,220.879908,151.653867033,1495.82371104,1401.69840992,48.3426,45.7827011231
 01/19  14:00:00,444.588004355,72.0735446335,0.0,0.0,220.879908,145.652643033,1384.80170754,1306.52744626,24.1713,54.1029612791
 01/19  15:00:00,444.565975593,72.0743286512,0.0,0.0,220.879908,145.652643033,1293.38691906,1233.4736133,24.1713,35.7420057624
 01/19  16:00:00,436.700938113,72.0736338001,0.0,0.0,220.879908,137.835547516,1210.55464002,1160.96845079,4.83426,44.7519292301
 01/19  17:00:00,431.676222544,72.0735446335,0.0,0.0,220.879908,133.019064,1130.68027771,1090.3221225,4.83426,35.5238952077
 01/19  18:00:00,366.876684724,72.0735446335,0.0,0.0,220.879908,53.238744,1295.68578471,1255.32988825,4.83426,35.5216364568
 01/19  19:00:00,369.897092722,72.0735446335,0.0,0.0,220.879908,53.238744,1381.84216048,1332.44503524,4.83426,44.5628652391
 01/19  20:00:00,370.316223407,72.0735446335,0.0,0.0,220.879908,53.238744,1389.83505347,1376.31192498,4.83426,8.68886848701
 01/19  21:00:00,370.304376982,72.0735446335,0.0,0.0,220.879908,53.238744,1440.40012075,1426.88762723,4.83426,8.67823351648
 01/19  22:00:00,142.968027784,1.45875633272,23.4708613006,0.0,43.513341876,52.539744,14.7150155144,1.20313234012,4.83426,8.6776231743
 01/19  23:00:00,138.30834665,1.38929174545,19.1042067658,0.0,43.513341876,52.539744,15.086792349,1.60892652576,4.83426,8.64360582324
 01/19  24:00:00,142.235835797,1.73661468181,21.4761011871,0.0,43.513341876,52.539744,7.76829896643,2.91403896643,4.83426,0.02
 01/20  01:00:00,144.303701529,1.98677953953,24.2606062097,0.0,43.513341876,52.539744,16.709486029,3.2562790582,4.83426,8.6189469708
 01/20  02:00:00,198.783424092,4.82928459755,75.0741172656,0.0,43.513341876,52.539744,11.343724481,6.48946448098,4.83426,0.02
 01/20  03:00:00,190.412898562,3.9936453587,67.8220927412,0.0,43.513341876,52.539744,10.3670652816,5.51280528165,4.83426,0.02
 01/20  04:00:00,210.004822208,4.99205669838,86.1676278069,0.0,43.513341876,52.539744,14.2679182572,9.41365825724,4.83426,0.02
 01/20  05:00:00,192.770552842,3.9936453587,68.108552145,0.0,43.513341876,52.539744,21.806861935,8.35367879391,4.83426,8.61892314113
 01/20  06:00:00,209.827800685,4.99205669838,84.2541792226,0.0,43.513341876,52.539744,18.2568460811,13.4025860811,4.83426,0.02
 01/20  07:00:00,194.029708005,72.0735446335,0.0,0.0,43.513341876,53.238744,2075.73533053,2070.88107053,4.83426,0.02
 01/20  08:00:00,355.349444983,72.0735446335,0.0,0.0,220.879908,53.238744,1725.74441007,1694.58196614,4.83426,26.3281839232
 01/20  09:00:00,444.58518118,72.0735446335,0.000710789763546,0.0,220.879908,145.652643033,1470.32606567,1407.55174492,36.25695,26.5173707421
 01/20  10:00:00,444.614463592,72.0735446335,0.00142060942508,0.0,220.879908,145.652643033,1392.67520546,1311.75620502,36.25695,44.6620504442
 01/20  11:00:00,450.619336097,72.0735446335,0.00101291776461,0.0,220.879908,151.653867033,1350.72659492,1257.66548472,48.3426,44.7185101944
 01/20  12:00:00,451.647876678,72.0735446335,0.0,0.0,220.879908,151.653867033,1271.08453502,1177.85583249,48.3426,44.8861025301
 01/20  13:00:00,450.621225275,72.0735446335,0.0,0.0,220.879908,151.653867033,1198.53104839,1096.17840204,48.3426,54.0100463465
 01/20  14:00:00,444.652749378,72.0735446335,0.0,0.0,220.879908,145.652643033,1144.11981387,1074.84285482,24.1713,45.1056590554
 01/20  15:00:00,444.63196598,72.0735446335,0.0,0.0,220.879908,145.652643033,1152.05264524,1083.2027062,24.1713,44.6786390398
 01/20  16:00:00,436.767182684,72.0735446335,0.0,0.0,220.879908,137.835547516,1075.72916048,1026.14102946,4.83426,44.7538710231
 01/20  17:00:00,431.71918769,72.0735446335,0.0,0.0,220.879908,133.019064,997.960953263,957.604468287,4.83426,35.522224976
 01/20  18:00:00,363.916354941,72.0735446335,0.0,0.0,220.879908,53.238744,1150.30498417,1109.95217515,4.83426,35.5185490131
 01/20  19:00:00,369.907977266,72.0735446335,0.0,0.0,220.879908,53.238744,1172.72340511,1132.23554027,4.83426,35.6536048396
 01/20  20:00:00,369.882185469,72.0735446335,0.0,0.0,220.879908,53.238744,1209.84328567,1187.65214792,4.83426,17.3568777537
 01/20  21:00:00,369.887279467,72.0735446335,0.0,0.0,220.879908,53.238744,1252.75682445,1239.24495833,4.83426,8.67760611226
 01/20  22:00:00,135.874531817,0.868307340907,17.4276104705,0.0,43.513341876,52.539744,13.7817697065,0.268844151911,4.83426,8.67866555458
 01/20  23:00:00,146.071166667,1.56295321363,26.6100238331,0.0,43.513341876,52.539744,5.75810122939,0.903841229394,4.83426,0.02
 01/20  24:00:00,140.492072349,1.38929174545,20.1687569211,0.0,43.513341876,52.539744,14.6409960708,1.17410575664,4.83426,8.63263031418
 01/21  01:00:00,157.59276298,2.67882706272,36.6621718117,0.0,43.513341876,52.539744,7.62539532544,2.77113532544,4.83426,0.02
 01/21  02:00:00,189.413108908,4.20804779562,66.5254799508,0.0,43.513341876,52.539744,9.25274117552,4.39848117552,4.83426,0.02
 01/21  03:00:00,200.752745618,4.77765426145,77.1998728444,0.0,43.513341876,52.539744,12.8933958184,8.03913581841,4.83426,0.02
 01/21  04:00:00,189.567788841,4.20804779562,66.7832817015,0.0,43.513341876,52.539744,22.3875387961,8.9413130128,4.83426,8.61196578329
 01/21  05:00:00,202.081883559,9.26869669134,73.6772351158,0.0,43.513341876,52.539744,25.242345367,20.388085367,4.83426,0.02
 01/21  06:00:00,190.161947299,7.50147891087,63.7179067124,0.0,43.513341876,52.539744,27.4303356521,22.5760756521,4.83426,0.02
 01/21  07:00:00,199.614422338,10.466308006,70.0387789276,0.0,43.513341876,52.539744,46.616136092,41.761876092,4.83426,0.02
 01/21  08:00:00,171.505366156,5.70506193892,61.9200671687,0.0,43.513341876,52.539744,30.3250638657,25.4708038657,4.83426,0.02
 01/21  09:00:00,177.772501573,4.77765426145,71.9236092153,0.0,43.513341876,52.539744,41.5859374586,28.1397190685,4.83426,8.61195839013
 01/21  10:00:00,173.094496063,4.20804779562,67.882900317,0.0,43.513341876,52.539744,23.5579823202,18.7037223202,4.83426,0.02
 01/21  11:00:00,189.713281607,4.77765426145,83.7233966153,0.0,43.513341876,52.539744,40.0200694772,17.7639400967,4.83426,17.4218693805
 01/21  12:00:00,187.00443987,4.20804779562,80.7527990987,0.0,43.513341876,52.539744,15.3063078041,10.4520478041,4.83426,0.02
 01/21  13:00:00,199.767972908,4.43033132509,94.1240149465,0.0,43.513341876,52.539744,21.4373946096,7.94850078358,4.83426,8.65463382598
 01/21  14:00:00,146.822414538,2.0811211175,44.1917618262,0.0,43.513341876,52.539744,15.6470929011,2.16539515983,4.83426,8.64743774124
 01/21  15:00:00,99.9413537042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  16:00:00,99.9150281416,0.0,0.0,0.0,43.513341876,52.539744,13.4814498627,0.0,4.83426,8.64718986274
 01/21  17:00:00,99.7013300369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  18:00:00,111.627892438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  19:00:00,146.58581987,1.38929174545,27.191046107,0.0,43.513341876,52.539744,14.6881207069,1.24351090764,4.83426,8.61034979928
 01/21  20:00:00,162.025967742,2.33150412636,41.0045323638,0.0,43.513341876,52.539744,7.11246630615,2.25820630615,4.83426,0.02
 01/21  21:00:00,199.247154514,4.20804779562,75.8565563864,0.0,43.513341876,52.539744,10.3425594921,5.48829949206,4.83426,0.02
 01/21  22:00:00,206.28774592,4.77765426145,82.4433450175,0.0,43.513341876,52.539744,48.9702939568,17.7231907952,4.83426,26.4128431616
 01/21  23:00:00,192.331358912,4.20804779562,69.5922239228,0.0,43.513341876,52.539744,25.4791871333,20.6249271333,4.83426,0.02
 01/21  24:00:00,199.987199348,4.77765426145,75.5707920896,0.0,43.513341876,52.539744,37.7648017926,32.9105417926,4.83426,0.02
 01/22  01:00:00,190.731981964,7.80088173953,64.4574813119,0.0,43.513341876,52.539744,47.041604914,33.5953950493,4.83426,8.61194986465
 01/22  02:00:00,205.962425107,16.6826086034,70.6711190816,0.0,43.513341876,52.539744,61.3372177002,56.4829577002,4.83426,0.02
 01/22  03:00:00,195.015605494,15.1244805493,61.4315296719,0.0,43.513341876,52.539744,59.4198850425,54.5656250425,4.83426,0.02
 01/22  04:00:00,202.893775667,16.2025795702,68.0815234535,0.0,43.513341876,52.539744,90.2246456915,85.3703856915,4.83426,0.02
 01/22  05:00:00,195.111569628,16.5169498294,59.7079561771,0.0,43.513341876,52.539744,79.6587234147,74.8044634147,4.83426,0.02
 01/22  06:00:00,208.71631952,23.5129275481,66.1912267216,0.0,43.513341876,52.539744,119.180088347,114.325828347,4.83426,0.02
 01/22  07:00:00,205.706956757,28.3983542408,58.4218242912,0.0,43.513341876,52.539744,107.912991212,94.4681378393,4.83426,8.61059337314
 01/22  08:00:00,185.714423012,15.708318776,66.0455707125,0.0,43.513341876,52.539744,108.957835894,104.103575894,4.83426,0.02
 01/22  09:00:00,171.012872158,9.67338005291,60.5095511449,0.0,43.513341876,52.539744,70.8767216071,66.0224616071,4.83426,0.02
 01/22  10:00:00,176.823711427,4.77765426145,70.9994593413,0.0,43.513341876,52.539744,72.5752675361,67.7210075361,4.83426,0.02
 01/22  11:00:00,172.130231224,4.20804779562,66.969112419,0.0,43.513341876,52.539744,58.9741820245,36.7178933385,4.83426,17.4220286861
 01/22  12:00:00,190.674930125,4.77765426145,83.8024628848,0.0,43.513341876,52.539744,40.6474505946,27.1586018821,4.83426,8.65458871252
 01/22  13:00:00,171.937769984,3.60164090732,67.436219902,0.0,43.513341876,52.539744,25.3338428707,11.8451543627,4.83426,8.65442850793
 01/22  14:00:00,104.47103399,0.214402436921,4.20129825315,0.0,43.513341876,52.539744,5.29233875668,0.438078756676,4.83426,0.02
 01/22  15:00:00,100.026544151,0.0,0.0,0.0,43.513341876,52.539744,13.4814245101,0.0,4.83426,8.64716451014
 01/22  16:00:00,99.9870260841,0.0,0.0,0.0,43.513341876,52.539744,13.4815982161,0.0,4.83426,8.64733821611
 01/22  17:00:00,99.7825964791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,111.709502405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  19:00:00,148.458100409,1.43509730607,28.9467131487,0.0,43.513341876,52.539744,6.89767705042,2.04341705042,4.83426,0.02
 01/22  20:00:00,181.176013315,3.10243523749,59.1296167087,0.0,43.513341876,52.539744,18.3189102495,4.87270025899,4.83426,8.61194999047
 01/22  21:00:00,190.659143395,3.64632242234,67.9643153174,0.0,43.513341876,52.539744,12.139862929,7.28560292898,4.83426,0.02
 01/22  22:00:00,194.006392371,3.9936453587,71.1131815848,0.0,43.513341876,52.539744,43.4709601061,12.221443149,4.83426,26.4152569571
 01/22  23:00:00,203.368317762,4.64473376201,80.0181379057,0.0,43.513341876,52.539744,21.5354426539,16.6811826539,4.83426,0.02
 01/22  24:00:00,197.305940665,4.34096829506,73.4110908074,0.0,43.513341876,52.539744,22.1085007473,17.2542407473,4.83426,0.02
 01/23  01:00:00,201.849445404,4.64473376201,78.4950371455,0.0,43.513341876,52.539744,25.8764102287,21.0221502287,4.83426,0.02
 01/23  02:00:00,195.403712879,4.34096829506,72.4462764448,0.0,43.513341876,52.539744,35.9350306596,22.4818455866,4.83426,8.61892507304
 01/23  03:00:00,200.602609745,4.64473376201,77.2678738879,0.0,43.513341876,52.539744,32.039864842,27.185604842,4.83426,0.02
 01/23  04:00:00,194.134860415,4.34096829506,71.1968817637,0.0,43.513341876,52.539744,33.1368982998,28.2826382998,4.83426,0.02
 01/23  05:00:00,200.092320901,4.64473376201,76.3382969955,0.0,43.513341876,52.539744,36.9253811687,32.0711211687,4.83426,0.02
 01/23  06:00:00,194.027951455,4.34096829506,70.6851196421,0.0,43.513341876,52.539744,47.2257393036,33.7724626572,4.83426,8.61901664634
 01/23  07:00:00,193.052978889,72.0735446335,0.00269675189338,0.0,43.513341876,53.238744,1963.60709306,1958.75283306,4.83426,0.02
 01/23  08:00:00,354.795233999,72.0735446335,0.0,0.0,220.879908,53.238744,1373.98794304,1342.82064552,4.83426,26.3330375238
 01/23  09:00:00,443.836871879,72.0735446335,0.00278141605563,0.0,220.879908,145.652643033,1083.28542588,1020.51275059,36.25695,26.5157252939
 01/23  10:00:00,443.776822305,72.0735446335,0.00244934347348,0.0,220.879908,145.652643033,1009.54303686,928.623118885,36.25695,44.6629679734
 01/23  11:00:00,449.411210597,72.0735446335,0.00178265454985,0.0,220.879908,151.653867033,813.273170876,720.211101461,48.3426,44.7194694145
 01/23  12:00:00,450.123300757,72.0735446335,0.0,0.0,220.879908,151.653867033,587.498913298,494.262906483,48.3426,44.8934068155
 01/23  13:00:00,449.158608323,72.0735446335,0.0,0.0,220.879908,151.653867033,453.641635809,360.279804932,48.3426,45.0192308765
 01/23  14:00:00,443.195440983,72.0735446335,0.0,0.0,220.879908,145.652643033,410.699528017,332.405337545,24.1713,54.1228904722
 01/23  15:00:00,533.426297121,72.0735446335,87.8570226976,0.0,220.879908,145.652643033,291.700067,222.847998562,24.1713,44.6807684387
 01/23  16:00:00,488.524903553,72.0735446335,51.2450098741,0.0,220.879908,137.835547516,183.939755945,134.347425202,4.83426,44.758070743
 01/23  17:00:00,462.736908957,72.0735446335,31.0443868825,0.0,220.879908,133.019064,114.22802195,73.8685314896,4.83426,35.5252304603
 01/23  18:00:00,362.418930616,72.0735446335,0.0,0.0,220.879908,53.238744,267.511500207,227.15194116,4.83426,35.5252990464
 01/23  19:00:00,368.409755936,72.0735446335,0.0,0.0,220.879908,53.238744,331.590821455,291.094928945,4.83426,35.6616325097
 01/23  20:00:00,368.816862599,72.0735446335,0.0,0.0,220.879908,53.238744,355.963513038,342.440516348,4.83426,8.6887366903
 01/23  21:00:00,368.793670211,72.0735446335,0.0,0.0,220.879908,53.238744,395.16720596,372.996461393,4.83426,17.3364845675
 01/23  22:00:00,117.901382006,0.0,0.0,0.0,43.513341876,52.539744,13.5131508294,0.0,4.83426,8.67889082935
 01/23  23:00:00,117.664899569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  24:00:00,118.639522584,0.0,0.0,0.0,43.513341876,52.539744,13.4657483781,0.0,4.83426,8.63148837815
 01/24  01:00:00,117.690806393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,117.680151751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  03:00:00,117.689872423,0.0,0.0,0.0,43.513341876,52.539744,13.4532034407,0.0,4.83426,8.61894344072
 01/24  04:00:00,117.704114006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  05:00:00,119.837465059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  06:00:00,119.493429924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  07:00:00,191.887803614,72.0735446335,0.0,0.0,43.513341876,53.238744,966.860273238,953.407026764,4.83426,8.61898647416
 01/24  08:00:00,353.72138295,72.0735446335,0.0,0.0,220.879908,53.238744,729.370910957,706.974920202,4.83426,17.5617307544
 01/24  09:00:00,443.099014447,72.0735446335,0.00203372813258,0.0,220.879908,145.652643033,506.48353049,434.877789209,36.25695,35.3487912813
 01/24  10:00:00,443.163524281,72.0735446335,0.00285419424326,0.0,220.879908,145.652643033,405.567894968,333.578106235,36.25695,35.7328387329
 01/24  11:00:00,485.603364632,72.0735446335,33.4589835311,0.0,220.879908,151.653867033,307.912754862,214.845145117,48.3426,44.7250097446
 01/24  12:00:00,517.370975289,72.0735446335,64.9781933471,0.0,220.879908,151.653867033,172.977117974,77.6713359948,48.3426,46.963181979
 01/24  13:00:00,567.463662541,72.076314377,115.682392443,0.0,220.879908,151.653867033,125.673298876,25.3789322911,48.3426,51.9517665852
 01/24  14:00:00,573.769860885,72.1159967261,127.910961964,0.0,220.879908,145.652643033,109.16383667,30.8792507876,24.1713,54.1132858825
 01/24  15:00:00,561.966639478,72.2392031803,116.099125372,0.0,220.879908,145.652643033,116.429436981,56.5112413673,24.1713,35.7468956141
 01/24  16:00:00,544.551129798,72.403202399,106.408514562,0.0,220.879908,137.835547516,104.711277365,55.1186992388,4.83426,44.7583181261
 01/24  17:00:00,533.768248638,72.0735446335,101.070828765,0.0,220.879908,133.019064,59.9561235236,19.5927837062,4.83426,35.5290798175
 01/24  18:00:00,461.784574779,72.0735446335,96.3611450076,0.0,220.879908,53.238744,103.390645875,63.0303283926,4.83426,35.5260574828
 01/24  19:00:00,415.064604352,72.0735446335,43.4971472341,0.0,220.879908,53.238744,155.479248192,106.074125283,4.83426,44.5708629085
 01/24  20:00:00,389.026328928,72.0735446335,17.7658578124,0.0,220.879908,53.238744,151.117046429,137.593121988,4.83426,8.68966444037
 01/24  21:00:00,384.824875693,72.0735446335,13.566496409,0.0,220.879908,53.238744,160.697163773,147.183889754,4.83426,8.67901401901
 01/24  22:00:00,117.722230124,0.0,0.0,0.0,43.513341876,52.539744,13.5128331042,0.0,4.83426,8.67857310418
 01/24  23:00:00,117.781079319,0.0,0.0,0.0,43.513341876,52.539744,13.4775846632,0.0,4.83426,8.6433246632
 01/24  24:00:00,118.739091149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  01:00:00,117.807089607,0.0,0.0,0.0,43.513341876,52.539744,13.4532150696,0.0,4.83426,8.61895506958
 01/25  02:00:00,117.797638643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  03:00:00,117.823071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  04:00:00,117.860593871,0.0,0.0,0.0,43.513341876,52.539744,13.4530954233,0.0,4.83426,8.61883542326
 01/25  05:00:00,118.316277902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  06:00:00,118.299007741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  07:00:00,222.542516857,72.0735446335,29.3451930198,0.0,43.513341876,53.238744,417.886753482,413.032493482,4.83426,0.02
 01/25  08:00:00,420.636949227,72.0735446335,64.691331584,0.0,220.879908,53.238744,325.806059225,294.639494534,4.83426,26.3323046911
 01/25  09:00:00,601.163657265,72.0735446335,154.520409809,0.0,220.879908,145.652643033,186.422659989,121.001205356,36.25695,29.164504633
 01/25  10:00:00,701.205354002,72.0743562719,253.334608667,0.0,220.879908,145.652643033,117.849006669,39.6029454613,36.25695,41.9891112079
 01/25  11:00:00,799.809929258,72.1683316875,344.971525815,0.0,220.879908,151.653867033,94.3267417341,1.26416422557,48.3426,44.7199775085
 01/25  12:00:00,883.601000433,72.5054482805,426.931933538,0.0,220.879908,151.653867033,93.2507373302,0.0102252698825,48.3426,44.8979120603
 01/25  13:00:00,984.297432113,73.0545892305,527.425068664,0.0,220.879908,151.653867033,102.366220104,0.0,48.3426,54.0236201041
 01/25  14:00:00,1005.5192275,73.5904105057,553.829979109,0.0,220.879908,145.652643033,69.281468185,0.0154181364061,24.1713,45.0947500486
 01/25  15:00:00,1005.79147925,73.9505940695,553.761516281,0.0,220.879908,145.652643033,68.8560181518,0.0,24.1713,44.6847181518
 01/25  16:00:00,1009.12025926,74.2341847909,564.677775489,0.0,220.879908,137.835547516,49.6014203509,0.00533453548177,4.83426,44.7618258155
 01/25  17:00:00,985.819960576,72.3361252243,548.794602868,0.0,220.879908,133.019064,40.3772417592,0.0133325961083,4.83426,35.5296491631
 01/25  18:00:00,845.784277431,72.1102903072,477.200344265,0.0,220.879908,53.238744,40.3663461298,0.0,4.83426,35.5320861298
 01/25  19:00:00,800.518144492,72.095656111,426.318447186,0.0,220.879908,53.238744,49.4013623772,0.0,4.83426,44.5671023772
 01/25  20:00:00,720.37917316,72.0817117493,346.266091582,0.0,220.879908,53.238744,24.4964881968,10.9730855596,4.83426,8.68914263719
 01/25  21:00:00,708.629828931,72.0782308251,334.580197046,0.0,220.879908,53.238744,37.7010396926,24.1884389752,4.83426,8.67834071744
 01/25  22:00:00,118.361680836,0.0,0.0,0.0,43.513341876,52.539744,13.513478737,0.0,4.83426,8.67921873705
 01/25  23:00:00,118.052757555,0.0,0.0,0.0,43.513341876,52.539744,13.4777876061,0.0,4.83426,8.64352760615
 01/25  24:00:00,118.93186086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  01:00:00,118.009740601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  02:00:00,117.982316841,0.0,0.0,0.0,43.513341876,52.539744,13.4531674,0.0,4.83426,8.61890740002
 01/26  03:00:00,117.955701639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,117.934949949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  05:00:00,118.393398291,0.0,0.0,0.0,43.513341876,52.539744,13.4530505612,0.0,4.83426,8.61879056121
 01/26  06:00:00,118.36131893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  07:00:00,295.821840661,72.0735446335,102.125808352,0.0,43.513341876,53.238744,332.015279603,327.161019603,4.83426,0.02
 01/26  08:00:00,403.742882921,72.0735446335,47.58040331,0.0,220.879908,53.238744,327.497947341,296.329228782,4.83426,26.334458559
 01/26  09:00:00,489.769971821,72.1488333498,43.6019289523,0.0,220.879908,145.652643033,246.111585639,183.337843782,36.25695,26.5167918571
 01/26  10:00:00,500.115396969,72.5376853651,52.8227615956,0.0,220.879908,145.652643033,247.297293005,166.376626574,36.25695,44.6637164308
 01/26  11:00:00,510.918967196,72.939411987,56.976327099,0.0,220.879908,151.653867033,253.173516256,160.107299658,48.3426,44.7236165977
 01/26  12:00:00,520.136978487,72.9263268171,65.2748804937,0.0,220.879908,151.653867033,227.570011261,134.329644902,48.3426,44.8977663586
 01/26  13:00:00,584.351661096,73.1382748428,129.652776451,0.0,220.879908,151.653867033,192.303143925,98.9436432149,48.3426,45.01690071
 01/26  14:00:00,698.815426436,73.5959472836,249.043858092,0.0,220.879908,145.652643033,150.130826646,71.8263131802,24.1713,54.1332134655
 01/26  15:00:00,757.348698905,73.8815859066,307.078471206,0.0,220.879908,145.652643033,112.158367199,43.3047116156,24.1713,44.6823555832
 01/26  16:00:00,807.007558274,74.1057406343,364.075185449,0.0,220.879908,137.835547516,75.7437204087,26.1452389816,4.83426,44.764221427
 01/26  17:00:00,773.979226058,72.2966436122,338.014425322,0.0,220.879908,133.019064,50.7157136057,10.3499699006,4.83426,35.5314837051
 01/26  18:00:00,691.94964356,72.0838677559,324.183280314,0.0,220.879908,53.238744,57.9178099114,17.5538963786,4.83426,35.5296535328
 01/26  19:00:00,735.28884239,72.0815207146,361.395100038,0.0,220.879908,53.238744,52.4878705385,11.995776876,4.83426,35.6578336625
 01/26  20:00:00,736.86655251,72.0806100554,362.591122366,0.0,220.879908,53.238744,39.5323980684,17.3391739883,4.83426,17.35896408
 01/26  21:00:00,718.197922281,72.0784448182,344.090837696,0.0,220.879908,53.238744,48.9185792895,35.4050106569,4.83426,8.67930863254
 01/26  22:00:00,118.32515504,0.0,0.0,0.0,43.513341876,52.539744,13.5131387994,0.0,4.83426,8.67887879944
 01/26  23:00:00,118.013920641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  24:00:00,118.9396562,0.0,0.0,0.0,43.513341876,52.539744,13.4669747616,0.0,4.83426,8.6327147616
 01/27  01:00:00,118.065833736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  02:00:00,118.051604954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,118.041079459,0.0,0.0,0.0,43.513341876,52.539744,13.4531380838,0.0,4.83426,8.61887808376
 01/27  04:00:00,118.01735924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,120.421524088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  06:00:00,120.020278311,0.0,0.0,0.0,43.513341876,52.539744,13.4530232826,0.0,4.83426,8.61876328264
 01/27  07:00:00,449.375940318,72.0735446335,253.24514415,0.0,43.513341876,53.238744,227.718843739,222.864583739,4.83426,0.02
 01/27  08:00:00,617.09448233,72.0735446335,259.061718512,0.0,220.879908,53.238744,188.907866481,157.742454876,4.83426,26.3311516051
 01/27  09:00:00,792.44205815,72.407061531,343.793368445,0.0,220.879908,145.652643033,93.5293189357,30.7532472692,36.25695,26.5191216665
 01/27  10:00:00,887.35850825,73.1339898819,437.144254662,0.0,220.879908,145.652643033,88.6666596001,7.74778980321,36.25695,44.6619197969
 01/27  11:00:00,976.909754806,73.6823836451,519.474400545,0.0,220.879908,151.653867033,84.3770154536,0.250511975632,48.3426,35.783903478
 01/27  12:00:00,993.094668609,74.1493876431,533.907590877,0.0,220.879908,151.653867033,102.224192726,0.00978733518684,48.3426,53.8718053911
 01/27  13:00:00,992.3834768,74.6089273645,533.478828118,0.0,220.879908,151.653867033,93.372102264,0.0,48.3426,45.029502264
 01/27  14:00:00,981.823990244,74.9789911524,528.553063613,0.0,220.879908,145.652643033,78.302948517,0.00556342408777,24.1713,54.1260850929
 01/27  15:00:00,973.80220432,75.1479725443,521.126644964,0.0,220.879908,145.652643033,68.8661785327,0.0136592652213,24.1713,44.6812192674
 01/27  16:00:00,859.194683732,75.2239189944,415.138762966,0.0,220.879908,137.835547516,56.4435054806,6.84883068124,4.83426,44.7604147993
 01/27  17:00:00,719.889475875,72.7637177738,283.96821944,0.0,220.879908,133.019064,56.0232897525,15.6634677444,4.83426,35.5255620081
 01/27  18:00:00,514.827998643,72.119442895,148.544382755,0.0,220.879908,53.238744,112.297107303,71.9369595287,4.83426,35.5258877743
 01/27  19:00:00,397.678380119,72.076295683,27.2785565749,0.0,220.879908,53.238744,165.889108193,125.39227274,4.83426,35.6625754536
 01/27  20:00:00,368.488582646,72.0741306106,0.0,0.0,220.879908,53.238744,185.560410176,172.036122708,4.83426,8.69002746744
 01/27  21:00:00,368.480074803,72.0735446335,0.0,0.0,220.879908,53.238744,216.168872775,202.656359588,4.83426,8.67825318683
 01/27  22:00:00,117.764479044,0.0,0.0,0.0,43.513341876,52.539744,22.1721711313,0.0,4.83426,17.3379111313
 01/27  23:00:00,117.831337409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  24:00:00,118.714671362,0.0,0.0,0.0,43.513341876,52.539744,13.4671426546,0.0,4.83426,8.63288265463
 01/28  01:00:00,117.740849084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.684508261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,117.645718505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  04:00:00,117.620441419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  05:00:00,118.028235594,0.0,0.0,0.0,43.513341876,52.539744,13.446109266,0.0,4.83426,8.611849266
 01/28  06:00:00,117.980692928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  07:00:00,117.997935228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  08:00:00,102.930545893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  09:00:00,99.9506724782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  10:00:00,99.9922169401,0.0,0.0,0.0,43.513341876,52.539744,13.4530524838,0.0,4.83426,8.61879248384
 01/28  11:00:00,99.9993537255,0.0,0.0,0.0,43.513341876,52.539744,13.5559243795,0.0,4.83426,8.72166437945
 01/28  12:00:00,100.91012264,0.0,0.0,0.0,43.513341876,52.539744,13.4887223577,0.0,4.83426,8.65446235771
 01/28  13:00:00,99.9570449639,0.0,0.0,0.0,43.513341876,52.539744,13.4890471102,0.0,4.83426,8.65478711015
 01/28  14:00:00,100.037904021,0.0,0.0,0.0,43.513341876,52.539744,13.4816833853,0.0,4.83426,8.64742338531
 01/28  15:00:00,100.0760803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  16:00:00,100.054678764,0.0,0.0,0.0,43.513341876,52.539744,13.4818773366,0.0,4.83426,8.64761733655
 01/28  17:00:00,99.836474601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,111.764200408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  19:00:00,117.720999651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  20:00:00,118.138926116,0.0,0.0,0.0,43.513341876,52.539744,13.4461506685,0.0,4.83426,8.61189066848
 01/28  21:00:00,118.100355921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,117.88186718,0.0,0.0,0.0,43.513341876,52.539744,31.250349329,0.0,4.83426,26.416089329
 01/28  23:00:00,117.530700247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  24:00:00,118.48931571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  01:00:00,117.509076519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  02:00:00,117.492496652,0.0,0.0,0.0,43.513341876,52.539744,13.4461562196,0.0,4.83426,8.61189621964
 01/29  03:00:00,132.110409269,1.73886277302,12.3168158898,0.0,43.513341876,52.539744,7.62606957216,2.77180957216,4.83426,0.02
 01/29  04:00:00,158.367318928,2.60435361325,37.4708331113,0.0,43.513341876,52.539744,9.63189109933,4.77763109933,4.83426,0.02
 01/29  05:00:00,178.306540955,3.04103957964,56.463671344,0.0,43.513341876,52.539744,10.8721193003,6.01785930027,4.83426,0.02
 01/29  06:00:00,195.374390847,3.62917623502,72.8191390817,0.0,43.513341876,52.539744,12.4002273968,7.54596739678,4.83426,0.02
 01/29  07:00:00,213.229614985,4.66187994933,89.3677761429,0.0,43.513341876,52.539744,15.1025772553,10.2483172553,4.83426,0.02
 01/29  08:00:00,184.896811904,4.03438632744,76.8981460757,0.0,43.513341876,52.539744,20.8846697408,7.43841225306,4.83426,8.61199748775
 01/29  09:00:00,164.310056133,3.04103957964,60.5156056425,0.0,43.513341876,52.539744,10.0234991719,5.16923917194,4.83426,0.02
 01/29  10:00:00,158.096808511,2.49321184851,54.9072299011,0.0,43.513341876,52.539744,7.638227104,2.783967104,4.83426,0.02
 01/29  11:00:00,144.541594027,1.72676980703,42.2949598182,0.0,43.513341876,52.539744,23.6697647659,1.41425513858,4.83426,17.4212496273
 01/29  12:00:00,112.051400062,0.420381126962,10.6327529049,0.0,43.513341876,52.539744,13.7710658989,0.282304682829,4.83426,8.65450121609
 01/29  13:00:00,99.9166892572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  14:00:00,100.000000302,0.0,0.0,0.0,43.513341876,52.539744,13.4890839627,0.0,4.83426,8.65482396267
 01/29  15:00:00,100.018257035,0.0,0.0,0.0,43.513341876,52.539744,13.4812737006,0.0,4.83426,8.6470137006
 01/29  16:00:00,99.9780563083,0.0,0.0,0.0,43.513341876,52.539744,13.4814674254,0.0,4.83426,8.64720742537
 01/29  17:00:00,99.7762799699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,111.728651012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  19:00:00,117.701243224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  20:00:00,118.127450865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,118.083902117,0.0,0.0,0.0,43.513341876,52.539744,13.4462330523,0.0,4.83426,8.61197305227
 01/29  22:00:00,117.879651653,0.0,0.0,0.0,43.513341876,52.539744,31.2444488131,0.0,4.83426,26.4101888131
 01/29  23:00:00,128.931444394,0.436685966391,10.803721601,0.0,43.513341876,52.539744,5.33397534683,0.479715346829,4.83426,0.02
 01/29  24:00:00,178.208494448,2.38995117633,56.5962414349,0.0,43.513341876,52.539744,7.61987006652,2.76561006652,4.83426,0.02
 01/30  01:00:00,180.509346214,2.60435361325,59.590081454,0.0,43.513341876,52.539744,8.55707300006,3.70281300006,4.83426,0.02
 01/30  02:00:00,196.527995831,3.33974045471,74.6753565146,0.0,43.513341876,52.539744,10.3294103049,5.47515030489,4.83426,0.02
 01/30  03:00:00,210.749335167,4.25666985691,87.749819946,0.0,43.513341876,52.539744,21.7055359742,8.25229024081,4.83426,8.61898573342
 01/30  04:00:00,198.005221926,3.86072485926,75.5512180614,0.0,43.513341876,52.539744,15.1501429066,10.2958829066,4.83426,0.02
 01/30  05:00:00,209.276469311,4.66187994933,85.4383621222,0.0,43.513341876,52.539744,19.5122903732,14.6580303732,4.83426,0.02
 01/30  06:00:00,196.552466903,4.20804779562,73.3779412266,0.0,43.513341876,52.539744,32.074875409,18.6216313183,4.83426,8.61898409075
 01/30  07:00:00,193.568319623,72.0735446335,0.0,0.0,43.513341876,53.238744,2252.72652953,2247.87226953,4.83426,0.02
 01/30  08:00:00,355.412885926,72.0735446335,0.0,0.0,220.879908,53.238744,1623.52090097,1592.35468027,4.83426,26.3319607058
 01/30  09:00:00,444.651771024,72.0735446335,0.00151653485111,0.0,220.879908,145.652643033,1249.17012303,1186.39315341,36.25695,26.5200196151
 01/30  10:00:00,444.182217753,72.0735446335,0.00245018652052,0.0,220.879908,145.652643033,1005.52967768,924.608668793,36.25695,44.6640588881
 01/30  11:00:00,449.45864395,72.0735446335,0.00149974952065,0.0,220.879908,151.653867033,810.292664162,723.251670956,48.3426,38.6983932063
 01/30  12:00:00,450.275564009,72.0735446335,0.0,0.0,220.879908,151.653867033,725.050977429,625.761889785,48.3426,50.9464876436
 01/30  13:00:00,449.323780104,72.0735446335,0.0,0.0,220.879908,151.653867033,711.729204206,618.358707636,48.3426,45.0278965706
 01/30  14:00:00,443.350942077,72.0739667779,0.0,0.0,220.879908,145.652643033,720.160278039,641.861309756,24.1713,54.1276682828
 01/30  15:00:00,443.352776744,72.1047821829,0.0,0.0,220.879908,145.652643033,690.405657432,621.550292394,24.1713,44.684065038
 01/30  16:00:00,435.478936322,72.1236143886,0.0,0.0,220.879908,137.835547516,599.402870264,549.806650916,4.83426,44.7619593475
 01/30  17:00:00,430.387459263,72.0735446335,0.0,0.0,220.879908,133.019064,492.48831754,452.126076898,4.83426,35.5279806425
 01/30  18:00:00,359.777759589,72.0735446335,0.0,0.0,220.879908,53.238744,694.041836503,653.679173363,4.83426,35.5284031403
 01/30  19:00:00,369.210072438,72.0735446335,0.0,0.0,220.879908,53.238744,825.159494523,784.659832149,4.83426,35.6654023733
 01/30  20:00:00,370.106495065,72.0735446335,0.0,0.0,220.879908,53.238744,851.621033106,838.097768424,4.83426,8.68900468166
 01/30  21:00:00,370.296762245,72.0735446335,0.0,0.0,220.879908,53.238744,895.31452256,873.143242779,4.83426,17.3370197808
 01/30  22:00:00,117.694661001,0.0,0.0,0.0,43.513341876,52.539744,13.5134486377,0.0,4.83426,8.67918863766
 01/30  23:00:00,117.478361422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  24:00:00,118.551232378,0.0,0.0,0.0,43.513341876,52.539744,13.467035677,0.0,4.83426,8.63277567698
 01/31  01:00:00,117.524851212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  02:00:00,117.526876824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.5063537,0.0,0.0,0.0,43.513341876,52.539744,13.4530491597,0.0,4.83426,8.61878915974
 01/31  04:00:00,140.08068474,1.04196880909,21.2170915974,0.0,43.513341876,52.539744,5.04496893969,0.190708939693,4.83426,0.02
 01/31  05:00:00,187.102903409,3.30813673133,63.1767745717,0.0,43.513341876,52.539744,5.6223760043,0.768116004305,4.83426,0.02
 01/31  06:00:00,218.794920479,4.88485547991,93.1966588587,0.0,43.513341876,52.539744,6.30896027086,1.45470027086,4.83426,0.02
 01/31  07:00:00,193.813031451,72.0735446335,0.0,0.0,43.513341876,53.238744,1993.03685971,1979.58359085,4.83426,8.619008859
 01/31  08:00:00,355.281789409,72.0735446335,0.0,0.0,220.879908,53.238744,1769.61363381,1747.21949631,4.83426,17.5598774988
 01/31  09:00:00,444.544838836,72.0735446335,0.0,0.0,220.879908,145.652643033,1427.52829542,1355.91983169,36.25695,35.3515137286
 01/31  10:00:00,444.589738557,72.0735446335,0.00147395152898,0.0,220.879908,145.652643033,1282.60794421,1203.40275122,36.25695,42.9482429854
 01/31  11:00:00,450.607202658,72.0735446335,0.0010636378813,0.0,220.879908,151.653867033,1230.60511239,1144.76290543,48.3426,37.4996069611
 01/31  12:00:00,451.698456184,72.1296609496,0.0,0.0,220.879908,151.653867033,1158.358526,1056.14842869,48.3426,53.8674973104
 01/31  13:00:00,450.927459682,72.370196042,0.0,0.0,220.879908,151.653867033,1106.66400801,1013.28371922,48.3426,45.0376887812
 01/31  14:00:00,445.38721187,72.7774401725,0.0,0.0,220.879908,145.652643033,1065.24488261,986.951966496,24.1713,54.1216161186
 01/31  15:00:00,445.720112941,73.1149672695,0.0,0.0,220.879908,145.652643033,1002.55780698,933.702194494,24.1713,44.6843124898
 01/31  16:00:00,437.881563482,73.1441451371,0.0,0.0,220.879908,137.835547516,906.577442406,865.929291953,4.83426,35.8138904525
 01/31  17:00:00,431.843367076,72.1761060662,0.0,0.0,220.879908,133.019064,801.146963377,759.470263737,4.83426,36.8424396406
 01/31  18:00:00,360.895711967,72.0735446335,0.0,0.0,220.879908,53.238744,940.771791974,894.188325209,4.83426,41.7492067653
 01/31  19:00:00,369.860871958,72.0735446335,0.0,0.0,220.879908,53.238744,1002.69114076,960.838591596,4.83426,37.0182891673
 01/31  20:00:00,369.823965759,72.0735446335,0.0,0.0,220.879908,53.238744,1050.46409488,1036.94042416,4.83426,8.68941072641
 01/31  21:00:00,369.822791535,72.0735446335,0.0,0.0,220.879908,53.238744,1109.44065183,1095.92745233,4.83426,8.67893950149
 01/31  22:00:00,117.315865738,0.0,0.0,0.0,43.513341876,52.539744,13.5136558851,0.0,4.83426,8.67939588511
 01/31  23:00:00,117.428505049,0.0,0.0,0.0,43.513341876,52.539744,13.4780502825,0.0,4.83426,8.64379028247
 01/31  24:00:00,118.536608787,0.0,0.0,0.0,43.513341876,52.539744,13.4670767101,0.0,4.83426,8.63281671007
 02/01  01:00:00,117.508426766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,141.257000048,1.04196880909,22.3366317634,0.0,43.513341876,52.539744,5.08157978939,0.227319789385,4.83426,0.02
 02/01  03:00:00,142.603158317,1.21563027727,23.4689448368,0.0,43.513341876,52.539744,5.16493567199,0.310675671989,4.83426,0.02
 02/01  04:00:00,149.810031644,1.73661468181,30.0124007015,0.0,43.513341876,52.539744,13.8468902113,0.393614903463,4.83426,8.61901530781
 02/01  05:00:00,158.002638587,2.2243029079,37.1598166232,0.0,43.513341876,52.539744,5.45966920441,0.605409204408,4.83426,0.02
 02/01  06:00:00,203.476150115,4.33834126421,79.934206566,0.0,43.513341876,52.539744,6.16603815056,1.31177815056,4.83426,0.02
 02/01  07:00:00,193.030636073,72.0735446335,0.0,0.0,43.513341876,53.238744,1908.28088382,1894.82771811,4.83426,8.61890570957
 02/01  08:00:00,355.273288598,72.0735446335,0.0,0.0,220.879908,53.238744,1672.20561584,1649.80741864,4.83426,17.5639371921
 02/01  09:00:00,444.580022183,72.0735446335,0.00141901759,0.0,220.879908,145.652643033,1309.53160767,1237.92318956,36.25695,35.351468109
 02/01  10:00:00,444.028728092,72.0780819876,0.000966328972823,0.0,220.879908,145.652643033,911.092412715,839.096474211,36.25695,35.7389885038
 02/01  11:00:00,449.529369329,72.24480929,0.00128480156417,0.0,220.879908,151.653867033,745.215077639,652.146943711,48.3426,44.7255339283
 02/01  12:00:00,450.923711374,72.7944007644,0.0,0.0,220.879908,151.653867033,621.058989493,527.826098338,48.3426,44.8902911548
 02/01  13:00:00,450.802702627,73.6705918924,0.0,0.0,220.879908,151.653867033,561.965263459,459.584461128,48.3426,54.0382023308
 02/01  14:00:00,445.528706985,74.4213331618,0.0,0.0,220.879908,145.652643033,470.92846034,392.637758743,24.1713,54.1194015973
 02/01  15:00:00,446.142286784,75.0739101971,0.0,0.0,220.879908,145.652643033,384.115035211,324.189320115,24.1713,35.7544150959
 02/01  16:00:00,438.541562997,75.3459413353,0.0,0.0,220.879908,137.835547516,276.440899418,226.843605365,4.83426,44.7630340526
 02/01  17:00:00,431.404208224,73.2663366947,0.0,0.0,220.879908,133.019064,163.418490926,123.053032511,4.83426,35.5311984155
 02/01  18:00:00,359.545772764,72.1777874883,0.0,0.0,220.879908,53.238744,401.454880458,361.091247696,4.83426,35.5293727625
 02/01  19:00:00,368.511218236,72.0851851196,0.0,0.0,220.879908,53.238744,524.337832057,474.928893437,4.83426,44.5746786195
 02/01  20:00:00,368.948244031,72.0735446335,0.0,0.0,220.879908,53.238744,550.695491909,537.171395864,4.83426,8.68983604546
 02/01  21:00:00,368.897244781,72.0735446335,0.0,0.0,220.879908,53.238744,540.77217787,527.258741302,4.83426,8.67917656745
 02/01  22:00:00,117.820742659,0.0,0.0,0.0,43.513341876,52.539744,13.5130100956,0.0,4.83426,8.67875009556
 02/01  23:00:00,117.585753932,0.0,0.0,0.0,43.513341876,52.539744,13.47769546,0.0,4.83426,8.64343546002
 02/01  24:00:00,118.61273372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  01:00:00,117.616770267,0.0,0.0,0.0,43.513341876,52.539744,13.4532826854,0.0,4.83426,8.61902268543
 02/02  02:00:00,117.620271682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.628989963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.606429644,0.0,0.0,0.0,43.513341876,52.539744,13.4531731214,0.0,4.83426,8.61891312138
 02/02  05:00:00,117.996920157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,117.940592588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,192.666783932,72.0735446335,0.0,0.0,43.513341876,53.238744,1725.68775382,1720.83349382,4.83426,0.02
 02/02  08:00:00,352.1575572,72.0735446335,0.0,0.0,220.879908,53.238744,1548.89936546,1517.73140152,4.83426,26.3337039362
 02/02  09:00:00,444.501804114,72.0735446335,0.000670194477659,0.0,220.879908,145.652643033,1360.54996175,1289.17720212,36.25695,35.1158096286
 02/02  10:00:00,444.568285545,72.0782389961,0.00142417800436,0.0,220.879908,145.652643033,1227.24271756,1155.00834233,36.25695,35.9774252244
 02/02  11:00:00,450.709307827,72.1909448561,0.000928401867173,0.0,220.879908,151.653867033,1172.22467191,1079.15706026,48.3426,44.7250116513
 02/02  12:00:00,452.031971086,72.479712411,0.0,0.0,220.879908,151.653867033,1096.75607944,1003.52084368,48.3426,44.8926357577
 02/02  13:00:00,451.458435359,72.9160787314,0.0,0.0,220.879908,151.653867033,1075.05670903,972.683082757,48.3426,54.031026278
 02/02  14:00:00,446.103726572,73.5099885105,0.0,0.0,220.879908,145.652643033,1008.90126035,931.020459726,24.1713,53.7095006237
 02/02  15:00:00,446.481242272,73.9122036421,0.0,0.0,220.879908,145.652643033,940.105857516,879.779976179,24.1713,36.1545813374
 02/02  16:00:00,438.529695557,73.8261444008,0.0,0.0,220.879908,137.835547516,878.070400091,828.47572312,4.83426,44.7604169718
 02/02  17:00:00,432.15890051,72.5421948616,0.0,0.0,220.879908,133.019064,740.559563319,700.195044464,4.83426,35.5302588547
 02/02  18:00:00,360.917409593,72.0784010803,0.0,0.0,220.879908,53.238744,851.100669897,810.740088143,4.83426,35.5263217537
 02/02  19:00:00,369.859085124,72.0735446335,0.0,0.0,220.879908,53.238744,967.623297976,918.215201765,4.83426,44.573836211
 02/02  20:00:00,370.254115095,72.0735446335,0.0,0.0,220.879908,53.238744,1042.39861781,1028.87422345,4.83426,8.69013435337
