Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  21:00:00,370.222713144,72.0735446335,0.0,0.0,220.879908,53.238744,1097.42024435,1083.90668171,4.83426,8.6793026365
 02/02  22:00:00,117.632546396,0.0,0.0,0.0,43.513341876,52.539744,13.5122587257,0.0,4.83426,8.67799872573
 02/02  23:00:00,117.432746716,0.0,0.0,0.0,43.513341876,52.539744,13.4779735992,0.0,4.83426,8.64371359919
 02/02  24:00:00,118.544727684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.502231638,0.0,0.0,0.0,43.513341876,52.539744,13.4530724142,0.0,4.83426,8.61881241423
 02/03  02:00:00,140.338458127,1.04196880909,21.4276165723,0.0,43.513341876,52.539744,5.07775135439,0.223491354392,4.83426,0.02
 02/03  03:00:00,141.018110736,1.21563027727,21.9032692812,0.0,43.513341876,52.539744,5.16460272531,0.31034272531,4.83426,0.02
 02/03  04:00:00,183.382829342,3.43711668449,61.3457178116,0.0,43.513341876,52.539744,5.62187620536,0.767616205358,4.83426,0.02
 02/03  05:00:00,207.477553474,4.21330185732,82.3233555308,0.0,43.513341876,52.539744,14.8143790456,1.36109067836,4.83426,8.6190283672
 02/03  06:00:00,214.367695258,4.55537073198,89.1605384068,0.0,43.513341876,52.539744,6.60538614165,1.75112614165,4.83426,0.02
 02/03  07:00:00,193.766099263,72.0735446335,0.0,0.0,43.513341876,53.238744,2036.64777753,2031.79351753,4.83426,0.02
 02/03  08:00:00,352.28683395,72.0735446335,0.0,0.0,220.879908,53.238744,1793.40317186,1762.23397738,4.83426,26.3349344813
 02/03  09:00:00,444.552281209,72.0735446335,0.000786653778595,0.0,220.879908,145.652643033,1374.47713318,1311.69931287,36.25695,26.5208703117
 02/03  10:00:00,444.628021932,72.0770785997,0.00199287205295,0.0,220.879908,145.652643033,1108.17081374,1027.24231686,36.25695,44.6715468844
 02/03  11:00:00,450.053594656,72.2428008015,0.00129161983204,0.0,220.879908,151.653867033,891.375976051,798.305871396,48.3426,44.7275046551
 02/03  12:00:00,450.917675497,72.7269018775,0.0,0.0,220.879908,151.653867033,645.950311474,552.710899518,48.3426,44.8968119557
 02/03  13:00:00,450.645635988,73.5728502985,0.0,0.0,220.879908,151.653867033,471.9713764,369.604387786,48.3426,54.0243886134
 02/03  14:00:00,445.333100882,74.2529350042,0.0,0.0,220.879908,145.652643033,360.5061877,291.223393109,24.1713,45.1114945914
 02/03  15:00:00,445.928216805,74.8573302961,0.0,0.0,220.879908,145.652643033,325.577983353,256.720142611,24.1713,44.6865407427
 02/03  16:00:00,438.139087772,74.912041029,0.0,0.0,220.879908,137.835547516,252.57053968,202.973223421,4.83426,44.7630562583
 02/03  17:00:00,431.155212283,72.9816937801,0.0,0.0,220.879908,133.019064,205.456423092,165.089664531,4.83426,35.5324985602
 02/03  18:00:00,359.518064632,72.1210347801,0.0,0.0,220.879908,53.238744,433.767244632,393.400961881,4.83426,35.5320227513
 02/03  19:00:00,368.489969601,72.0735446335,0.0,0.0,220.879908,53.238744,513.125739555,472.631443013,4.83426,35.6600365426
 02/03  20:00:00,368.515320515,72.0735446335,0.0,0.0,220.879908,53.238744,558.737762023,536.54430004,4.83426,17.3592019834
 02/03  21:00:00,368.829358782,72.0735446335,0.0,0.0,220.879908,53.238744,724.971919966,711.459382394,4.83426,8.67827757225
 02/03  22:00:00,117.449554905,0.0,0.0,0.0,43.513341876,52.539744,13.5134253945,0.0,4.83426,8.67916539448
 02/03  23:00:00,117.538149775,0.0,0.0,0.0,43.513341876,52.539744,13.4776848826,0.0,4.83426,8.64342488259
 02/03  24:00:00,118.59996168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  01:00:00,117.606141101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,117.602629355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.600482573,0.0,0.0,0.0,43.513341876,52.539744,13.4461974786,0.0,4.83426,8.61193747856
 02/04  04:00:00,117.590479512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,117.990406469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,117.946864407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  07:00:00,117.982778627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  08:00:00,99.9487389931,0.0,0.0,0.0,43.513341876,52.539744,13.4461605795,0.0,4.83426,8.61190057948
 02/04  09:00:00,99.9790475675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  10:00:00,100.035175211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  11:00:00,100.059420419,0.0,0.0,0.0,43.513341876,52.539744,22.2568452329,0.0,4.83426,17.4225852329
 02/04  12:00:00,100.951947477,0.0,0.0,0.0,43.513341876,52.539744,13.4884260252,0.0,4.83426,8.65416602518
 02/04  13:00:00,100.120533697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  14:00:00,100.241057355,0.0,0.0,0.0,43.513341876,52.539744,13.481526143,0.0,4.83426,8.64726614301
 02/04  15:00:00,100.299258745,0.0,0.0,0.0,43.513341876,52.539744,13.4817240935,0.0,4.83426,8.64746409346
 02/04  16:00:00,100.288704664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  17:00:00,100.067941961,0.0,0.0,0.0,43.513341876,52.539744,13.4462332117,0.0,4.83426,8.6119732117
 02/04  18:00:00,108.995179267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,117.903225291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  20:00:00,118.267403258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  21:00:00,118.24668923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  22:00:00,118.032743985,0.0,0.0,0.0,43.513341876,52.539744,31.2492253129,0.0,4.83426,26.4149653129
 02/04  23:00:00,117.662242722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  24:00:00,118.537339642,0.0,0.0,0.0,43.513341876,52.539744,13.4462597987,0.0,4.83426,8.61199979866
 02/05  01:00:00,117.576622537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  02:00:00,117.527970831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  03:00:00,117.517279485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  04:00:00,117.522465814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  05:00:00,117.947138113,0.0,0.0,0.0,43.513341876,52.539744,13.4462218574,0.0,4.83426,8.61196185741
 02/05  06:00:00,117.902989383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  07:00:00,158.982342455,1.91534074187,38.5373450158,0.0,43.513341876,52.539744,5.48658662843,0.632326628432,4.83426,0.02
 02/05  08:00:00,145.729353203,2.12186208624,43.0825872159,0.0,43.513341876,52.539744,5.43939016534,0.585130165338,4.83426,0.02
 02/05  09:00:00,121.713651616,1.04196880909,20.4060864674,0.0,43.513341876,52.539744,5.17365224552,0.319392245525,4.83426,0.02
 02/05  10:00:00,100.039993128,0.0,0.0,0.0,43.513341876,52.539744,13.4531296724,0.0,4.83426,8.61886967245
 02/05  11:00:00,100.066496664,0.0,0.0,0.0,43.513341876,52.539744,13.5544286565,0.0,4.83426,8.72016865653
 02/05  12:00:00,100.942003655,0.0,0.0,0.0,43.513341876,52.539744,13.4882523776,0.0,4.83426,8.65399237761
 02/05  13:00:00,100.085379931,0.0,0.0,0.0,43.513341876,52.539744,13.4885774865,0.0,4.83426,8.65431748648
 02/05  14:00:00,100.191064324,0.0,0.0,0.0,43.513341876,52.539744,13.488904504,0.0,4.83426,8.65464450401
 02/05  15:00:00,100.246675863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  16:00:00,100.235592629,0.0,0.0,0.0,43.513341876,52.539744,13.4814261961,0.0,4.83426,8.64716619612
 02/05  17:00:00,100.015635229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  18:00:00,108.904873853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  19:00:00,117.810939065,0.0,0.0,0.0,43.513341876,52.539744,13.4462244305,0.0,4.83426,8.61196443045
 02/05  20:00:00,118.201975818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  21:00:00,118.153289845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  22:00:00,117.937798507,0.0,0.0,0.0,43.513341876,52.539744,31.2429426858,0.0,4.83426,26.4086826858
 02/05  23:00:00,117.591505027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  24:00:00,118.516095493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  01:00:00,117.58841055,0.0,0.0,0.0,43.513341876,52.539744,13.4531186081,0.0,4.83426,8.61885860809
 02/06  02:00:00,117.561277038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  03:00:00,117.539312502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  04:00:00,117.561768579,0.0,0.0,0.0,43.513341876,52.539744,12.3699149444,0.0,4.83426,7.53565494439
 02/06  05:00:00,117.993729159,0.0,0.0,0.0,43.513341876,52.539744,5.93661356424,0.0,4.83426,1.10235356424
 02/06  06:00:00,117.967136725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  07:00:00,191.877100112,72.0735446335,0.0,0.0,43.513341876,53.238744,1338.16561015,1333.31135015,4.83426,0.02
 02/06  08:00:00,351.257202667,72.0735446335,0.0,0.0,220.879908,53.238744,1133.76039762,1102.59406276,4.83426,26.3320748601
 02/06  09:00:00,443.216762492,72.0735446335,0.00188831058924,0.0,220.879908,145.652643033,728.064023398,665.287365509,36.25695,26.5197078894
 02/06  10:00:00,460.178325798,72.081890734,16.7586786831,0.0,220.879908,145.652643033,440.610850653,359.684897983,36.25695,44.6690026699
 02/06  11:00:00,519.62103764,72.1037726654,68.5502990906,0.0,220.879908,151.653867033,301.971313203,208.907676839,48.3426,44.7210363648
 02/06  12:00:00,524.578781304,72.2080075939,71.9876271271,0.0,220.879908,151.653867033,210.096748753,116.860793178,48.3426,44.8933555752
 02/06  13:00:00,582.268261256,72.6195711453,128.353532954,0.0,220.879908,151.653867033,144.361150897,41.9916015727,48.3426,54.0269493247
 02/06  14:00:00,631.612921507,73.3359690756,182.693055959,0.0,220.879908,145.652643033,69.9027470207,0.62810174683,24.1713,45.1033452739
 02/06  15:00:00,655.42356131,73.1107191115,207.07859185,0.0,220.879908,145.652643033,68.8586572724,0.0,24.1713,44.6873572724
 02/06  16:00:00,629.110920168,73.0537094987,189.184774797,0.0,220.879908,137.835547516,56.1675809521,6.56565933473,4.83426,44.7676616174
 02/06  17:00:00,593.690608514,72.1800075057,159.980998423,0.0,220.879908,133.019064,50.1000263096,9.731338635,4.83426,35.5344276746
 02/06  18:00:00,475.854947729,72.0748212649,113.538595994,0.0,220.879908,53.238744,87.7277428132,47.359622653,4.83426,35.5338601602
 02/06  19:00:00,435.108262572,72.0735446335,64.0931693742,0.0,220.879908,53.238744,130.040480438,80.6356466667,4.83426,44.5705737711
 02/06  20:00:00,426.872455217,72.0735446335,55.3557499307,0.0,220.879908,53.238744,96.5460390875,83.0223214736,4.83426,8.6894576139
 02/06  21:00:00,415.4441951,72.0735446335,44.0920405305,0.0,220.879908,53.238744,120.270715006,106.757810509,4.83426,8.67864449685
 02/06  22:00:00,118.094816606,0.0,0.0,0.0,43.513341876,52.539744,13.5124894414,0.0,4.83426,8.67822944143
 02/06  23:00:00,117.813617027,0.0,0.0,0.0,43.513341876,52.539744,13.4780579456,0.0,4.83426,8.64379794558
 02/06  24:00:00,118.753405185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  01:00:00,117.863562699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  02:00:00,117.88964412,0.0,0.0,0.0,43.513341876,52.539744,13.4530789761,0.0,4.83426,8.61881897614
 02/07  03:00:00,117.898932422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  04:00:00,117.895698987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  05:00:00,120.150631212,0.0,0.0,0.0,43.513341876,52.539744,13.4532912834,0.0,4.83426,8.61903128343
 02/07  06:00:00,119.728591878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  07:00:00,191.686369406,72.0735446335,0.0,0.0,43.513341876,53.238744,534.421199426,529.566939426,4.83426,0.02
 02/07  08:00:00,350.706580671,72.0735446335,0.0,0.0,220.879908,53.238744,516.309703247,485.139647442,4.83426,26.3357958052
 02/07  09:00:00,463.335314319,72.1543543753,18.5710130544,0.0,220.879908,145.652643033,301.678680241,238.903132417,36.25695,26.5185978236
 02/07  10:00:00,552.328728265,72.9253427152,104.688339422,0.0,220.879908,145.652643033,149.959539268,69.0355888273,36.25695,44.6670004405
 02/07  11:00:00,721.10391941,74.1392373161,265.129597989,0.0,220.879908,151.653867033,93.0732547347,0.0,48.3426,44.7306547347
 02/07  12:00:00,855.27009738,75.7814580688,396.371869837,0.0,220.879908,151.653867033,93.2448877978,0.0,48.3426,44.9022877978
 02/07  13:00:00,952.417795144,76.7239399893,493.345904787,0.0,220.879908,151.653867033,100.468830812,0.0,48.3426,52.1262308116
 02/07  14:00:00,1027.37691512,78.6171285872,572.434103887,0.0,220.879908,145.652643033,71.1956195256,0.00944760297552,24.1713,47.0148719226
 02/07  15:00:00,1048.32220675,80.7474806431,591.249728925,0.0,220.879908,145.652643033,68.8575072541,0.0,24.1713,44.6862072541
 02/07  16:00:00,1050.17262586,82.1346994469,599.723515481,0.0,220.879908,137.835547516,49.5966186953,0.0,4.83426,44.7623586953
 02/07  17:00:00,972.301517826,76.4810936771,532.959467051,0.0,220.879908,133.019064,40.3773065429,0.0143669627919,4.83426,35.5286795801
 02/07  18:00:00,675.131917145,73.2628592659,310.325807878,0.0,220.879908,53.238744,40.3624473981,0.0,4.83426,35.5281873981
 02/07  19:00:00,567.474741153,72.6399272076,194.727278622,0.0,220.879908,53.238744,41.8776274219,1.38196922404,4.83426,35.6613981979
 02/07  20:00:00,505.086678113,72.3492321835,133.160948252,0.0,220.879908,53.238744,52.4839155845,30.2907729887,4.83426,17.3588825958
 02/07  21:00:00,452.684783465,72.2037284929,81.2955374953,0.0,220.879908,53.238744,84.4830295072,70.9700781262,4.83426,8.67869138102
 02/07  22:00:00,117.852147085,0.0,0.0,0.0,43.513341876,52.539744,13.5125376808,0.0,4.83426,8.67827768082
 02/07  23:00:00,117.957979312,0.0,0.0,0.0,43.513341876,52.539744,13.477535823,0.0,4.83426,8.64327582302
 02/07  24:00:00,118.958643429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  01:00:00,118.052989813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,118.039603748,0.0,0.0,0.0,43.513341876,52.539744,13.4531279624,0.0,4.83426,8.61886796236
 02/08  03:00:00,118.047711258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  04:00:00,118.024958286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  05:00:00,118.491700137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  06:00:00,118.456365546,0.0,0.0,0.0,43.513341876,52.539744,13.4530137784,0.0,4.83426,8.61875377845
 02/08  07:00:00,315.094341548,72.0735446335,120.950541462,0.0,43.513341876,53.238744,182.021443943,177.167183943,4.83426,0.02
 02/08  08:00:00,499.981833914,72.0735446335,146.06673436,0.0,220.879908,53.238744,171.949237598,140.781734304,4.83426,26.3332432941
 02/08  09:00:00,630.932963977,72.9295859301,183.076160764,0.0,220.879908,145.652643033,80.4930648483,17.7182245094,36.25695,26.5178903389
 02/08  10:00:00,732.168780772,74.5563611412,281.759598674,0.0,220.879908,145.652643033,80.9224230866,0.0,36.25695,44.6654730866
 02/08  11:00:00,906.416581437,76.676618047,447.1513136,0.0,220.879908,151.653867033,93.0651944058,0.0,48.3426,44.7225944058
 02/08  12:00:00,1035.30057793,79.5714416653,571.635671104,0.0,220.879908,151.653867033,93.2403440831,0.0,48.3426,44.8977440831
 02/08  13:00:00,1047.40019911,81.6703456468,582.26043158,0.0,220.879908,151.653867033,93.3672903513,0.0,48.3426,45.0246903513
 02/08  14:00:00,1044.50325885,83.5663022173,583.208044025,0.0,220.879908,145.652643033,78.3097008427,0.00938626335731,24.1713,54.1290145794
 02/08  15:00:00,1053.47424193,85.3025129424,590.518568851,0.0,220.879908,145.652643033,68.8565537605,0.0,24.1713,44.6852537605
 02/08  16:00:00,1059.79470048,85.7830549388,604.35068969,0.0,220.879908,137.835547516,49.5985727074,0.0,4.83426,44.7643127074
 02/08  17:00:00,1077.60909356,78.8141304045,634.69172293,0.0,220.879908,133.019064,40.3740323529,0.0107441370057,4.83426,35.5290282159
 02/08  18:00:00,921.696087158,74.4476289269,554.45084877,0.0,220.879908,53.238744,40.3634209511,0.0,4.83426,35.5291609511
 02/08  19:00:00,779.698813251,73.5377163623,404.850270639,0.0,220.879908,53.238744,40.5005753433,0.0,4.83426,35.6663153433
 02/08  20:00:00,673.683497502,73.021309217,299.225733596,0.0,220.879908,53.238744,13.523570513,0.0,4.83426,8.68931051304
 02/08  21:00:00,659.763354712,72.7706029043,285.561908022,0.0,220.879908,53.238744,22.1719191831,0.0,4.83426,17.3376591831
 02/08  22:00:00,118.427677027,0.0,0.0,0.0,43.513341876,52.539744,13.5124652315,0.0,4.83426,8.67820523145
 02/08  23:00:00,118.118406309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  24:00:00,119.029138416,0.0,0.0,0.0,43.513341876,52.539744,13.4673746462,0.0,4.83426,8.63311464621
 02/09  01:00:00,118.132304439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  02:00:00,118.13004391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,118.137953958,0.0,0.0,0.0,43.513341876,52.539744,13.4530619221,0.0,4.83426,8.61880192211
 02/09  04:00:00,118.132987026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  05:00:00,118.665717125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  06:00:00,118.668810394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  07:00:00,750.655703522,72.2181990808,552.887166711,0.0,43.513341876,53.238744,13.4532758546,0.0,4.83426,8.61901585458
 02/09  08:00:00,915.712338765,72.0735446335,558.524247088,0.0,220.879908,53.238744,22.3944159107,0.0,4.83426,17.5601559107
 02/09  09:00:00,996.309395493,74.5599602282,544.002535564,0.0,220.879908,145.652643033,71.6099120521,0.0,36.25695,35.3529620521
 02/09  10:00:00,982.800813381,75.3622177114,530.154190074,0.0,220.879908,145.652643033,80.9240852874,0.0,36.25695,44.6671352874
 02/09  11:00:00,850.333254957,75.5075680641,392.410916632,0.0,220.879908,151.653867033,86.8890537977,2.76596851661,48.3426,35.7804852811
 02/09  12:00:00,658.657026256,75.0886470077,201.529513761,0.0,220.879908,151.653867033,112.045338557,9.83562102853,48.3426,53.8671175284
 02/09  13:00:00,564.091344381,74.799923732,109.104883351,0.0,220.879908,151.653867033,184.097930723,90.7232942975,48.3426,45.0320364257
 02/09  14:00:00,475.819690779,75.0005470183,27.834260758,0.0,220.879908,145.652643033,284.155066022,205.863969715,24.1713,54.1197963069
 02/09  15:00:00,445.698402025,74.4873109213,0.0,0.0,220.879908,145.652643033,359.567002618,290.71258965,24.1713,44.683112968
 02/09  16:00:00,437.62633486,74.2417586982,0.0,0.0,220.879908,137.835547516,425.374695123,384.72758692,4.83426,35.8128482026
 02/09  17:00:00,430.635644475,72.2419788984,0.0,0.0,220.879908,133.019064,485.357857887,442.128740327,4.83426,38.3948575603
 02/09  18:00:00,357.221189069,72.0735446335,0.0,0.0,220.879908,53.238744,837.413562631,791.846163133,4.83426,40.7331394982
 02/09  19:00:00,369.945875109,72.0735446335,0.0,0.0,220.879908,53.238744,894.324414271,853.015590479,4.83426,36.4745637929
 02/09  20:00:00,370.311914017,72.0735446335,0.0,0.0,220.879908,53.238744,896.063222091,882.539651188,4.83426,8.68931090255
 02/09  21:00:00,370.253459793,72.0735446335,0.0,0.0,220.879908,53.238744,968.171441471,954.658338464,4.83426,8.67884300623
 02/09  22:00:00,117.683891099,0.0,0.0,0.0,43.513341876,52.539744,13.5135032412,0.0,4.83426,8.67924324115
 02/09  23:00:00,117.473572989,0.0,0.0,0.0,43.513341876,52.539744,13.4779737047,0.0,4.83426,8.64371370472
 02/09  24:00:00,118.571354465,0.0,0.0,0.0,43.513341876,52.539744,13.4670047333,0.0,4.83426,8.63274473333
 02/10  01:00:00,117.544996506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,117.556063395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  03:00:00,117.550604936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  04:00:00,117.541171529,0.0,0.0,0.0,43.513341876,52.539744,13.4532042584,0.0,4.83426,8.61894425835
 02/10  05:00:00,119.654226841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  06:00:00,119.312586558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  07:00:00,193.542656329,72.0735446335,0.0,0.0,43.513341876,53.238744,1923.6701275,1910.21704196,4.83426,8.61882554278
 02/10  08:00:00,352.210831396,72.0735446335,0.0,0.0,220.879908,53.238744,1708.34735549,1685.94989019,4.83426,17.5632052954
 02/10  09:00:00,444.534518256,72.0735446335,0.0,0.0,220.879908,145.652643033,1409.79705875,1338.19053334,36.25695,35.3495754188
 02/10  10:00:00,444.585365373,72.0735446335,0.00147745212154,0.0,220.879908,145.652643033,1272.86174244,1200.86859331,36.25695,35.7361991233
 02/10  11:00:00,450.639377748,72.1044961918,0.00104571812198,0.0,220.879908,151.653867033,1204.43374439,1111.36936301,48.3426,44.7217813773
 02/10  12:00:00,451.905059524,72.3253373992,0.0,0.0,220.879908,151.653867033,1099.01111991,1005.78100816,48.3426,44.887511745
 02/10  13:00:00,451.202468988,72.6273175141,0.0,0.0,220.879908,151.653867033,1074.12721485,971.752185148,48.3426,54.0324297062
 02/10  14:00:00,445.526055686,72.9060188746,0.0,0.0,220.879908,145.652643033,1040.47940608,962.194522084,24.1713,54.1135839942
 02/10  15:00:00,445.956276236,73.3335628932,0.0,0.0,220.879908,145.652643033,960.734343601,900.812364156,24.1713,35.7506794446
 02/10  16:00:00,438.192275037,73.4637038077,0.0,0.0,220.879908,137.835547516,874.629135066,825.033503174,4.83426,44.7613718921
 02/10  17:00:00,432.017763312,72.3200405703,0.0,0.0,220.879908,133.019064,774.543750127,734.180291606,4.83426,35.5291985205
 02/10  18:00:00,357.923483112,72.0735446335,0.0,0.0,220.879908,53.238744,907.308244702,866.945609252,4.83426,35.5283754498
 02/10  19:00:00,369.87756324,72.0735446335,0.0,0.0,220.879908,53.238744,957.076011576,907.672279978,4.83426,44.5694715973
 02/10  20:00:00,369.858744272,72.0735446335,0.0,0.0,220.879908,53.238744,938.670986342,925.147618968,4.83426,8.68910737357
 02/10  21:00:00,369.850212777,72.0735446335,0.0,0.0,220.879908,53.238744,994.596578259,981.083861424,4.83426,8.6784568356
 02/10  22:00:00,117.359618778,0.0,0.0,0.0,43.513341876,52.539744,13.5135939998,0.0,4.83426,8.67933399982
 02/10  23:00:00,117.4491439,0.0,0.0,0.0,43.513341876,52.539744,13.4777351159,0.0,4.83426,8.64347511594
 02/10  24:00:00,118.547137623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  01:00:00,117.50809139,0.0,0.0,0.0,43.513341876,52.539744,13.446076349,0.0,4.83426,8.61181634903
 02/11  02:00:00,117.516752862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.510804782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  04:00:00,117.503350512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,117.93223414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,119.705957449,0.347322936363,1.32273412766,0.0,43.513341876,52.539744,4.9459408563,0.0916808563042,4.83426,0.02
 02/11  07:00:00,128.965131911,1.40315630784,9.1560024729,0.0,43.513341876,52.539744,13.6970659462,0.250826879455,4.83426,8.61197906675
 02/11  08:00:00,119.630751301,1.56801780551,17.6639362086,0.0,43.513341876,52.539744,5.03781787439,0.183557874392,4.83426,0.02
 02/11  09:00:00,99.8751037135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,115.232043017,1.04196880909,13.941411636,0.0,43.513341876,52.539744,5.0125255548,0.158265554796,4.83426,0.02
 02/11  11:00:00,99.8926228132,0.0,0.0,0.0,43.513341876,52.539744,22.2554582937,0.0,4.83426,17.4211982937
 02/11  12:00:00,100.809261174,0.0,0.0,0.0,43.513341876,52.539744,13.4889302478,0.0,4.83426,8.65467024778
 02/11  13:00:00,99.8235983517,0.0,0.0,0.0,43.513341876,52.539744,13.4883336453,0.0,4.83426,8.65407364526
 02/11  14:00:00,115.399350155,1.04196880909,14.138220974,0.0,43.513341876,52.539744,5.01512239258,0.160862392583,4.83426,0.02
 02/11  15:00:00,99.9186368908,0.0,0.0,0.0,43.513341876,52.539744,13.4815318586,0.0,4.83426,8.64727185857
 02/11  16:00:00,99.8998874908,0.0,0.0,0.0,43.513341876,52.539744,13.4817165493,0.0,4.83426,8.64745654931
 02/11  17:00:00,138.933909199,2.38916440556,36.0951559664,0.0,43.513341876,52.539744,5.28599874652,0.431738746521,4.83426,0.02
 02/11  18:00:00,172.778626828,3.45547031653,62.5948530771,0.0,43.513341876,52.539744,5.61894099592,0.764680995919,4.83426,0.02
 02/11  19:00:00,188.802000926,3.43402592214,66.7220917564,0.0,43.513341876,52.539744,5.74809127231,0.893831272314,4.83426,0.02
 02/11  20:00:00,206.398749121,4.27240210862,82.8420329444,0.0,43.513341876,52.539744,6.1555043244,1.3012443244,4.83426,0.02
 02/11  21:00:00,200.873076645,4.04647929343,77.6545714659,0.0,43.513341876,52.539744,6.27051674793,1.41625674793,4.83426,0.02
 02/11  22:00:00,208.532657932,4.59189982728,84.8533636249,0.0,43.513341876,52.539744,33.94642624,2.69331661987,4.83426,26.4188496201
 02/11  23:00:00,196.931142542,4.22014076161,74.1089436675,0.0,43.513341876,52.539744,16.752233718,3.30599060927,4.83426,8.61198310877
 02/11  24:00:00,206.572427146,4.76556129546,82.1075115486,0.0,43.513341876,52.539744,9.91212167065,5.05786167065,4.83426,0.02
 02/12  01:00:00,193.988320867,4.22014076161,71.2003286709,0.0,43.513341876,52.539744,10.9647266661,6.11046666606,4.83426,0.02
 02/12  02:00:00,203.375553089,4.76556129546,79.8928569885,0.0,43.513341876,52.539744,13.4038901874,8.54963018745,4.83426,0.02
 02/12  03:00:00,193.134125923,4.22014076161,70.3381904315,0.0,43.513341876,52.539744,13.9262396578,9.07197965777,4.83426,0.02
 02/12  04:00:00,202.620577,4.76556129546,79.1448289874,0.0,43.513341876,52.539744,25.8420418152,12.3958145367,4.83426,8.61196727853
 02/12  05:00:00,192.595966601,4.22014076161,69.3878703846,0.0,43.513341876,52.539744,18.009024888,13.154764888,4.83426,0.02
 02/12  06:00:00,204.193528643,7.26058486762,77.8367812063,0.0,43.513341876,52.539744,25.9820319149,21.1277719149,4.83426,0.02
 02/12  07:00:00,192.584740159,5.71715490491,67.8995346287,0.0,43.513341876,52.539744,26.1396678005,21.2854078005,4.83426,0.02
 02/12  08:00:00,182.927510868,4.76556129546,77.1121800828,0.0,43.513341876,52.539744,25.27112988,20.41686988,4.83426,0.02
 02/12  09:00:00,173.722865515,4.22014076161,68.5863973878,0.0,43.513341876,52.539744,30.2732669169,16.8199920826,4.83426,8.61901483422
 02/12  10:00:00,183.691786879,4.76556129546,77.8359762443,0.0,43.513341876,52.539744,23.6311673387,18.7769073387,4.83426,0.02
 02/12  11:00:00,174.386179229,4.22014076161,69.2175381573,0.0,43.513341876,52.539744,37.7880426781,15.5311224493,4.83426,17.4226602288
 02/12  12:00:00,170.40969461,3.81998389052,64.8137437869,0.0,43.513341876,52.539744,17.1586611117,12.3044011117,4.83426,0.02
 02/12  13:00:00,169.389909959,3.76714995579,64.7862507803,0.0,43.513341876,52.539744,22.6311435155,9.14230074098,4.83426,8.65458277452
 02/12  14:00:00,154.000835103,2.86020758286,50.4539504354,0.0,43.513341876,52.539744,19.5144056295,6.02618861443,4.83426,8.6539570151
 02/12  15:00:00,140.064402673,2.11401092708,37.4372859543,0.0,43.513341876,52.539744,17.1240546507,3.64227363835,4.83426,8.64752101236
 02/12  16:00:00,147.886606902,2.45739331717,44.8304538041,0.0,43.513341876,52.539744,8.31114648007,3.45688648007,4.83426,0.02
 02/12  17:00:00,131.70401283,1.62772100828,29.8913053269,0.0,43.513341876,52.539744,7.72848023976,2.87422023976,4.83426,0.02
 02/12  18:00:00,172.059358931,3.3289306404,62.1031860378,0.0,43.513341876,52.539744,20.3137595219,6.86758496381,4.83426,8.61191455814
 02/12  19:00:00,201.525696805,4.43454319853,78.2721857947,0.0,43.513341876,52.539744,21.0563090169,16.2020490169,4.83426,0.02
 02/12  20:00:00,200.357543971,4.43538454642,76.6907842566,0.0,43.513341876,52.539744,22.2876204346,17.4333604346,4.83426,0.02
 02/12  21:00:00,192.648193339,3.98001904371,69.5747016621,0.0,43.513341876,52.539744,18.5891070061,13.7348470061,4.83426,0.02
 02/12  22:00:00,198.561222384,4.3196102343,75.2489132329,0.0,43.513341876,52.539744,50.0722127963,18.8243088476,4.83426,26.4136439488
 02/12  23:00:00,197.298682861,4.31876888641,74.3296329858,0.0,43.513341876,52.539744,24.9548164284,20.1005564284,4.83426,0.02
 02/12  24:00:00,198.203023824,4.3196102343,74.3142339014,0.0,43.513341876,52.539744,35.0249615764,21.5787543186,4.83426,8.61194725787
 02/13  01:00:00,197.331428154,4.31876888641,74.3487619761,0.0,43.513341876,52.539744,26.7978438753,21.9435838753,4.83426,0.02
 02/13  02:00:00,196.50206771,4.20383592218,73.6432491142,0.0,43.513341876,52.539744,25.8766211605,21.0223611605,4.83426,0.02
 02/13  03:00:00,197.325986306,4.26088173035,74.4009795858,0.0,43.513341876,52.539744,26.6137963372,21.7595363372,4.83426,0.02
 02/13  04:00:00,196.606256017,4.20383592218,73.7498333832,0.0,43.513341876,52.539744,35.5071982464,22.0540528963,4.83426,8.6188853501
 02/13  05:00:00,197.629455537,4.26088173035,74.278883901,0.0,43.513341876,52.539744,27.9027213256,23.0484613256,4.83426,0.02
 02/13  06:00:00,196.939776043,4.20383592218,73.6828873089,0.0,43.513341876,52.539744,27.7503650368,22.8961050368,4.83426,0.02
 02/13  07:00:00,189.2600703,72.0735446335,0.00313617613249,0.0,43.513341876,53.238744,1647.01453801,1633.5615196,4.83426,8.6187584087
 02/13  08:00:00,351.16988521,72.0735446335,0.0,0.0,220.879908,53.238744,1104.3180188,1081.92194882,4.83426,17.5618099795
 02/13  09:00:00,443.337102285,72.0735446335,0.0033118008773,0.0,220.879908,145.652643033,869.815436705,798.209519398,36.25695,35.3489673069
 02/13  10:00:00,443.312849634,72.0735446335,0.00313915617927,0.0,220.879908,145.652643033,760.176945335,688.186179655,36.25695,35.7338156802
 02/13  11:00:00,449.28098256,72.0735446335,0.00205758145231,0.0,220.879908,151.653867033,708.987303349,615.922681421,48.3426,44.7220219273
 02/13  12:00:00,450.149038062,72.0735446335,0.0,0.0,220.879908,151.653867033,582.946826665,489.717428559,48.3426,44.886798106
 02/13  13:00:00,449.221620261,72.0735446335,0.0,0.0,220.879908,151.653867033,479.182147399,376.814518195,48.3426,54.0250292034
 02/13  14:00:00,443.266922834,72.0735446335,0.0,0.0,220.879908,145.652643033,409.931736482,331.654322372,24.1713,54.10611411
 02/13  15:00:00,443.268991712,72.0735446335,0.0,0.0,220.879908,145.652643033,366.768959132,306.846656682,24.1713,35.7510024495
 02/13  16:00:00,504.837898592,72.0735446335,67.7920274255,0.0,220.879908,137.835547516,270.850111291,221.260856052,4.83426,44.7549952387
 02/13  17:00:00,467.305583538,72.0735446335,34.4997109161,0.0,220.879908,133.019064,122.217201654,81.8514085024,4.83426,35.5315331514
 02/13  18:00:00,370.035187752,72.0735446335,12.0160793983,0.0,220.879908,53.238744,219.232106633,178.870321378,4.83426,35.5275252549
 02/13  19:00:00,368.511982777,72.0735446335,0.0,0.0,220.879908,53.238744,270.456860242,221.055350535,4.83426,44.567249707
 02/13  20:00:00,368.922958485,72.0735446335,0.0,0.0,220.879908,53.238744,249.578959843,236.05518542,4.83426,8.689514423
 02/13  21:00:00,368.89243556,72.0735446335,0.0,0.0,220.879908,53.238744,245.318829786,231.805865313,4.83426,8.67870447303
 02/13  22:00:00,118.03914104,0.0,0.0,0.0,43.513341876,52.539744,13.5125286771,0.0,4.83426,8.67826867706
 02/13  23:00:00,117.76933019,0.0,0.0,0.0,43.513341876,52.539744,13.4774435644,0.0,4.83426,8.64318356437
 02/13  24:00:00,118.711999467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  01:00:00,117.803478954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.798808483,0.0,0.0,0.0,43.513341876,52.539744,13.4532372054,0.0,4.83426,8.61897720536
 02/14  03:00:00,117.795770687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  04:00:00,117.819646948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  05:00:00,120.199532123,0.0,0.0,0.0,43.513341876,52.539744,13.4531058593,0.0,4.83426,8.61884585934
 02/14  06:00:00,119.954829243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  07:00:00,450.839161455,72.0735446335,257.5763113,0.0,43.513341876,53.238744,292.765333105,287.911073105,4.83426,0.02
 02/14  08:00:00,750.99758041,72.0735446335,395.419730075,0.0,220.879908,53.238744,152.44798176,121.281461593,4.83426,26.3322601664
 02/14  09:00:00,905.783138021,72.0735446335,457.162221837,0.0,220.879908,145.652643033,62.8926761375,0.121572355602,36.25695,26.5141537819
 02/14  10:00:00,926.994235822,72.0735446335,477.739712994,0.0,220.879908,145.652643033,81.1667650866,0.24825718383,36.25695,44.6615579028
 02/14  11:00:00,982.456148891,72.0735446335,526.556930889,0.0,220.879908,151.653867033,93.0597650782,0.0,48.3426,44.7171650782
 02/14  12:00:00,1001.15414147,72.084215891,543.972923512,0.0,220.879908,151.653867033,93.2500710987,0.0101551173313,48.3426,44.8973159814
 02/14  13:00:00,1000.58588887,72.145743479,544.045436138,0.0,220.879908,151.653867033,93.3554039091,0.0,48.3426,45.0128039091
 02/14  14:00:00,992.988789971,72.3675274025,541.938332851,0.0,220.879908,145.652643033,78.3046818502,0.00541231969262,24.1713,54.1279695306
 02/14  15:00:00,989.152770749,72.7725540119,537.312173223,0.0,220.879908,145.652643033,68.8495588221,0.0,24.1713,44.6782588221
 02/14  16:00:00,997.162272,73.1974501289,552.434052998,0.0,220.879908,137.835547516,49.5908185568,0.0,4.83426,44.7565585568
 02/14  17:00:00,1045.89444028,72.1759928316,607.371825289,0.0,220.879908,133.019064,40.3726108497,0.0103932446017,4.83426,35.5279576051
 02/14  18:00:00,947.554021386,72.0735446335,583.355779568,0.0,220.879908,53.238744,40.3621684923,0.0,4.83426,35.5279084923
 02/14  19:00:00,953.442517281,72.0735446335,577.79139391,0.0,220.879908,53.238744,40.4932324178,0.0,4.83426,35.6589724178
 02/14  20:00:00,941.120888121,72.0735446335,565.897996707,0.0,220.879908,53.238744,14.7575303059,0.0,4.83426,9.92327030588
 02/14  21:00:00,885.333836363,72.0735446335,510.669992066,0.0,220.879908,53.238744,21.5048328079,0.565987180629,4.83426,16.1045856273
 02/14  22:00:00,118.046003337,0.0,0.0,0.0,43.513341876,52.539744,13.5125889509,0.0,4.83426,8.6783289509
 02/14  23:00:00,118.084601372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.971180768,0.0,0.0,0.0,43.513341876,52.539744,13.4670546965,0.0,4.83426,8.63279469647
 02/15  01:00:00,118.090308207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,118.088434183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,118.097033031,0.0,0.0,0.0,43.513341876,52.539744,13.45299116,0.0,4.83426,8.61873115997
 02/15  04:00:00,118.075067439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  05:00:00,118.53337795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  06:00:00,118.449434709,0.0,0.0,0.0,43.513341876,52.539744,13.4531803353,0.0,4.83426,8.61892033535
 02/15  07:00:00,407.470307815,72.0735446335,215.451487396,0.0,43.513341876,53.238744,265.649541346,260.795281346,4.83426,0.02
 02/15  08:00:00,471.739472949,72.0735446335,117.823632175,0.0,220.879908,53.238744,276.262201869,253.868523006,4.83426,17.5594188628
 02/15  09:00:00,570.112711132,72.1038083551,123.300783177,0.0,220.879908,145.652643033,165.262977485,93.6555614199,36.25695,35.3504660652
 02/15  10:00:00,613.150789398,72.2759291802,165.469665866,0.0,220.879908,145.652643033,160.765518496,79.8496733763,36.25695,44.6588951201
 02/15  11:00:00,637.786575219,72.6051075941,183.530417567,0.0,220.879908,151.653867033,178.672540721,94.5536380582,48.3426,35.7763026626
 02/15  12:00:00,649.37606888,73.0327394759,193.726776526,0.0,220.879908,151.653867033,176.389659226,74.1881353264,48.3426,53.8589238996
 02/15  13:00:00,655.559210121,73.2984349178,200.497165929,0.0,220.879908,151.653867033,167.363598466,73.993082595,48.3426,45.027915871
 02/15  14:00:00,653.722161855,73.5211232666,204.414428034,0.0,220.879908,145.652643033,163.324701909,85.0412002467,24.1713,54.1122016623
 02/15  15:00:00,659.902680906,73.7513094373,210.375681313,0.0,220.879908,145.652643033,149.331711886,85.0894251939,24.1713,40.0709866922
 02/15  16:00:00,656.68229142,73.9610668586,214.815066487,0.0,220.879908,137.835547516,106.167800055,60.9140100064,4.83426,40.4195300486
 02/15  17:00:00,618.635295359,72.2043657031,183.812690597,0.0,220.879908,133.019064,59.8412603023,19.4789780296,4.83426,35.5280222726
 02/15  18:00:00,515.855477581,72.0735446335,155.375389206,0.0,220.879908,53.238744,101.561267589,61.2010135157,4.83426,35.5259940736
 02/15  19:00:00,508.283504052,72.0735480635,136.090107198,0.0,220.879908,53.238744,126.678944204,77.2761122205,4.83426,44.5685719837
 02/15  20:00:00,489.600320786,72.0735446335,117.209637237,0.0,220.879908,53.238744,93.1221643439,79.5982595045,4.83426,8.68964483942
 02/15  21:00:00,462.02408134,72.0735446335,89.885113892,0.0,220.879908,53.238744,103.792890892,90.2796303253,4.83426,8.67900056657
 02/15  22:00:00,118.185502541,0.0,0.0,0.0,43.513341876,52.539744,13.512807151,0.0,4.83426,8.67854715101
 02/15  23:00:00,117.910247227,0.0,0.0,0.0,43.513341876,52.539744,13.4776092488,0.0,4.83426,8.64334924882
 02/15  24:00:00,118.834631067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  01:00:00,117.940116037,0.0,0.0,0.0,43.513341876,52.539744,13.4515297882,0.0,4.83426,8.6172697882
 02/16  02:00:00,117.92184258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,117.902105281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,117.880742578,0.0,0.0,0.0,43.513341876,52.539744,13.4531242413,0.0,4.83426,8.6188642413
 02/16  05:00:00,118.312760333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  06:00:00,118.267738069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  07:00:00,187.987480934,72.0735446335,0.00230695256935,0.0,43.513341876,53.238744,532.76745784,527.91319784,4.83426,0.02
 02/16  08:00:00,350.7168078,72.0735446335,0.0,0.0,220.879908,53.238744,466.843213975,435.67826736,4.83426,26.3306866158
 02/16  09:00:00,443.181097833,72.0735446335,0.00244864818303,0.0,220.879908,145.652643033,412.782449969,350.010486811,36.25695,26.5150131575
 02/16  10:00:00,443.230461959,72.0735446335,0.0,0.0,220.879908,145.652643033,517.000359587,436.081572712,36.25695,44.6618368751
 02/16  11:00:00,449.258448663,72.0749697983,0.00199947646175,0.0,220.879908,151.653867033,612.641864459,519.585921139,48.3426,44.7133433202
 02/16  12:00:00,450.234041017,72.0849590768,0.0,0.0,220.879908,151.653867033,673.247661466,580.021541716,48.3426,44.8835197505
 02/16  13:00:00,449.446070108,72.1865146467,0.0,0.0,220.879908,151.653867033,706.641591205,604.285382471,48.3426,54.0136087339
 02/16  14:00:00,443.61774089,72.3225543928,0.0,0.0,220.879908,145.652643033,682.689354581,613.421002093,24.1713,45.0970524874
 02/16  15:00:00,443.732035738,72.3809242263,0.0,0.0,220.879908,145.652643033,729.172572485,660.323881885,24.1713,44.6773905997
 02/16  16:00:00,435.977022709,72.4349393863,0.0,0.0,220.879908,137.835547516,683.23967645,633.652764802,4.83426,44.7526516475
 02/16  17:00:00,430.648732714,72.0735446335,0.0,0.0,220.879908,133.019064,599.716834016,559.357457238,4.83426,35.5251167783
 02/16  18:00:00,357.401457933,72.0735446335,0.0,0.0,220.879908,53.238744,830.127651146,789.769159953,4.83426,35.5242311931
 02/16  19:00:00,369.973720456,72.0735446335,0.0,0.0,220.879908,53.238744,887.218787984,846.728249913,4.83426,35.6562780711
 02/16  20:00:00,370.362451435,72.0735446335,0.0,0.0,220.879908,53.238744,887.096317878,864.903533791,4.83426,17.3585240873
 02/16  21:00:00,370.320224665,72.0735446335,0.0,0.0,220.879908,53.238744,898.154900332,884.642129519,4.83426,8.67851081351
 02/16  22:00:00,117.729354918,0.0,0.0,0.0,43.513341876,52.539744,13.5123291354,0.0,4.83426,8.6780691354
 02/16  23:00:00,117.509471769,0.0,0.0,0.0,43.513341876,52.539744,13.4774491798,0.0,4.83426,8.64318917985
 02/16  24:00:00,118.571342519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  01:00:00,117.553244433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  02:00:00,117.560049348,0.0,0.0,0.0,43.513341876,52.539744,13.4531125623,0.0,4.83426,8.61885256229
 02/17  03:00:00,117.53969103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.522343919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  05:00:00,119.637423227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  06:00:00,119.298811746,0.0,0.0,0.0,43.513341876,52.539744,13.4529690941,0.0,4.83426,8.61870909406
 02/17  07:00:00,190.521999777,72.0735446335,0.0,0.0,43.513341876,53.238744,1788.21987799,1783.36561799,4.83426,0.02
 02/17  08:00:00,352.197711643,72.0735446335,0.0,0.0,220.879908,53.238744,1601.2557186,1570.09121297,4.83426,26.330245638
 02/17  09:00:00,444.53687295,72.0735446335,0.000767175964671,0.0,220.879908,145.652643033,1364.33547094,1301.5606192,36.25695,26.5179017477
 02/17  10:00:00,444.585191688,72.0735446335,0.00142929245464,0.0,220.879908,145.652643033,1280.28390929,1199.37143724,36.25695,44.6555220475
 02/17  11:00:00,450.604394219,72.0735446335,0.00102283980115,0.0,220.879908,151.653867033,1199.74209358,1113.17316995,48.3426,38.22632363
 02/17  12:00:00,451.732250419,72.1615164567,0.0,0.0,220.879908,151.653867033,1102.72528795,1002.98597757,48.3426,51.396710382
 02/17  13:00:00,451.077536611,72.4996095545,0.0,0.0,220.879908,151.653867033,1028.05214664,934.690388938,48.3426,45.0191577026
 02/17  14:00:00,445.644868786,73.0115334477,0.0,0.0,220.879908,145.652643033,980.346393786,902.064803292,24.1713,54.1102904931
 02/17  15:00:00,445.874918785,73.2893296998,0.0,0.0,220.879908,145.652643033,942.634951776,873.787062521,24.1713,44.6765892551
 02/17  16:00:00,438.00182905,73.2883424439,0.0,0.0,220.879908,137.835547516,865.048692328,822.12810307,4.83426,38.0863292588
 02/17  17:00:00,431.876468139,72.282969496,0.0,0.0,220.879908,133.019064,732.985365752,692.221327808,4.83426,35.9297779445
 02/17  18:00:00,357.931284537,72.0735446335,0.0,0.0,220.879908,53.238744,847.172752568,806.239332523,4.83426,36.0991600449
 02/17  19:00:00,369.876924645,72.0735446335,0.0,0.0,220.879908,53.238744,923.567334722,877.428371197,4.83426,41.3047035248
 02/17  20:00:00,369.84467078,72.0735446335,0.0,0.0,220.879908,53.238744,972.680622083,959.157732772,4.83426,8.68862931147
 02/17  21:00:00,369.837235592,72.0735446335,0.0,0.0,220.879908,53.238744,1023.25052334,1009.73809366,4.83426,8.67816967669
 02/17  22:00:00,117.356326666,0.0,0.0,0.0,43.513341876,52.539744,13.5133286299,0.0,4.83426,8.67906862989
 02/17  23:00:00,117.446004482,0.0,0.0,0.0,43.513341876,52.539744,13.4773914534,0.0,4.83426,8.64313145344
 02/17  24:00:00,118.545593787,0.0,0.0,0.0,43.513341876,52.539744,13.4669958561,0.0,4.83426,8.63273585612
 02/18  01:00:00,117.506370298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.515307789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  03:00:00,117.508562817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,124.940457302,0.694645872726,6.50939804155,0.0,43.513341876,52.539744,5.00311083058,0.148850830579,4.83426,0.02
 02/18  05:00:00,138.213648171,1.71273001039,18.0299458108,0.0,43.513341876,52.539744,5.19674564266,0.342485642663,4.83426,0.02
 02/18  06:00:00,192.328454687,4.28345582087,68.7934166844,0.0,43.513341876,52.539744,14.4358161738,0.989654857812,4.83426,8.61190131598
 02/18  07:00:00,201.79280737,4.34096829506,81.2016260326,0.0,43.513341876,52.539744,6.16333442682,1.30907442682,4.83426,0.02
 02/18  08:00:00,179.177719764,3.6799502251,74.4922529027,0.0,43.513341876,52.539744,5.82119962183,0.966939621833,4.83426,0.02
 02/18  09:00:00,162.233114335,2.7581670492,58.6957460129,0.0,43.513341876,52.539744,5.40084431032,0.546584310323,4.83426,0.02
 02/18  10:00:00,99.9689876463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,99.9782859061,0.0,0.0,0.0,43.513341876,52.539744,22.25466667,0.0,4.83426,17.42040667
 02/18  12:00:00,100.886683469,0.0,0.0,0.0,43.513341876,52.539744,13.4879933238,0.0,4.83426,8.65373332377
 02/18  13:00:00,99.9390249678,0.0,0.0,0.0,43.513341876,52.539744,13.4882724895,0.0,4.83426,8.65401248955
 02/18  14:00:00,100.027781101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  15:00:00,100.070909519,0.0,0.0,0.0,43.513341876,52.539744,13.4815857777,0.0,4.83426,8.64732577766
 02/18  16:00:00,100.054324881,0.0,0.0,0.0,43.513341876,52.539744,13.4809507382,0.0,4.83426,8.64669073818
 02/18  17:00:00,99.8513961617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,105.810153092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,117.74743882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.172061241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.128653518,0.0,0.0,0.0,43.513341876,52.539744,13.4460678217,0.0,4.83426,8.61180782169
 02/18  22:00:00,117.902179918,0.0,0.0,0.0,43.513341876,52.539744,31.2415996317,0.0,4.83426,26.4073396317
 02/18  23:00:00,117.541880111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.478645016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.501986067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  02:00:00,117.484923487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  03:00:00,215.346509938,4.17124737316,92.3430773215,0.0,43.513341876,52.539744,14.4016193798,0.955491523808,4.83426,8.61186785595
 02/19  04:00:00,211.657182037,4.20804779562,88.6745634256,0.0,43.513341876,52.539744,6.00852566093,1.15426566093,4.83426,0.02
 02/19  05:00:00,220.221934759,4.77765426145,96.1203318476,0.0,43.513341876,52.539744,7.00939475248,2.15513475248,4.83426,0.02
 02/19  06:00:00,204.725248889,4.20804779562,81.4330363392,0.0,43.513341876,52.539744,7.49598068148,2.64172068148,4.83426,0.02
 02/19  07:00:00,210.699622327,4.77765426145,89.6647325109,0.0,43.513341876,52.539744,9.1854023377,4.3311423377,4.83426,0.02
 02/19  08:00:00,184.469382358,4.20804779562,79.2054602977,0.0,43.513341876,52.539744,7.75625157155,2.90199157155,4.83426,0.02
 02/19  09:00:00,172.876703246,3.40382050603,68.4991278747,0.0,43.513341876,52.539744,15.2418753779,1.78874264045,4.83426,8.61887273748
 02/19  10:00:00,109.98133823,0.436685966391,9.33624623445,0.0,43.513341876,52.539744,5.02081571378,0.166555713781,4.83426,0.02
 02/19  11:00:00,100.15280956,0.0,0.0,0.0,43.513341876,52.539744,22.2540939697,0.0,4.83426,17.4198339697
 02/19  12:00:00,101.05081343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  13:00:00,100.236306825,0.0,0.0,0.0,43.513341876,52.539744,13.4883997594,0.0,4.83426,8.65413975941
 02/19  14:00:00,100.337875139,0.0,0.0,0.0,43.513341876,52.539744,13.4886733267,0.0,4.83426,8.65441332671
 02/19  15:00:00,100.36156316,0.0,0.0,0.0,43.513341876,52.539744,13.4814246782,0.0,4.83426,8.64716467823
 02/19  16:00:00,100.337192642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  17:00:00,100.117778817,0.0,0.0,0.0,43.513341876,52.539744,13.446159089,0.0,4.83426,8.611899089
 02/19  18:00:00,106.019174476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,117.906226104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.312163894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.22292769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,117.99924565,0.0,0.0,0.0,43.513341876,52.539744,31.2438402825,0.0,4.83426,26.4095802825
 02/19  23:00:00,117.663475177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
