Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  24:00:00,118.582090736,0.0,0.0,0.0,43.513341876,52.539744,13.4461956902,0.0,4.83426,8.61193569025
 02/20  01:00:00,117.714319716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.713819059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  03:00:00,117.730872468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  04:00:00,117.743340959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,118.166607685,0.0,0.0,0.0,43.513341876,52.539744,13.4461113808,0.0,4.83426,8.61185138083
 02/20  06:00:00,118.143815689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,115.197232803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,100.124670464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  09:00:00,100.145654894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  10:00:00,100.225934745,0.0,0.0,0.0,43.513341876,52.539744,13.453036395,0.0,4.83426,8.61877639503
 02/20  11:00:00,100.254240821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,101.101495478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,100.257267012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,100.353749585,0.0,0.0,0.0,43.513341876,52.539744,13.4514851592,0.0,4.83426,8.6172251592
 02/20  15:00:00,100.41359034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,100.404993623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,100.191290697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,103.145506059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,118.050535544,0.0,0.0,0.0,43.513341876,52.539744,13.446061621,0.0,4.83426,8.61180162104
 02/20  20:00:00,118.520323091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,118.439506308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,118.179305345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.855088538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.692624118,0.0,0.0,0.0,43.513341876,52.539744,13.4461873482,0.0,4.83426,8.61192734818
 02/21  01:00:00,117.82686682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  02:00:00,117.827746261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  03:00:00,117.809810807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,117.796339732,0.0,0.0,0.0,43.513341876,52.539744,13.4529103346,0.0,4.83426,8.61865033457
 02/21  05:00:00,120.055237209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,119.639286101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  07:00:00,188.71584171,72.0735446335,0.0,0.0,43.513341876,53.238744,668.237075802,663.382815802,4.83426,0.02
 02/21  08:00:00,350.689906242,72.0735446335,0.0,0.0,220.879908,53.238744,681.146930612,649.983270245,4.83426,26.3294003667
 02/21  09:00:00,443.127835279,72.0735446335,0.00177986342685,0.0,220.879908,145.652643033,620.621533294,549.021890577,36.25695,35.3426927175
 02/21  10:00:00,443.223316076,72.0735446335,0.0,0.0,220.879908,145.652643033,668.100399049,596.117446224,36.25695,35.7260028251
 02/21  11:00:00,449.32777173,72.0735446335,0.00152765157779,0.0,220.879908,151.653867033,772.599145449,679.55035893,48.3426,44.7061865191
 02/21  12:00:00,450.317091786,72.0735446335,0.0,0.0,220.879908,151.653867033,757.612994382,664.39549942,48.3426,44.8748949615
 02/21  13:00:00,449.363965659,72.0735446335,0.0,0.0,220.879908,151.653867033,747.527335483,645.18299862,48.3426,54.0017368625
 02/21  14:00:00,443.392603661,72.0735446335,0.0,0.0,220.879908,145.652643033,733.76541395,664.502010341,24.1713,45.0921036097
 02/21  15:00:00,443.381967041,72.0735446335,0.0,0.0,220.879908,145.652643033,729.165087815,660.321858314,24.1713,44.671929502
 02/21  16:00:00,435.519267931,72.0735446335,0.0,0.0,220.879908,137.835547516,657.419638406,607.83741122,4.83426,44.747967186
 02/21  17:00:00,430.456854998,72.0735446335,0.0,0.0,220.879908,133.019064,530.707069238,490.356170047,4.83426,35.5166391913
 02/21  18:00:00,353.654660045,72.0735446335,0.0,0.0,220.879908,53.238744,608.402384604,568.053510735,4.83426,35.5146138682
 02/21  19:00:00,368.70860702,72.0735446335,0.0,0.0,220.879908,53.238744,677.223647476,636.742401892,4.83426,35.6469855836
 02/21  20:00:00,368.649128117,72.0735446335,0.0,0.0,220.879908,53.238744,639.474072911,617.282700569,4.83426,17.3571123413
 02/21  21:00:00,368.689843589,72.0735446335,0.0,0.0,220.879908,53.238744,661.198289809,647.685649188,4.83426,8.67838062103
 02/21  22:00:00,117.497388394,0.0,0.0,0.0,43.513341876,52.539744,13.5121737457,0.0,4.83426,8.67791374565
 02/21  23:00:00,117.56413237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.591993116,0.0,0.0,0.0,43.513341876,52.539744,13.466852353,0.0,4.83426,8.63259235303
 02/22  01:00:00,117.573694973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.569193629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  03:00:00,117.562675053,0.0,0.0,0.0,43.513341876,52.539744,13.4531490654,0.0,4.83426,8.6188890654
 02/22  04:00:00,117.55655057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,117.979400323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  06:00:00,117.945753172,0.0,0.0,0.0,43.513341876,52.539744,13.4529787752,0.0,4.83426,8.61871877517
 02/22  07:00:00,189.818401521,72.0735446335,0.0,0.0,43.513341876,53.238744,1617.23325378,1612.37899378,4.83426,0.02
 02/22  08:00:00,352.243531593,72.0735446335,0.0,0.0,220.879908,53.238744,1363.01989841,1340.6289198,4.83426,17.5567186118
 02/22  09:00:00,444.622758364,72.0735446335,0.0015377889731,0.0,220.879908,145.652643033,1133.22751145,1061.62746753,36.25695,35.3430939199
 02/22  10:00:00,444.566694609,72.0735446335,0.00210869363451,0.0,220.879908,145.652643033,1010.81775967,938.838260067,36.25695,35.722549606
 02/22  11:00:00,450.074908601,72.0735446335,0.00149028881319,0.0,220.879908,151.653867033,947.777150401,854.72416344,48.3426,44.7103869611
 02/22  12:00:00,450.683642488,72.0735446335,0.0,0.0,220.879908,151.653867033,838.284764795,745.071054956,48.3426,44.8711098397
 02/22  13:00:00,449.579733483,72.0735446335,0.0,0.0,220.879908,151.653867033,814.419916244,712.065888802,48.3426,54.0114274417
 02/22  14:00:00,443.609794462,72.0735446335,0.0,0.0,220.879908,145.652643033,820.561169634,742.300277427,24.1713,54.0895922064
 02/22  15:00:00,443.601842359,72.0735446335,0.0,0.0,220.879908,145.652643033,799.041130705,739.130854494,24.1713,35.7389762116
 02/22  16:00:00,435.610723738,72.0735446335,0.0,0.0,220.879908,137.835547516,679.757007512,630.181451534,4.83426,44.741295978
 02/22  17:00:00,430.483135026,72.0735446335,0.0,0.0,220.879908,133.019064,522.013517784,481.657653255,4.83426,35.5216045289
 02/22  18:00:00,353.682190798,72.0735446335,0.0,0.0,220.879908,53.238744,605.102727676,564.746944437,4.83426,35.521523239
 02/22  19:00:00,368.737692745,72.0735446335,0.0,0.0,220.879908,53.238744,676.932444224,632.655823927,4.83426,39.442360297
 02/22  20:00:00,369.238259433,72.0735446335,0.0,0.0,220.879908,53.238744,691.923479937,673.429710295,4.83426,13.6595096419
 02/22  21:00:00,369.693161006,72.0735446335,0.0,0.0,220.879908,53.238744,825.244053758,811.732295396,4.83426,8.67749836191
 02/22  22:00:00,117.756837565,0.0,0.0,0.0,43.513341876,52.539744,13.5125690355,0.0,4.83426,8.67830903553
 02/22  23:00:00,117.528119196,0.0,0.0,0.0,43.513341876,52.539744,13.4771165611,0.0,4.83426,8.64285656112
 02/22  24:00:00,118.578094678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  01:00:00,117.578623915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.590248327,0.0,0.0,0.0,43.513341876,52.539744,13.4529496303,0.0,4.83426,8.61868963027
 02/23  03:00:00,117.583916901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,117.577909231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,118.000681096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,117.967751901,0.0,0.0,0.0,43.513341876,52.539744,13.453094657,0.0,4.83426,8.618834657
 02/23  07:00:00,186.856294305,72.0735446335,0.0,0.0,43.513341876,53.238744,1498.16688923,1493.31262923,4.83426,0.02
 02/23  08:00:00,352.281204241,72.0735446335,0.0,0.0,220.879908,53.238744,1316.40336981,1285.24084737,4.83426,26.3282624339
 02/23  09:00:00,444.622716673,72.0735446335,0.00163993602994,0.0,220.879908,145.652643033,1076.19950807,1013.43205886,36.25695,26.5104992027
 02/23  10:00:00,444.551628139,72.0735446335,0.00202963851666,0.0,220.879908,145.652643033,1020.95634259,940.053025875,36.25695,44.6463667137
 02/23  11:00:00,450.157823483,72.0735446335,0.00150802169349,0.0,220.879908,151.653867033,953.532550974,869.331376248,48.3426,35.8585747254
 02/23  12:00:00,450.686382412,72.0735446335,0.0,0.0,220.879908,151.653867033,849.204862972,747.109201487,48.3426,53.7530614845
 02/23  13:00:00,449.590660541,72.0735446335,0.0,0.0,220.879908,151.653867033,804.609075086,711.257531319,48.3426,45.0089437672
 02/23  14:00:00,443.556410018,72.0735446335,0.0,0.0,220.879908,145.652643033,792.936536615,714.67345667,24.1713,54.0917799448
 02/23  15:00:00,443.460952471,72.0735446335,0.0,0.0,220.879908,145.652643033,736.843526931,675.874511588,24.1713,36.7977153425
 02/23  16:00:00,435.563140028,72.0735446335,0.0,0.0,220.879908,137.835547516,657.306958101,608.79589275,4.83426,43.6768053514
 02/23  17:00:00,430.430284686,72.0735446335,0.0,0.0,220.879908,133.019064,478.601075372,438.249599785,4.83426,35.5172155868
 02/23  18:00:00,353.653283151,72.0735446335,0.0,0.0,220.879908,53.238744,577.762820931,537.414462519,4.83426,35.5140984121
 02/23  19:00:00,368.659277532,72.0735446335,0.0,0.0,220.879908,53.238744,633.185155182,583.797998555,4.83426,44.5528966275
 02/23  20:00:00,369.336750584,72.0735446335,0.0,0.0,220.879908,53.238744,733.291818778,719.769516296,4.83426,8.68804248213
 02/23  21:00:00,369.581567722,72.0735446335,0.0,0.0,220.879908,53.238744,797.668008164,784.156317774,4.83426,8.67743039077
 02/23  22:00:00,117.81623275,0.0,0.0,0.0,43.513341876,52.539744,13.5124872253,0.0,4.83426,8.67822722527
 02/23  23:00:00,117.602252402,0.0,0.0,0.0,43.513341876,52.539744,13.4776348441,0.0,4.83426,8.64337484415
 02/23  24:00:00,118.624505575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,117.673714424,0.0,0.0,0.0,43.513341876,52.539744,13.4529242244,0.0,4.83426,8.61866422444
 02/24  02:00:00,117.714362471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  03:00:00,117.773498361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.821222384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,120.089563307,0.0,0.0,0.0,43.513341876,52.539744,13.4530618232,0.0,4.83426,8.61880182323
 02/24  06:00:00,119.736347094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  07:00:00,286.644535231,72.0735446335,98.3725419106,0.0,43.513341876,53.238744,460.903150383,456.048890383,4.83426,0.02
 02/24  08:00:00,419.908943824,72.0735446335,66.8198646151,0.0,220.879908,53.238744,324.378325043,293.217128357,4.83426,26.3269366863
 02/24  09:00:00,597.498931205,72.0735446335,151.078926751,0.0,220.879908,145.652643033,166.912860654,104.148291037,36.25695,26.5076196173
 02/24  10:00:00,723.63290402,72.0735446335,275.779489118,0.0,220.879908,145.652643033,123.003583465,42.1015505939,36.25695,44.645082871
 02/24  11:00:00,826.739828519,72.0735446335,372.005929766,0.0,220.879908,151.653867033,97.2182471069,4.17109763589,48.3426,44.704549471
 02/24  12:00:00,896.047598635,72.0849285738,439.804001231,0.0,220.879908,151.653867033,93.2263549453,0.00987463634611,48.3426,44.873880309
 02/24  13:00:00,1011.61019105,72.4078232397,554.951409559,0.0,220.879908,151.653867033,93.3517963556,0.0,48.3426,45.0091963556
 02/24  14:00:00,1038.64534637,73.147862473,586.717673242,0.0,220.879908,145.652643033,78.2752128207,0.00888283620773,24.1713,54.0950299845
 02/24  15:00:00,1061.01313833,73.8799918333,608.109550286,0.0,220.879908,145.652643033,68.8311036987,0.0,24.1713,44.6598036987
 02/24  16:00:00,1072.49606373,74.2355534812,627.048275375,0.0,220.879908,137.835547516,40.6310183451,0.0,4.83426,35.7967583451
 02/24  17:00:00,1097.85910927,72.3797383906,659.597158638,0.0,220.879908,133.019064,40.3655331375,0.0113790861226,4.83426,35.5198940514
 02/24  18:00:00,984.129002136,72.1350894252,623.113046183,0.0,220.879908,53.238744,40.3506064074,0.0,4.83426,35.5163464074
 02/24  19:00:00,872.969691863,72.103200379,498.452138211,0.0,220.879908,53.238744,49.4427383506,0.0472502789986,4.83426,44.5612280716
 02/24  20:00:00,569.486443823,72.0744023442,197.211252526,0.0,220.879908,53.238744,48.9463597476,35.42324441,4.83426,8.68885533769
 02/24  21:00:00,448.774279091,72.0735446335,77.4062212737,0.0,220.879908,53.238744,82.2286087897,68.7161566587,4.83426,8.678192131
 02/24  22:00:00,117.897716942,0.0,0.0,0.0,43.513341876,52.539744,13.5126596417,0.0,4.83426,8.67839964169
 02/24  23:00:00,117.977527862,0.0,0.0,0.0,43.513341876,52.539744,13.4769889996,0.0,4.83426,8.64272899958
 02/24  24:00:00,118.892737783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  01:00:00,118.013360978,0.0,0.0,0.0,43.513341876,52.539744,13.4461078649,0.0,4.83426,8.61184786488
 02/25  02:00:00,118.00673363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.983266803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.928971111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.376644093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  06:00:00,118.33582526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,112.340624715,0.0,0.0,0.0,43.513341876,52.539744,13.4459962705,0.0,4.83426,8.61173627054
 02/25  08:00:00,100.276238227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.329844372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  10:00:00,100.40263607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,100.446863839,0.0,0.0,0.0,43.513341876,52.539744,22.2529105438,0.0,4.83426,17.4186505438
 02/25  12:00:00,101.262948638,0.0,0.0,0.0,43.513341876,52.539744,13.4883515552,0.0,4.83426,8.65409155517
 02/25  13:00:00,100.423757864,0.0,0.0,0.0,43.513341876,52.539744,13.4876819803,0.0,4.83426,8.65342198034
 02/25  14:00:00,178.663134654,1.5521837056,74.8623482271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  15:00:00,201.956282617,1.63427374286,97.9645147388,0.0,43.513341876,52.539744,13.4813002797,0.0,4.83426,8.64704027968
 02/25  16:00:00,245.400908924,2.17800925057,140.196100308,0.0,43.513341876,52.539744,13.4813270391,0.0,4.83426,8.64706703912
 02/25  17:00:00,242.130369871,2.16766764686,137.125672528,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,144.326064261,0.667393242742,39.6892467341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,118.075535787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.473398848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.422175114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,118.142719117,0.0,0.0,0.0,43.513341876,52.539744,31.2430523868,0.0,4.83426,26.4087923868
 02/25  23:00:00,117.781399118,0.0,0.0,0.0,43.513341876,52.539744,13.4459670697,0.0,4.83426,8.61170706969
 02/25  24:00:00,118.689599844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.794734619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  02:00:00,117.764738509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.750766533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.733266536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,118.134833899,0.0,0.0,0.0,43.513341876,52.539744,13.4460540933,0.0,4.83426,8.61179409332
 02/26  06:00:00,118.080052402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  07:00:00,112.11963794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  08:00:00,100.070517369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,100.126808129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,100.212431007,0.0,0.0,0.0,43.513341876,52.539744,13.452966931,0.0,4.83426,8.61870693105
 02/26  11:00:00,100.248358422,0.0,0.0,0.0,43.513341876,52.539744,13.5532185532,0.0,4.83426,8.71895855318
 02/26  12:00:00,101.121872331,0.0,0.0,0.0,43.513341876,52.539744,13.4879860903,0.0,4.83426,8.65372609029
 02/26  13:00:00,100.261310853,0.0,0.0,0.0,43.513341876,52.539744,13.4882061716,0.0,4.83426,8.6539461716
 02/26  14:00:00,100.332029273,0.0,0.0,0.0,43.513341876,52.539744,13.4875308172,0.0,4.83426,8.65327081716
 02/26  15:00:00,100.351730117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  16:00:00,100.363834253,0.0,0.0,0.0,43.513341876,52.539744,13.4809520373,0.0,4.83426,8.64669203729
 02/26  17:00:00,100.170780898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  18:00:00,103.121499395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,118.022911055,0.0,0.0,0.0,43.513341876,52.539744,13.4459975566,0.0,4.83426,8.61173755662
 02/26  20:00:00,118.436075088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.38662233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,118.127706945,0.0,0.0,0.0,43.513341876,52.539744,31.2362195971,0.0,4.83426,26.4019595971
 02/26  23:00:00,117.759313382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.640466306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.755300852,0.0,0.0,0.0,43.513341876,52.539744,13.4529153291,0.0,4.83426,8.61865532907
 02/27  02:00:00,117.740634375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,117.740824006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,117.747294474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  05:00:00,118.169308056,0.0,0.0,0.0,43.513341876,52.539744,13.4530329298,0.0,4.83426,8.61877292978
 02/27  06:00:00,118.130925699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  07:00:00,185.042368608,72.0735446335,0.0,0.0,43.513341876,53.238744,790.202357464,785.348097465,4.83426,0.02
 02/27  08:00:00,350.769813713,72.0735446335,0.0,0.0,220.879908,53.238744,775.892521502,744.733901138,4.83426,26.3243603645
 02/27  09:00:00,443.245847547,72.0735446335,0.00205333516056,0.0,220.879908,145.652643033,718.523304139,655.760953569,36.25695,26.5054005706
 02/27  10:00:00,443.272685622,72.0735446335,0.0027409715418,0.0,220.879908,145.652643033,678.866739717,597.970588496,36.25695,44.6392012205
 02/27  11:00:00,449.266953322,72.0735446335,0.00201086447582,0.0,220.879908,151.653867033,636.036834108,542.996456304,48.3426,44.6977778041
 02/27  12:00:00,450.179323895,72.0949665487,0.0,0.0,220.879908,151.653867033,538.051047931,444.844767464,48.3426,44.8636804665
 02/27  13:00:00,449.310868914,72.1512605012,0.0,0.0,220.879908,151.653867033,498.843170054,405.508024841,48.3426,44.9925452133
 02/27  14:00:00,443.414464064,72.1931192195,0.0,0.0,220.879908,145.652643033,559.111990751,480.858206777,24.1713,54.0824839739
 02/27  15:00:00,443.467168621,72.2347307846,0.0,0.0,220.879908,145.652643033,582.955524636,514.127824878,24.1713,44.6563997578
 02/27  16:00:00,435.658909453,72.3095453205,0.0,0.0,220.879908,137.835547516,468.02189634,427.398891903,4.83426,35.7887444371
 02/27  17:00:00,430.345319328,72.0735446335,0.0,0.0,220.879908,133.019064,317.527011607,277.180613689,4.83426,35.5121379182
 02/27  18:00:00,353.565604773,72.0735446335,0.0,0.0,220.879908,53.238744,431.805255552,391.462594611,4.83426,35.5084009407
 02/27  19:00:00,368.530755875,72.0735446335,0.0,0.0,220.879908,53.238744,482.960645713,433.580303843,4.83426,44.5460818694
 02/27  20:00:00,368.927574642,72.0735446335,0.0,0.0,220.879908,53.238744,449.332557956,435.811240352,4.83426,8.68705760435
 02/27  21:00:00,368.893099496,72.0735446335,0.0,0.0,220.879908,53.238744,453.858885235,440.346458547,4.83426,8.67816668885
 02/27  22:00:00,117.935423722,0.0,0.0,0.0,43.513341876,52.539744,13.5119042107,0.0,4.83426,8.67764421067
 02/27  23:00:00,117.692041734,0.0,0.0,0.0,43.513341876,52.539744,13.4771835727,0.0,4.83426,8.64292357267
 02/27  24:00:00,118.669732857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,117.73284661,0.0,0.0,0.0,43.513341876,52.539744,13.4528759994,0.0,4.83426,8.61861599941
 02/28  02:00:00,117.725231177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,117.719653965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.701612346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  05:00:00,119.796112747,0.0,0.0,0.0,43.513341876,52.539744,13.4529829748,0.0,4.83426,8.61872297478
 02/28  06:00:00,119.437355521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  07:00:00,187.093335538,72.0735446335,0.00138485693735,0.0,43.513341876,53.238744,1422.41054658,1417.55628658,4.83426,0.02
 02/28  08:00:00,352.240950272,72.0735446335,0.0,0.0,220.879908,53.238744,1206.0577452,1174.89761868,4.83426,26.3258665169
 02/28  09:00:00,444.624913102,72.0735446335,0.00169148394483,0.0,220.879908,145.652643033,1027.55768768,964.794407104,36.25695,26.5063305783
 02/28  10:00:00,444.154266712,72.0735446335,0.0022300571265,0.0,220.879908,145.652643033,936.516187023,855.621673685,36.25695,44.6375633387
 02/28  11:00:00,449.725982269,72.0735446335,0.0015941833725,0.0,220.879908,151.653867033,859.197008663,766.618267555,48.3426,44.2361411071
 02/28  12:00:00,450.550325813,72.0735446335,0.0,0.0,220.879908,151.653867033,795.512406568,701.852251039,48.3426,45.3175555289
 02/28  13:00:00,449.59444454,72.0735446335,0.0,0.0,220.879908,151.653867033,794.63444041,701.296686015,48.3426,44.9951543951
 02/28  14:00:00,443.530577166,72.0957037928,0.0,0.0,220.879908,145.652643033,750.991017876,672.745795284,24.1713,54.0739225925
 02/28  15:00:00,443.522033825,72.160920448,0.0,0.0,220.879908,145.652643033,699.922919836,640.026486517,24.1713,35.7251333191
 02/28  16:00:00,435.635119996,72.1673549631,0.0,0.0,220.879908,137.835547516,630.126386377,580.559398041,4.83426,44.7327283361
 02/28  17:00:00,430.483981686,72.0735446335,0.0,0.0,220.879908,133.019064,510.625529833,470.2833402,4.83426,35.5079296334
 02/28  18:00:00,353.70395484,72.0735446335,0.0,0.0,220.879908,53.238744,601.274072317,560.933482604,4.83426,35.506329713
 02/28  19:00:00,368.668038377,72.0735446335,0.0,0.0,220.879908,53.238744,627.396788521,579.474327507,4.83426,43.0882010141
 02/28  20:00:00,368.634824314,72.0735446335,0.0,0.0,220.879908,53.238744,597.952868471,583.018809423,4.83426,10.0997990484
 02/28  21:00:00,368.620643064,72.0735446335,0.0,0.0,220.879908,53.238744,601.142679358,587.632086162,4.83426,8.67633319618
 02/28  22:00:00,117.539457602,0.0,0.0,0.0,43.513341876,52.539744,13.5119264915,0.0,4.83426,8.67766649148
 02/28  23:00:00,117.604055819,0.0,0.0,0.0,43.513341876,52.539744,13.4773942895,0.0,4.83426,8.64313428953
 02/28  24:00:00,118.618101398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  01:00:00,117.616704886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.599298592,0.0,0.0,0.0,43.513341876,52.539744,13.4529478075,0.0,4.83426,8.61868780747
 03/01  03:00:00,117.571649665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  04:00:00,117.544128841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,117.951042287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,117.918541009,0.0,0.0,0.0,43.513341876,52.539744,13.4527272781,0.0,4.83426,8.61846727814
 03/01  07:00:00,186.747487715,72.0735446335,0.00104355269707,0.0,43.513341876,53.238744,1689.70034648,1684.84608648,4.83426,0.02
 03/01  08:00:00,352.191980033,72.0735446335,0.0,0.0,220.879908,53.238744,1410.26927461,1379.11226152,4.83426,26.3227530863
 03/01  09:00:00,444.577606814,72.0735446335,0.00129730702321,0.0,220.879908,145.652643033,1125.68307376,1062.91899548,36.25695,26.5071282815
 03/01  10:00:00,443.976932333,72.0735446335,0.00213435520519,0.0,220.879908,145.652643033,895.154597464,814.267875692,36.25695,44.6297717723
 03/01  11:00:00,449.511382691,72.1329257986,0.00131938111216,0.0,220.879908,151.653867033,765.453946427,681.356099898,48.3426,35.7552465296
 03/01  12:00:00,450.773455183,72.5909637331,0.0,0.0,220.879908,151.653867033,644.302070709,551.103356177,48.3426,44.8561145318
 03/01  13:00:00,450.406432317,73.3092063892,0.0,0.0,220.879908,151.653867033,495.592772355,393.259824932,48.3426,53.9903474229
 03/01  14:00:00,444.926301437,73.8353430106,0.0,0.0,220.879908,145.652643033,380.417314372,302.180261615,24.1713,54.0657527565
 03/01  15:00:00,480.064532114,73.9734994441,34.0504681965,0.0,220.879908,145.652643033,281.467361315,221.568672088,24.1713,35.7273892268
 03/01  16:00:00,451.942959758,74.654256045,13.4310059225,0.0,220.879908,137.835547516,226.382731068,176.819128027,4.83426,44.7293430415
 03/01  17:00:00,430.860770612,72.7216714358,0.0,0.0,220.879908,133.019064,154.522743609,114.180264804,4.83426,35.5082188051
 03/01  18:00:00,353.491502643,72.1510565194,0.0,0.0,220.879908,53.238744,284.556839218,244.216937852,4.83426,35.5056413662
 03/01  19:00:00,368.46169802,72.0900224663,0.0,0.0,220.879908,53.238744,440.12474195,399.655877028,4.83426,35.6346049211
 03/01  20:00:00,368.999595994,72.0735539886,0.0,0.0,220.879908,53.238744,579.134570882,556.944440488,4.83426,17.3558703943
 03/01  21:00:00,369.087649257,72.0735446335,0.0,0.0,220.879908,53.238744,648.230901566,634.718883145,4.83426,8.6777584204
 03/01  22:00:00,117.795447485,0.0,0.0,0.0,43.513341876,52.539744,13.5114914818,0.0,4.83426,8.67723148183
 03/01  23:00:00,117.572563063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  24:00:00,118.619973147,0.0,0.0,0.0,43.513341876,52.539744,13.4665288495,0.0,4.83426,8.63226884954
 03/02  01:00:00,117.629917759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.635221916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.619499195,0.0,0.0,0.0,43.513341876,52.539744,13.4528894182,0.0,4.83426,8.61862941824
 03/02  04:00:00,117.607973012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.022224978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,117.982547459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  07:00:00,186.661295134,72.0735446335,0.00111637390484,0.0,43.513341876,53.238744,1521.28826484,1507.83527926,4.83426,8.61872557421
 03/02  08:00:00,352.076832471,72.0735446335,0.0,0.0,220.879908,53.238744,1197.16879624,1174.78225,4.83426,17.552286235
 03/02  09:00:00,443.35584381,72.0735446335,0.00165899030624,0.0,220.879908,145.652643033,733.04151783,661.454922906,36.25695,35.3296449237
 03/02  10:00:00,443.251459328,72.1908787158,0.0023081146323,0.0,220.879908,145.652643033,479.594394415,407.631924966,36.25695,35.7055194495
 03/02  11:00:00,458.824880962,72.6940753678,8.46071330404,0.0,220.879908,151.653867033,360.334611198,267.304990162,48.3426,44.6870210353
 03/02  12:00:00,489.593061357,73.6595692676,35.8352005832,0.0,220.879908,151.653867033,232.873327354,139.678653249,48.3426,44.8520741046
 03/02  13:00:00,550.507196366,74.7916909247,96.0982002786,0.0,220.879908,151.653867033,159.392528559,57.0747339684,48.3426,53.9751945901
 03/02  14:00:00,607.350925836,76.094447467,157.409922958,0.0,220.879908,145.652643033,92.7308859439,23.4901231543,24.1713,45.0694627896
 03/02  15:00:00,651.979274038,77.3170381458,200.682255395,0.0,220.879908,145.652643033,73.0107848117,4.18945180044,24.1713,44.6500330113
 03/02  16:00:00,676.105160346,77.9111021687,232.021151742,0.0,220.879908,137.835547516,57.2734098876,7.71189217794,4.83426,44.7272577096
 03/02  17:00:00,610.628426193,74.2783653059,175.492603272,0.0,220.879908,133.019064,54.5598822395,14.2212462669,4.83426,35.5043759726
 03/02  18:00:00,471.355065894,72.5341760071,114.985554167,0.0,220.879908,53.238744,76.9207511304,36.5839953447,4.83426,35.5024957857
 03/02  19:00:00,427.303892837,72.2265127065,57.0103259452,0.0,220.879908,53.238744,127.170054549,86.7017565783,4.83426,35.6340379711
 03/02  20:00:00,368.854125588,72.1325118076,0.0,0.0,220.879908,53.238744,251.165302288,237.643327058,4.83426,8.68771523042
 03/02  21:00:00,368.856955672,72.0869641181,0.0,0.0,220.879908,53.238744,434.927759621,421.416179331,4.83426,8.67732028938
 03/02  22:00:00,117.850431253,0.0,0.0,0.0,43.513341876,52.539744,13.5119719183,0.0,4.83426,8.67771191827
 03/02  23:00:00,117.620964186,0.0,0.0,0.0,43.513341876,52.539744,13.4768520548,0.0,4.83426,8.64259205476
 03/02  24:00:00,118.677389163,0.0,0.0,0.0,43.513341876,52.539744,13.4665111807,0.0,4.83426,8.63225118073
 03/03  01:00:00,117.719492933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.712051871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.682971667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.650025459,0.0,0.0,0.0,43.513341876,52.539744,13.4529268078,0.0,4.83426,8.61866680781
 03/03  05:00:00,119.738724993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.386821916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,184.272790396,72.0735446335,0.00139813980157,0.0,43.513341876,53.238744,1524.39604305,1519.54178305,4.83426,0.02
 03/03  08:00:00,352.137288305,72.0735446335,0.0,0.0,220.879908,53.238744,1284.69036261,1253.53490374,4.83426,26.3211988683
 03/03  09:00:00,444.591702649,72.0764941516,0.00128835361672,0.0,220.879908,145.652643033,1036.97368975,974.212733525,36.25695,26.5040062241
 03/03  10:00:00,444.367606753,72.2517630317,0.00163642142415,0.0,220.879908,145.652643033,909.699534714,828.808664457,36.25695,44.6339202567
 03/03  11:00:00,450.297431755,72.719875575,0.00116670683082,0.0,220.879908,151.653867033,797.625245426,704.597625102,48.3426,44.6850203241
 03/03  12:00:00,451.843714076,73.5540278831,0.0,0.0,220.879908,151.653867033,666.150421958,572.955204116,48.3426,44.852617842
 03/03  13:00:00,451.710215686,74.4962384796,0.0,0.0,220.879908,151.653867033,579.082698255,485.757845738,48.3426,44.9822525171
 03/03  14:00:00,446.539199044,75.377340752,0.0,0.0,220.879908,145.652643033,500.37285327,422.13352876,24.1713,54.0680245095
 03/03  15:00:00,447.380636653,76.2681691116,0.0,0.0,220.879908,145.652643033,427.364209419,358.546969889,24.1713,44.6459395305
 03/03  16:00:00,439.976562398,76.7431501218,0.0,0.0,220.879908,137.835547516,303.266573169,262.652951795,4.83426,35.7793613736
 03/03  17:00:00,432.008182326,73.8482357721,0.0,0.0,220.879908,133.019064,170.39987862,130.062297205,4.83426,35.5033214152
 03/03  18:00:00,350.770554875,72.3942747226,0.0,0.0,220.879908,53.238744,265.430136145,225.096788583,4.83426,35.4990875627
 03/03  19:00:00,368.558256573,72.1664044161,0.0,0.0,220.879908,53.238744,436.518844762,387.14989382,4.83426,44.5346909414
 03/03  20:00:00,368.547608789,72.1044601138,0.0,0.0,220.879908,53.238744,512.154351344,498.632525091,4.83426,8.68756625327
 03/03  21:00:00,368.594338781,72.0746450718,0.0,0.0,220.879908,53.238744,583.473421388,569.9623203,4.83426,8.67684108823
 03/03  22:00:00,117.517440793,0.0,0.0,0.0,43.513341876,52.539744,13.5118307477,0.0,4.83426,8.67757074772
 03/03  23:00:00,117.600912068,0.0,0.0,0.0,43.513341876,52.539744,13.4766947921,0.0,4.83426,8.64243479209
 03/03  24:00:00,118.639319706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  01:00:00,117.63263501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.618765521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.607298204,0.0,0.0,0.0,43.513341876,52.539744,13.445925529,0.0,4.83426,8.61166552903
 03/04  04:00:00,117.585580066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,117.996240215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,117.961547236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,109.020879076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,99.9584240901,0.0,0.0,0.0,43.513341876,52.539744,13.4459668297,0.0,4.83426,8.6117068297
 03/04  09:00:00,100.044485243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.254959519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.398801303,0.0,0.0,0.0,43.513341876,52.539744,22.2498544847,0.0,4.83426,17.4155944847
 03/04  12:00:00,101.244850984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  13:00:00,100.454271475,0.0,0.0,0.0,43.513341876,52.539744,13.4872324854,0.0,4.83426,8.65297248541
 03/04  14:00:00,100.580339549,0.0,0.0,0.0,43.513341876,52.539744,13.4802143052,0.0,4.83426,8.64595430519
 03/04  15:00:00,100.621361749,0.0,0.0,0.0,43.513341876,52.539744,13.480249392,0.0,4.83426,8.64598939199
 03/04  16:00:00,100.609974559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,100.397290659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,100.368692846,0.0,0.0,0.0,43.513341876,52.539744,13.4459201399,0.0,4.83426,8.61166013991
 03/04  19:00:00,118.241712838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.725655275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.676153004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,118.430980692,0.0,0.0,0.0,43.513341876,52.539744,31.2284278494,0.0,4.83426,26.3941678494
 03/04  23:00:00,118.043181534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.854542147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,117.99760204,0.0,0.0,0.0,43.513341876,52.539744,13.4459342962,0.0,4.83426,8.61167429619
 03/05  02:00:00,117.980162617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.972843985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.961283409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.430872111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  06:00:00,118.376337441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,109.420023619,0.0,0.0,0.0,43.513341876,52.539744,13.4459669458,0.0,4.83426,8.61170694584
 03/05  08:00:00,100.311776516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,100.346095313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  10:00:00,100.397455225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.420567056,0.0,0.0,0.0,43.513341876,52.539744,22.2505791652,0.0,4.83426,17.4163191652
 03/05  12:00:00,101.245553251,0.0,0.0,0.0,43.513341876,52.539744,13.4869814322,0.0,4.83426,8.65272143225
 03/05  13:00:00,100.432382834,0.0,0.0,0.0,43.513341876,52.539744,13.4871310576,0.0,4.83426,8.65287105757
 03/05  14:00:00,100.523974619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  15:00:00,100.560346183,0.0,0.0,0.0,43.513341876,52.539744,13.480228483,0.0,4.83426,8.64596848304
 03/05  16:00:00,100.566799066,0.0,0.0,0.0,43.513341876,52.539744,13.4802538133,0.0,4.83426,8.64599381334
 03/05  17:00:00,100.371499904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,100.352940198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,118.260243682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.778990086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.74497255,0.0,0.0,0.0,43.513341876,52.539744,13.4459872735,0.0,4.83426,8.61172727351
 03/05  22:00:00,118.478297066,0.0,0.0,0.0,43.513341876,52.539744,22.4377851562,0.0,4.83426,17.6035251562
 03/05  23:00:00,118.069455446,0.0,0.0,0.0,43.513341876,52.539744,13.4458877752,0.0,4.83426,8.61162777518
 03/05  24:00:00,118.900034882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  01:00:00,118.0722006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,118.051806665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,118.01621498,0.0,0.0,0.0,43.513341876,52.539744,13.4527475812,0.0,4.83426,8.61848758118
 03/06  04:00:00,118.001124244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  05:00:00,118.501143509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,118.482451092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,586.639144046,72.0735446335,398.817552136,0.0,43.513341876,53.238744,66.5787766978,53.1259069076,4.83426,8.61860979021
 03/06  08:00:00,872.422828495,72.0735446335,515.742078127,0.0,220.879908,53.238744,28.475096515,6.0882460773,4.83426,17.5525904377
 03/06  09:00:00,997.489866923,72.8248446111,546.653277038,0.0,220.879908,145.652643033,71.5869165077,0.00478933648626,36.25695,35.3251771712
 03/06  10:00:00,1015.6617275,74.3003455186,562.28402139,0.0,220.879908,145.652643033,71.9573948779,0.0,36.25695,35.7004448779
 03/06  11:00:00,1053.30171829,75.9703274629,592.088313686,0.0,220.879908,151.653867033,93.0195291044,0.0,48.3426,44.6769291044
 03/06  12:00:00,1081.4076426,77.8755154648,617.628415668,0.0,220.879908,151.653867033,93.182337157,0.0,48.3426,44.839737157
 03/06  13:00:00,1086.07612703,78.615649937,622.586892378,0.0,220.879908,151.653867033,95.3470258537,0.0,48.3426,47.0044258537
 03/06  14:00:00,1073.83808106,79.5128636722,615.520792202,0.0,220.879908,145.652643033,76.2009184939,0.00954832519183,24.1713,52.0200701687
 03/06  15:00:00,1017.16312691,79.189687484,560.191172642,0.0,220.879908,145.652643033,68.8483953766,0.0360892760396,24.1713,44.6410061006
 03/06  16:00:00,738.131707222,77.6623543677,293.058199945,0.0,220.879908,137.835547516,82.0627959301,41.4448255541,4.83426,35.783710376
 03/06  17:00:00,431.733079339,73.4131076316,0.0,0.0,220.879908,133.019064,169.606970993,129.271288545,4.83426,35.5014224484
 03/06  18:00:00,350.781813837,72.2351080168,0.0,0.0,220.879908,53.238744,391.314020956,350.983564373,4.83426,35.4961965831
 03/06  19:00:00,368.709454951,72.1228798193,0.0,0.0,220.879908,53.238744,548.873998145,499.510116678,4.83426,44.5296214674
 03/06  20:00:00,369.284751157,72.0748486911,0.0,0.0,220.879908,53.238744,651.409372966,637.887400327,4.83426,8.68771263944
 03/06  21:00:00,369.878628763,72.0735446335,0.0,0.0,220.879908,53.238744,788.805815706,775.294563523,4.83426,8.67699218266
 03/06  22:00:00,117.800821151,0.0,0.0,0.0,43.513341876,52.539744,13.510678152,0.0,4.83426,8.67641815202
 03/06  23:00:00,117.572587078,0.0,0.0,0.0,43.513341876,52.539744,13.4769438991,0.0,4.83426,8.64268389913
 03/06  24:00:00,118.612448383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,117.600348301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.590538728,0.0,0.0,0.0,43.513341876,52.539744,13.4527317155,0.0,4.83426,8.61847171553
 03/07  03:00:00,117.57808828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.563664328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,119.672353549,0.0,0.0,0.0,43.513341876,52.539744,13.45277399,0.0,4.83426,8.61851398998
 03/07  06:00:00,119.337100376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,184.303601468,72.0735446335,0.00156014492103,0.0,43.513341876,53.238744,1610.2228102,1605.3685502,4.83426,0.02
 03/07  08:00:00,352.12718771,72.0735446335,0.0,0.0,220.879908,53.238744,1500.33185052,1469.18103502,4.83426,26.3165554926
 03/07  09:00:00,444.508041055,72.0735446335,0.00102987796846,0.0,220.879908,145.652643033,1313.35280729,1250.59531769,36.25695,26.5005395979
 03/07  10:00:00,444.56336865,72.0735446335,0.00137782976672,0.0,220.879908,145.652643033,1259.62273377,1178.75277649,36.25695,44.6130072734
 03/07  11:00:00,450.582819996,72.0735446335,0.000983015410211,0.0,220.879908,151.653867033,1210.25647203,1126.16854501,48.3426,35.7453270269
 03/07  12:00:00,451.632397972,72.075039499,0.0,0.0,220.879908,151.653867033,1124.13158368,1030.95395225,48.3426,44.8350314333
 03/07  13:00:00,450.791747369,72.2247142127,0.0,0.0,220.879908,151.653867033,1055.41776285,953.115164791,48.3426,53.959998059
 03/07  14:00:00,445.079177123,72.4577635891,0.0,0.0,220.879908,145.652643033,998.783188645,929.56710498,24.1713,45.0447836657
 03/07  15:00:00,445.280550645,72.7290028194,0.0,0.0,220.879908,145.652643033,939.057670645,870.249005846,24.1713,44.6373647987
 03/07  16:00:00,437.416653499,72.8854406861,0.0,0.0,220.879908,137.835547516,838.4500373,788.905449504,4.83426,44.710327796
 03/07  17:00:00,431.571865559,72.1025210627,0.0,0.0,220.879908,133.019064,728.169638635,687.841596939,4.83426,35.4937816963
 03/07  18:00:00,351.957948473,72.0735446335,0.0,0.0,220.879908,53.238744,837.466129751,797.140592733,4.83426,35.4912770182
 03/07  19:00:00,369.865255622,72.0735446335,0.0,0.0,220.879908,53.238744,918.333073592,877.87296499,4.83426,35.6258486024
 03/07  20:00:00,369.821463511,72.0735446335,0.0,0.0,220.879908,53.238744,973.798829017,960.276801415,4.83426,8.68776760232
 03/07  21:00:00,369.806455807,72.0735446335,0.0,0.0,220.879908,53.238744,1051.34839619,1037.83692088,4.83426,8.67721531079
 03/07  22:00:00,117.319450409,0.0,0.0,0.0,43.513341876,52.539744,13.5115728614,0.0,4.83426,8.6773128614
 03/07  23:00:00,117.431154998,0.0,0.0,0.0,43.513341876,52.539744,13.4763402234,0.0,4.83426,8.64208022342
 03/07  24:00:00,118.544196145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.501872886,0.0,0.0,0.0,43.513341876,52.539744,13.4527125263,0.0,4.83426,8.61845252634
 03/08  02:00:00,117.512863515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,117.507398764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,156.440771285,2.42746216275,35.7190871499,0.0,43.513341876,52.539744,5.43411485858,0.579854858579,4.83426,0.02
 03/08  05:00:00,206.101583731,4.64473376201,82.0845695032,0.0,43.513341876,52.539744,15.0512391138,1.59849235264,4.83426,8.61848676121
 03/08  06:00:00,200.213006876,9.60744839606,71.5489467886,0.0,43.513341876,52.539744,10.8537288007,5.99946880067,4.83426,0.02
 03/08  07:00:00,184.334070962,72.0735446335,0.0,0.0,43.513341876,53.238744,2395.98664717,2391.13238717,4.83426,0.02
 03/08  08:00:00,352.366650532,72.0735446335,0.0,0.0,220.879908,53.238744,2091.247514,2060.09705009,4.83426,26.3162039109
 03/08  09:00:00,444.57389261,72.0735446335,0.0,0.0,220.879908,145.652643033,1735.40476293,1672.65132586,36.25695,26.4964870723
 03/08  10:00:00,444.597433239,72.0735446335,0.0,0.0,220.879908,145.652643033,1585.1968145,1504.32769611,36.25695,44.6121683864
 03/08  11:00:00,450.581277412,72.0735446335,0.0,0.0,220.879908,151.653867033,1493.52423632,1409.44126172,48.3426,35.7403746064
 03/08  12:00:00,451.602490856,72.0735446335,0.0,0.0,220.879908,151.653867033,1377.28056446,1275.13945627,48.3426,53.7985081955
 03/08  13:00:00,450.564589396,72.0822589151,0.0,0.0,220.879908,151.653867033,1280.76803528,1187.45444971,48.3426,44.9709855704
 03/08  14:00:00,444.69790504,72.1834913494,0.0,0.0,220.879908,145.652643033,1204.02444218,1128.22945333,24.1713,51.6236888526
 03/08  15:00:00,444.805479316,72.2834278761,0.0,0.0,220.879908,145.652643033,1117.07134307,1054.80047288,24.1713,38.099570186
 03/08  16:00:00,436.936793145,72.2706896941,0.0,0.0,220.879908,137.835547516,1034.70480434,985.161101994,4.83426,44.7094423506
 03/08  17:00:00,431.681230646,72.0735446335,0.0,0.0,220.879908,133.019064,904.828081818,864.499539689,4.83426,35.4942821291
 03/08  18:00:00,351.884131251,72.0735446335,0.0,0.0,220.879908,53.238744,1033.73547879,993.408313597,4.83426,35.4929051884
 03/08  19:00:00,369.826788663,72.0735446335,0.0,0.0,220.879908,53.238744,1138.67449579,1098.21811219,4.83426,35.6221236014
 03/08  20:00:00,370.243106703,72.0735446335,0.0,0.0,220.879908,53.238744,1194.99762314,1181.47629942,4.83426,8.68706371711
 03/08  21:00:00,370.22899855,72.0735446335,0.0,0.0,220.879908,53.238744,1263.02324331,1249.51227933,4.83426,8.67670398118
 03/08  22:00:00,117.595997694,0.0,0.0,0.0,43.513341876,52.539744,13.5114750707,0.0,4.83426,8.6772150707
 03/08  23:00:00,117.40086409,0.0,0.0,0.0,43.513341876,52.539744,13.4764357166,0.0,4.83426,8.64217571656
 03/08  24:00:00,140.506471317,1.04196880909,20.5886898039,0.0,43.513341876,52.539744,13.7604643036,0.294334075882,4.83426,8.63187022768
 03/09  01:00:00,140.050100218,1.21563027727,20.955731639,0.0,43.513341876,52.539744,5.29155138608,0.43729138608,4.83426,0.02
 03/09  02:00:00,145.365048683,1.73661468181,25.6099921739,0.0,43.513341876,52.539744,5.53814670928,0.683886709285,4.83426,0.02
 03/09  03:00:00,200.714515966,4.50179880407,77.3229764965,0.0,43.513341876,52.539744,6.80626737243,1.95200737243,4.83426,0.02
 03/09  04:00:00,200.07583172,4.34096829506,76.9946553663,0.0,43.513341876,52.539744,15.8702464833,2.41900286143,4.83426,8.61698362187
 03/09  05:00:00,206.417729097,5.39324083366,81.8002064513,0.0,43.513341876,52.539744,11.7266382407,6.8723782407,4.83426,0.02
 03/09  06:00:00,200.249893633,8.83201072495,72.3768317072,0.0,43.513341876,52.539744,13.1384213082,8.2841613082,4.83426,0.02
 03/09  07:00:00,184.467235566,72.0735446335,0.0,0.0,43.513341876,53.238744,2317.70436993,2312.85010993,4.83426,0.02
 03/09  08:00:00,352.381414997,72.0735446335,0.0,0.0,220.879908,53.238744,1946.04790258,1914.89911496,4.83426,26.3145276204
 03/09  09:00:00,444.568611426,72.0735446335,0.0,0.0,220.879908,145.652643033,1569.93266897,1507.1789227,36.25695,26.4967962666
 03/09  10:00:00,444.58238153,72.0735446335,0.00130130834812,0.0,220.879908,145.652643033,1394.63773769,1313.76838536,36.25695,44.6124023356
 03/09  11:00:00,450.581530087,72.0735446335,0.000918792136405,0.0,220.879908,151.653867033,1263.39716472,1170.38695862,48.3426,44.6676061002
 03/09  12:00:00,451.628464806,72.0806794802,0.0,0.0,220.879908,151.653867033,1130.44665764,1037.2724261,48.3426,44.8316315399
 03/09  13:00:00,450.775444959,72.2326105901,0.0,0.0,220.879908,151.653867033,1044.4230799,951.116420015,48.3426,44.9640598819
 03/09  14:00:00,445.26978724,72.7126596489,0.0,0.0,220.879908,145.652643033,959.042423101,880.837386726,24.1713,54.0337363743
 03/09  15:00:00,445.249833722,73.07724306,0.0,0.0,220.879908,145.652643033,856.29956303,796.419308701,24.1713,35.7089543281
