Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  16:00:00,437.452593758,73.0786959679,0.0,0.0,220.879908,137.835547516,813.99428616,764.458952054,4.83426,44.7010741062
 03/09  17:00:00,431.359212715,72.1552576416,0.0,0.0,220.879908,133.019064,678.713533522,638.390631988,4.83426,35.4886415344
 03/09  18:00:00,351.840462313,72.0735446335,0.0,0.0,220.879908,53.238744,814.755018448,774.429221211,4.83426,35.4915372371
 03/09  19:00:00,369.85919979,72.0735446335,0.0,0.0,220.879908,53.238744,908.743721626,868.288674996,4.83426,35.6207866306
 03/09  20:00:00,370.243951005,72.0735446335,0.0,0.0,220.879908,53.238744,991.123886239,977.602525122,4.83426,8.6871011161
 03/09  21:00:00,370.216035893,72.0735446335,0.0,0.0,220.879908,53.238744,1069.18319573,1055.67218821,4.83426,8.6767475207
 03/09  22:00:00,117.629235917,0.0,0.0,0.0,43.513341876,52.539744,13.5114347049,0.0,4.83426,8.6771747049
 03/09  23:00:00,117.424312324,0.0,0.0,0.0,43.513341876,52.539744,13.4765158586,0.0,4.83426,8.64225585857
 03/09  24:00:00,118.53880881,0.0,0.0,0.0,43.513341876,52.539744,13.4662171216,0.0,4.83426,8.6319571216
 03/10  01:00:00,117.496947983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,125.231354342,0.347322936363,7.25445026151,0.0,43.513341876,52.539744,4.96609750817,0.111837508168,4.83426,0.02
 03/10  03:00:00,147.706214969,1.56295321363,28.138841872,0.0,43.513341876,52.539744,5.18219753722,0.327937537215,4.83426,0.02
 03/10  04:00:00,160.568794916,2.40156764752,39.9135710886,0.0,43.513341876,52.539744,14.1334893996,0.680780025867,4.83426,8.6184493737
 03/10  05:00:00,207.762509269,4.55537073198,82.2077053914,0.0,43.513341876,52.539744,6.28833059012,1.43407059012,4.83426,0.02
 03/10  06:00:00,206.628585917,4.43033132509,81.6229015236,0.0,43.513341876,52.539744,7.13196673775,2.27770673775,4.83426,0.02
 03/10  07:00:00,184.917318772,72.0735446335,0.0,0.0,43.513341876,53.238744,2132.54255518,2127.68829518,4.83426,0.02
 03/10  08:00:00,352.30294128,72.0735446335,0.0,0.0,220.879908,53.238744,1785.46358844,1754.31557547,4.83426,26.3137529733
 03/10  09:00:00,444.565233553,72.0735446335,0.000836806964076,0.0,220.879908,145.652643033,1336.58916865,1273.83661775,36.25695,26.4956008989
 03/10  10:00:00,444.639214609,72.0735446335,0.00172670340537,0.0,220.879908,145.652643033,1090.34635746,1009.4801403,36.25695,44.6092671588
 03/10  11:00:00,450.160521024,72.0914626,0.00115579354489,0.0,220.879908,151.653867033,935.100247838,842.093560524,48.3426,44.6640873135
 03/10  12:00:00,451.014484223,72.3119890444,0.0,0.0,220.879908,151.653867033,833.810547472,740.640467896,48.3426,44.8274795764
 03/10  13:00:00,450.56031538,72.8274995243,0.0,0.0,220.879908,151.653867033,821.350479563,728.047651351,48.3426,44.9602282115
 03/10  14:00:00,444.768001837,73.2699705158,0.0,0.0,220.879908,145.652643033,736.070216077,657.871178762,24.1713,54.0277373145
 03/10  15:00:00,444.820811836,73.5731381368,0.0,0.0,220.879908,145.652643033,606.079648901,546.203413178,24.1713,35.7049357231
 03/10  16:00:00,437.087896287,73.7779700759,0.0,0.0,220.879908,137.835547516,488.825373195,439.291634687,4.83426,44.6994785082
 03/10  17:00:00,430.617104974,72.4034933455,0.0,0.0,220.879908,133.019064,361.33872632,321.01614016,4.83426,35.4883261607
 03/10  18:00:00,350.542627023,72.0949294966,0.0,0.0,220.879908,53.238744,487.468468212,447.14681552,4.83426,35.4873926922
 03/10  19:00:00,368.556758951,72.0735446335,0.0,0.0,220.879908,53.238744,580.362195098,539.912172204,4.83426,35.6157628936
 03/10  20:00:00,369.187366292,72.0735446335,0.0,0.0,220.879908,53.238744,786.302544621,772.781888294,4.83426,8.68639632772
 03/10  21:00:00,369.889663723,72.0735446335,0.0,0.0,220.879908,53.238744,857.803598344,844.293290138,4.83426,8.67604820656
 03/10  22:00:00,117.412769805,0.0,0.0,0.0,43.513341876,52.539744,13.5110085297,0.0,4.83426,8.67674852974
 03/10  23:00:00,117.500722737,0.0,0.0,0.0,43.513341876,52.539744,13.4765585173,0.0,4.83426,8.64229851727
 03/10  24:00:00,118.583092515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  01:00:00,117.543729494,0.0,0.0,0.0,43.513341876,52.539744,13.4457616906,0.0,4.83426,8.61150169057
 03/11  02:00:00,117.527342408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.518476358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.510598546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.931178268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  06:00:00,147.387852088,1.38929174545,27.6442697466,0.0,43.513341876,52.539744,13.737582912,0.291710397142,4.83426,8.6116125149
 03/11  07:00:00,178.246593511,3.5469449338,67.5985810804,0.0,43.513341876,52.539744,5.50782608821,0.653566088213,4.83426,0.02
 03/11  08:00:00,166.365836155,2.99523401903,62.5056696526,0.0,43.513341876,52.539744,5.32613189894,0.471871898943,4.83426,0.02
 03/11  09:00:00,99.9666080627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.096281469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  11:00:00,100.141209481,0.0,0.0,0.0,43.513341876,52.539744,22.247439859,0.0,4.83426,17.413179859
 03/11  12:00:00,100.99582948,0.0,0.0,0.0,43.513341876,52.539744,13.4869027604,0.0,4.83426,8.65264276044
 03/11  13:00:00,100.126501734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  14:00:00,100.218934369,0.0,0.0,0.0,43.513341876,52.539744,13.4801083441,0.0,4.83426,8.64584834408
 03/11  15:00:00,100.255170277,0.0,0.0,0.0,43.513341876,52.539744,13.4800600071,0.0,4.83426,8.64580000707
 03/11  16:00:00,100.245378882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  17:00:00,100.040447479,0.0,0.0,0.0,43.513341876,52.539744,13.4458090282,0.0,4.83426,8.61154902816
 03/11  18:00:00,99.9980514597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,117.852462259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.235649656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.186064219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,117.960341913,0.0,0.0,0.0,43.513341876,52.539744,31.225037032,0.0,4.83426,26.390777032
 03/11  23:00:00,117.612005932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.524904024,0.0,0.0,0.0,43.513341876,52.539744,13.4459003629,0.0,4.83426,8.61164036291
 03/12  01:00:00,117.551820448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.530406883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  03:00:00,117.513399948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  04:00:00,117.939309771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,135.107023042,0.760124231328,16.1950074178,0.0,43.513341876,52.539744,4.95900152393,0.104741523931,4.83426,0.02
 03/12  06:00:00,205.563711256,3.81998389052,82.5961949903,0.0,43.513341876,52.539744,14.1929834859,0.747122725775,4.83426,8.61160076013
 03/12  07:00:00,173.598284505,2.99523401903,63.8260477853,0.0,43.513341876,52.539744,5.40165946987,0.547399469869,4.83426,0.02
 03/12  08:00:00,153.948330196,2.43350864574,50.8784184771,0.0,43.513341876,52.539744,5.28924064824,0.434980648236,4.83426,0.02
 03/12  09:00:00,123.363627454,1.04196880909,22.0085883435,0.0,43.513341876,52.539744,5.0439724692,0.189712469198,4.83426,0.02
 03/12  10:00:00,100.074553572,0.0,0.0,0.0,43.513341876,52.539744,22.2477379871,0.0,4.83426,17.4134779871
 03/12  11:00:00,101.01518541,0.0,0.0,0.0,43.513341876,52.539744,13.4862925777,0.0,4.83426,8.65203257771
 03/12  12:00:00,100.199529052,0.0,0.0,0.0,43.513341876,52.539744,13.4863549117,0.0,4.83426,8.65209491169
 03/12  13:00:00,100.324999402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,100.39950137,0.0,0.0,0.0,43.513341876,52.539744,13.4802130451,0.0,4.83426,8.64595304508
 03/12  15:00:00,100.412199164,0.0,0.0,0.0,43.513341876,52.539744,13.4801519119,0.0,4.83426,8.64589191191
 03/12  16:00:00,100.209997328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,100.191388989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,100.140614898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,118.394649761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.27423471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,118.066202138,0.0,0.0,0.0,43.513341876,52.539744,31.2265532936,0.0,4.83426,26.3922932936
 03/12  22:00:00,117.704347387,0.0,0.0,0.0,43.513341876,52.539744,13.4457785988,0.0,4.83426,8.61151859878
 03/12  23:00:00,118.572878267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,117.679030968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.681437602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.686440357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  03:00:00,117.677276075,0.0,0.0,0.0,43.513341876,52.539744,13.4525735746,0.0,4.83426,8.6183135746
 03/13  04:00:00,118.090807143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,118.055793182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  06:00:00,191.224487709,72.0735446335,0.0,0.0,43.513341876,53.238744,871.345855687,857.893305968,4.83426,8.61828971838
 03/13  07:00:00,356.756227878,72.0735446335,0.0,0.0,220.879908,53.238744,776.166827516,753.785612213,4.83426,17.5469553035
 03/13  08:00:00,443.13225096,72.0735446335,0.00241643546675,0.0,220.879908,145.652643033,535.000410425,472.253676794,36.25695,26.4897836305
 03/13  09:00:00,505.486972978,72.0735446335,60.8773597092,0.0,220.879908,145.652643033,358.261972895,277.403971413,36.25695,44.6010514823
 03/13  10:00:00,531.435075702,72.077815492,79.103359195,0.0,220.879908,151.653867033,216.314901897,123.317911463,48.3426,44.6543904342
 03/13  11:00:00,599.617662118,72.2986142155,145.737142537,0.0,220.879908,151.653867033,100.523727366,7.36459108474,48.3426,44.8165362814
 03/13  12:00:00,668.978329696,72.7735932137,215.321482975,0.0,220.879908,151.653867033,93.2937128006,0.0,48.3426,44.9511128006
 03/13  13:00:00,742.671991302,73.2818833805,293.749281901,0.0,220.879908,145.652643033,69.1901540612,0.00532233445711,24.1713,45.0135317267
 03/13  14:00:00,846.22024164,74.4538956412,395.564052275,0.0,220.879908,145.652643033,68.7883768621,0.0,24.1713,44.6170768621
 03/13  15:00:00,994.660158325,75.9220396011,550.067634565,0.0,220.879908,137.835547516,49.52431099,0.0,4.83426,44.69005099
 03/13  16:00:00,1012.26092704,74.1643670937,574.83941533,0.0,220.879908,133.019064,40.3250945482,0.0109175849874,4.83426,35.4799169633
 03/13  17:00:00,832.057195189,72.8657339595,475.942614957,0.0,220.879908,53.238744,31.4473649625,0.0,4.83426,26.6131049625
 03/13  18:00:00,737.177607335,72.5194071916,381.786996393,0.0,220.879908,53.238744,49.3416151934,0.0,4.83426,44.5073551934
 03/13  19:00:00,650.070284847,72.2869652859,276.89739854,0.0,220.879908,53.238744,13.5202292757,0.0,4.83426,8.68596927572
 03/13  20:00:00,584.81171717,72.1859112069,211.992835593,0.0,220.879908,53.238744,13.5097262539,0.0,4.83426,8.67546625391
 03/13  21:00:00,118.323168716,0.0,0.0,0.0,43.513341876,52.539744,13.5103222973,0.0,4.83426,8.67606229731
 03/13  22:00:00,117.994138806,0.0,0.0,0.0,43.513341876,52.539744,13.4762250561,0.0,4.83426,8.64196505606
 03/13  23:00:00,118.888083606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  24:00:00,117.993704189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.994240637,0.0,0.0,0.0,43.513341876,52.539744,13.4526256031,0.0,4.83426,8.61836560311
 03/14  02:00:00,117.980133512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  03:00:00,117.968835998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,120.25782182,0.0,0.0,0.0,43.513341876,52.539744,13.4525878777,0.0,4.83426,8.61832787773
 03/14  05:00:00,119.887907068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,291.555509682,72.0735446335,97.4076113761,0.0,43.513341876,53.238744,275.274206437,270.419946437,4.83426,0.02
 03/14  07:00:00,432.378033674,72.0735446335,73.3719699956,0.0,220.879908,53.238744,279.317957362,248.173834408,4.83426,26.3098629545
 03/14  08:00:00,510.141220484,72.2093973667,64.1448719046,0.0,220.879908,145.652643033,209.922169247,147.175161106,36.25695,26.4900581406
 03/14  09:00:00,575.211453066,72.8490874573,127.201151457,0.0,220.879908,145.652643033,132.950844407,60.676501218,36.25695,36.0173931894
 03/14  10:00:00,780.766978122,74.1279705347,324.21478143,0.0,220.879908,151.653867033,92.6616929994,0.0,48.3426,44.3190929994
 03/14  11:00:00,949.989232098,75.788253113,490.423665386,0.0,220.879908,151.653867033,93.1592941221,0.0,48.3426,44.8166941221
 03/14  12:00:00,1025.510412,77.7006651381,564.720455509,0.0,220.879908,151.653867033,93.6599389821,0.0,48.3426,45.3173389821
 03/14  13:00:00,1044.72295644,80.6246445111,586.686041611,0.0,220.879908,145.652643033,77.820933372,0.00919724431694,24.1713,53.6404361277
 03/14  14:00:00,1056.26621524,82.9868674179,595.869428062,0.0,220.879908,145.652643033,68.7791604912,0.0,24.1713,44.6078604912
 03/14  15:00:00,1058.59361307,85.2786971879,603.666404596,0.0,220.879908,137.835547516,40.5891944793,0.0,4.83426,35.7549344793
 03/14  16:00:00,1079.35534558,79.3017599415,635.692191107,0.0,220.879908,133.019064,40.3267851859,0.0105714608153,4.83426,35.4819537251
 03/14  17:00:00,984.912395151,75.6587828365,624.859402258,0.0,220.879908,53.238744,40.3121601704,0.0,4.83426,35.4779001704
 03/14  18:00:00,978.681498916,74.6405473299,619.788892969,0.0,220.879908,53.238744,40.4384134489,0.0,4.83426,35.6041534489
 03/14  19:00:00,935.58842278,73.816334239,559.778236689,0.0,220.879908,53.238744,13.5206282391,0.0,4.83426,8.68636823911
 03/14  20:00:00,825.309132936,73.318263123,450.391614178,0.0,220.879908,53.238744,22.1661476356,0.0,4.83426,17.3318876356
 03/14  21:00:00,118.089144675,0.0,0.0,0.0,43.513341876,52.539744,13.510450933,0.0,4.83426,8.67619093305
 03/14  22:00:00,118.119798888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  23:00:00,118.996373662,0.0,0.0,0.0,43.513341876,52.539744,13.4661281894,0.0,4.83426,8.6318681894
 03/14  24:00:00,118.090018295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  01:00:00,118.093048652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,118.092069046,0.0,0.0,0.0,43.513341876,52.539744,13.4525107536,0.0,4.83426,8.61825075355
 03/15  03:00:00,118.088666275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  04:00:00,118.578498761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.544798898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,535.338364138,72.083007891,339.410984114,0.0,43.513341876,53.238744,72.1073775018,58.6549149046,4.83426,8.61820259718
 03/15  07:00:00,687.216390378,72.0735446335,325.753877027,0.0,220.879908,53.238744,76.4559337799,54.0751468583,4.83426,17.5465269215
 03/15  08:00:00,859.059315307,73.6694775709,408.922332469,0.0,220.879908,145.652643033,62.74447434,0.0,36.25695,26.48752434
 03/15  09:00:00,969.465214354,75.0731334254,517.261556313,0.0,220.879908,145.652643033,80.852762164,0.0,36.25695,44.595812164
 03/15  10:00:00,1016.99371806,76.6928297074,556.660127672,0.0,220.879908,151.653867033,92.9876715636,0.0,48.3426,44.6450715636
 03/15  11:00:00,1058.73965972,79.0464165909,594.833381865,0.0,220.879908,151.653867033,93.1510186474,0.0,48.3426,44.8084186474
 03/15  12:00:00,1085.29649949,82.4931618667,618.743351385,0.0,220.879908,151.653867033,93.284433806,0.0,48.3426,44.941833806
 03/15  13:00:00,1092.84697243,85.5086094378,629.104766673,0.0,220.879908,145.652643033,69.1853786726,0.00940890487694,24.1713,45.0046697678
 03/15  14:00:00,1108.23150195,88.1155996701,641.881932586,0.0,220.879908,145.652643033,68.7835913761,0.0,24.1713,44.6122913761
 03/15  15:00:00,1112.96128804,90.7647209972,651.423464716,0.0,220.879908,137.835547516,49.5156692611,0.0,4.83426,44.6814092611
 03/15  16:00:00,1145.46966389,83.4822316379,696.658521096,0.0,220.879908,133.019064,40.3167717731,0.00992058307009,4.83426,35.47259119
 03/15  17:00:00,1055.48329252,78.2199569707,692.696460609,0.0,220.879908,53.238744,31.4459305166,0.0,4.83426,26.6116705166
 03/15  18:00:00,1030.29879068,76.5612176914,669.666924819,0.0,220.879908,53.238744,49.3317529328,0.0,4.83426,44.4974929328
 03/15  19:00:00,944.820051843,75.1869044801,570.585098058,0.0,220.879908,53.238744,13.520401474,0.0,4.83426,8.68614147405
 03/15  20:00:00,804.997481303,74.3078332559,429.032012996,0.0,220.879908,53.238744,13.5097539025,0.0,4.83426,8.67549390253
 03/15  21:00:00,118.452624348,0.0,0.0,0.0,43.513341876,52.539744,13.5103327025,0.0,4.83426,8.67607270249
 03/15  22:00:00,118.131561363,0.0,0.0,0.0,43.513341876,52.539744,13.475788106,0.0,4.83426,8.64152810597
 03/15  23:00:00,119.038263478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,118.140171071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,118.107837578,0.0,0.0,0.0,43.513341876,52.539744,13.4524889212,0.0,4.83426,8.6182289212
 03/16  02:00:00,118.066494331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,118.025383243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.447122548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.366432733,0.0,0.0,0.0,43.513341876,52.539744,13.4524271378,0.0,4.83426,8.61816713779
 03/16  06:00:00,190.966616555,72.0831337191,0.00429473420328,0.0,43.513341876,53.238744,407.127626715,402.273366715,4.83426,0.02
 03/16  07:00:00,356.686458138,72.0735446335,0.0,0.0,220.879908,53.238744,470.811656131,441.235536692,4.83426,24.7418594392
 03/16  08:00:00,507.204669711,73.2800201642,61.4967878545,0.0,220.879908,145.652643033,310.276244622,245.960833414,36.25695,28.058461208
 03/16  09:00:00,591.622491688,75.0598018089,142.051121658,0.0,220.879908,145.652643033,114.073385565,42.1396899637,36.25695,35.6767456009
 03/16  10:00:00,805.511326797,77.2064277499,346.711712916,0.0,220.879908,151.653867033,92.9848266292,0.0,48.3426,44.6422266292
 03/16  11:00:00,1017.92381429,80.3291278431,553.450422903,0.0,220.879908,151.653867033,93.149866761,0.0,48.3426,44.807266761
 03/16  12:00:00,1078.0647917,83.6792904383,610.138549147,0.0,220.879908,151.653867033,93.2746994358,0.0,48.3426,44.9320994358
 03/16  13:00:00,1077.22856919,86.7284663173,611.847390263,0.0,220.879908,145.652643033,78.1817435266,0.00954906634558,24.1713,54.0008944603
 03/16  14:00:00,1094.87812455,89.2516822749,627.801941561,0.0,220.879908,145.652643033,59.8623249217,0.0,24.1713,35.6910249217
 03/16  15:00:00,1089.97441046,91.381562767,628.449477899,0.0,220.879908,137.835547516,49.5110049599,0.0,4.83426,44.6767449599
 03/16  16:00:00,1124.96267857,86.0048311709,674.947541337,0.0,220.879908,133.019064,40.3157681608,0.00984440964954,4.83426,35.4716637511
 03/16  17:00:00,1021.38007549,79.7739730685,658.546454725,0.0,220.879908,53.238744,40.3068893991,0.0,4.83426,35.4726293991
 03/16  18:00:00,998.341587301,77.4337786737,638.15540058,0.0,220.879908,53.238744,40.4375225413,0.0,4.83426,35.6032625413
 03/16  19:00:00,883.806239047,75.5151522843,510.529516626,0.0,220.879908,53.238744,13.52061326,0.0,4.83426,8.68635326001
 03/16  20:00:00,680.91969562,74.2887376409,306.49926214,0.0,220.879908,53.238744,13.5176856046,0.00750242336291,4.83426,8.67592318127
 03/16  21:00:00,118.293487761,0.0,0.0,0.0,43.513341876,52.539744,13.5101198812,0.0,4.83426,8.67585988118
 03/16  22:00:00,117.980656164,0.0,0.0,0.0,43.513341876,52.539744,13.4760621639,0.0,4.83426,8.6418021639
 03/16  23:00:00,118.921040966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.993730327,0.0,0.0,0.0,43.513341876,52.539744,13.4523411448,0.0,4.83426,8.6180811448
 03/17  01:00:00,117.983763049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.96558124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.930749982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,120.097912403,0.0,0.0,0.0,43.513341876,52.539744,13.451157199,0.0,4.83426,8.61689719902
 03/17  05:00:00,119.741389654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,191.641604118,72.0735446335,0.00372116869813,0.0,43.513341876,53.238744,431.69989246,426.84563246,4.83426,0.02
 03/17  07:00:00,356.661646667,72.0735446335,0.0,0.0,220.879908,53.238744,411.251636671,380.109341706,4.83426,26.3080349647
 03/17  08:00:00,495.198195749,72.9985557291,50.1413571726,0.0,220.879908,145.652643033,311.408131245,248.667436937,36.25695,26.4837443076
 03/17  09:00:00,539.833516216,74.2206909557,91.1043033821,0.0,220.879908,145.652643033,201.736108916,122.089763035,36.25695,43.3893958808
 03/17  10:00:00,640.337592867,75.8905418324,183.050065436,0.0,220.879908,151.653867033,94.7750144659,9.52789671139,48.3426,36.9045177545
 03/17  11:00:00,820.497906953,78.602664904,358.601028342,0.0,220.879908,151.653867033,93.1606949697,0.0103998606453,48.3426,44.8076951091
 03/17  12:00:00,980.02161459,81.715607791,515.158291664,0.0,220.879908,151.653867033,93.2641128187,0.0,48.3426,44.9215128187
 03/17  13:00:00,1028.8407023,84.2253853184,567.132071277,0.0,220.879908,145.652643033,78.1856541396,0.0114496586327,24.1713,54.0029044809
 03/17  14:00:00,1042.69753847,86.8939378119,577.73040325,0.0,220.879908,145.652643033,59.8559442183,0.0,24.1713,35.6846442183
 03/17  15:00:00,1042.20231257,88.6460290635,582.950252503,0.0,220.879908,137.835547516,49.5091045951,0.0,4.83426,44.6748445951
 03/17  16:00:00,1066.53493531,82.3380641553,618.412931849,0.0,220.879908,133.019064,40.3148119187,0.00880288564022,4.83426,35.4717490331
 03/17  17:00:00,1008.10825046,77.7763950466,643.828368214,0.0,220.879908,53.238744,40.3006461307,0.0,4.83426,35.4663861307
 03/17  18:00:00,920.22639896,76.1421832155,558.486212107,0.0,220.879908,53.238744,40.4499881295,0.0159736483187,4.83426,35.5997544811
 03/17  19:00:00,709.376451819,74.607747553,335.266730916,0.0,220.879908,53.238744,13.5199537196,0.0,4.83426,8.68569371956
 03/17  20:00:00,590.439648942,73.7356298352,215.166521228,0.0,220.879908,53.238744,16.2739458343,2.76428646255,4.83426,8.67539937175
 03/17  21:00:00,117.9293886,0.0,0.0,0.0,43.513341876,52.539744,13.51026207,0.0,4.83426,8.67600206998
 03/17  22:00:00,117.995331758,0.0,0.0,0.0,43.513341876,52.539744,13.4761925293,0.0,4.83426,8.64193252926
 03/17  23:00:00,118.940634129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,118.021880008,0.0,0.0,0.0,43.513341876,52.539744,13.4522728872,0.0,4.83426,8.61801288716
 03/18  01:00:00,117.976417454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.926382198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,117.885087237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.296286158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.249932525,0.0,0.0,0.0,43.513341876,52.539744,13.4456774651,0.0,4.83426,8.61141746511
 03/18  06:00:00,118.262042667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,103.2035233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  08:00:00,100.218237166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,100.231872841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.196811004,0.0,0.0,0.0,43.513341876,52.539744,22.2450033159,0.0,4.83426,17.4107433159
 03/18  11:00:00,101.024157007,0.0,0.0,0.0,43.513341876,52.539744,13.4856642024,0.0,4.83426,8.65140420244
 03/18  12:00:00,100.100342182,0.0,0.0,0.0,43.513341876,52.539744,13.4856413974,0.0,4.83426,8.6513813974
 03/18  13:00:00,100.144067594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,100.147603471,0.0,0.0,0.0,43.513341876,52.539744,13.4795796539,0.0,4.83426,8.64531965394
 03/18  15:00:00,100.10059886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  16:00:00,99.8782705668,0.0,0.0,0.0,43.513341876,52.539744,13.4457595318,0.0,4.83426,8.61149953181
 03/18  17:00:00,99.8666805494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.8647959395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,115.221186161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.179628722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,117.976468228,0.0,0.0,0.0,43.513341876,52.539744,31.2149443198,0.0,4.83426,26.3806843198
 03/18  22:00:00,117.644174299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.576643079,0.0,0.0,0.0,43.513341876,52.539744,13.4456589216,0.0,4.83426,8.6113989216
 03/18  24:00:00,117.631382719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,117.604211024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,117.597193429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,117.597710527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,118.021301841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,117.989030381,0.0,0.0,0.0,43.513341876,52.539744,13.4457383192,0.0,4.83426,8.61147831924
 03/19  06:00:00,118.005949514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,102.939006182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,99.9883435976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  09:00:00,100.053889289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  10:00:00,100.074875925,0.0,0.0,0.0,43.513341876,52.539744,22.2436031127,0.0,4.83426,17.4093431127
 03/19  11:00:00,100.945842327,0.0,0.0,0.0,43.513341876,52.539744,13.4860423535,0.0,4.83426,8.65178235353
 03/19  12:00:00,100.03812425,0.0,0.0,0.0,43.513341876,52.539744,13.4860047391,0.0,4.83426,8.65174473907
 03/19  13:00:00,100.111444119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  14:00:00,100.126060046,0.0,0.0,0.0,43.513341876,52.539744,13.4790979487,0.0,4.83426,8.64483794867
 03/19  15:00:00,100.089371903,0.0,0.0,0.0,43.513341876,52.539744,13.4789380904,0.0,4.83426,8.64467809043
 03/19  16:00:00,99.8808619907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,99.871167272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,99.8487404406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,115.193979657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.137905494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.919838909,0.0,0.0,0.0,43.513341876,52.539744,31.2165747065,0.0,4.83426,26.3823147065
 03/19  22:00:00,117.568946057,0.0,0.0,0.0,43.513341876,52.539744,13.4456557419,0.0,4.83426,8.61139574187
 03/19  23:00:00,118.510111858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.555466911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,117.53965023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  02:00:00,117.511840102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  03:00:00,145.544281144,1.84606399148,25.6277550809,0.0,43.513341876,52.539744,15.5922746884,2.1398987656,4.83426,8.61811592282
 03/20  04:00:00,165.574036841,2.49715239479,44.4164356074,0.0,43.513341876,52.539744,8.39966252018,3.54540252018,4.83426,0.02
 03/20  05:00:00,187.205015959,3.25544201656,65.1220380832,0.0,43.513341876,52.539744,10.020919978,5.16665997798,4.83426,0.02
 03/20  06:00:00,193.129667602,72.0735446335,0.0,0.0,43.513341876,53.238744,2060.48181165,2055.62755165,4.83426,0.02
 03/20  07:00:00,355.269690704,72.0735446335,0.0,0.0,220.879908,53.238744,1599.13500955,1567.99899401,4.83426,26.3017555453
 03/20  08:00:00,444.572373806,72.0735446335,0.00121397671777,0.0,220.879908,145.652643033,1291.94229731,1229.20671845,36.25695,26.4786288537
 03/20  09:00:00,444.647944207,72.0735446335,0.00184786656664,0.0,220.879908,145.652643033,1117.02883499,1036.19846557,36.25695,44.5734194235
 03/20  10:00:00,449.859440594,72.0735446335,0.00117340294938,0.0,220.879908,151.653867033,898.903580461,814.855639383,48.3426,35.7053410776
 03/20  11:00:00,450.468613223,72.0735446335,0.0,0.0,220.879908,151.653867033,789.354294653,696.225016337,48.3426,44.7866783158
 03/20  12:00:00,449.401040284,72.0735446335,0.0,0.0,220.879908,151.653867033,753.048225396,655.346468177,48.3426,49.3591572189
 03/20  13:00:00,443.313713077,72.0735446335,0.0,0.0,220.879908,145.652643033,690.094957779,616.39585957,24.1713,49.5277982091
 03/20  14:00:00,443.216330567,72.0779393035,0.0,0.0,220.879908,145.652643033,592.556862838,532.709515312,24.1713,35.6760475254
 03/20  15:00:00,435.401227902,72.1719606309,0.0,0.0,220.879908,137.835547516,465.330895838,415.834253305,4.83426,44.6623825334
 03/20  16:00:00,430.210964153,72.0735446335,0.0,0.0,220.879908,133.019064,289.243351558,248.947335858,4.83426,35.4617557003
 03/20  17:00:00,350.439101183,72.0735446335,0.0,0.0,220.879908,53.238744,398.681358212,358.384762575,4.83426,35.4623356372
 03/20  18:00:00,350.487029525,72.0735446335,0.0,0.0,220.879908,53.238744,471.254774385,430.832923952,4.83426,35.5875904331
 03/20  19:00:00,365.903081133,72.0735446335,0.0,0.0,220.879908,53.238744,534.051018938,520.532312461,4.83426,8.68444647663
 03/20  20:00:00,369.114161511,72.0735446335,0.0,0.0,220.879908,53.238744,694.746572051,681.236903308,4.83426,8.67540874311
 03/20  21:00:00,117.759266978,0.0,0.0,0.0,43.513341876,52.539744,13.5095984366,0.0,4.83426,8.6753384366
 03/20  22:00:00,117.539079083,0.0,0.0,0.0,43.513341876,52.539744,13.4757813276,0.0,4.83426,8.6415213276
 03/20  23:00:00,118.602592135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.603646516,0.0,0.0,0.0,43.513341876,52.539744,13.4522092038,0.0,4.83426,8.61794920378
 03/21  01:00:00,117.595161137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.579863601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.566832773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,119.671311231,0.0,0.0,0.0,43.513341876,52.539744,13.4523808966,0.0,4.83426,8.61812089659
 03/21  05:00:00,119.314251965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,193.487321576,72.0735446335,0.0,0.0,43.513341876,53.238744,1746.22541367,1741.37115367,4.83426,0.02
 03/21  07:00:00,355.203224963,72.0735446335,0.0,0.0,220.879908,53.238744,1437.96552726,1406.82900063,4.83426,26.3022666326
 03/21  08:00:00,444.334804475,72.0735446335,0.00140292063884,0.0,220.879908,145.652643033,1037.52024651,974.78443621,36.25695,26.4788603041
 03/21  09:00:00,443.428478511,72.0735446335,0.00209443275693,0.0,220.879908,145.652643033,751.268983669,679.353549319,36.25695,35.65848435
 03/21  10:00:00,449.185837728,72.0735446335,0.00133856853819,0.0,220.879908,151.653867033,598.14147538,505.173357577,48.3426,44.6255178037
 03/21  11:00:00,450.164513357,72.1616472165,0.0,0.0,220.879908,151.653867033,480.69166703,387.565747808,48.3426,44.7833192221
 03/21  12:00:00,449.672939403,72.6231990587,0.0,0.0,220.879908,151.653867033,364.579911109,271.329339433,48.3426,44.9079716759
 03/21  13:00:00,526.001275323,73.354189662,79.6282299735,0.0,220.879908,145.652643033,274.825494962,196.685126612,24.1713,53.96906835
 03/21  14:00:00,511.730809979,73.9544957597,64.4251765862,0.0,220.879908,145.652643033,174.628790173,114.783807657,24.1713,35.6736825153
 03/21  15:00:00,547.555262113,74.7389679183,107.057078513,0.0,220.879908,137.835547516,94.5381750599,45.040825625,4.83426,44.6630894349
 03/21  16:00:00,546.532662107,73.2722226624,112.57408654,0.0,220.879908,133.019064,60.6116606734,20.3199015017,4.83426,35.4574991717
 03/21  17:00:00,447.17372323,72.3600619622,93.9877946805,0.0,220.879908,53.238744,71.6150269204,40.1812554588,4.83426,26.5995114616
 03/21  18:00:00,427.188505886,72.2105749621,74.3410601832,0.0,220.879908,53.238744,110.706768818,61.3956762551,4.83426,44.4768325631
 03/21  19:00:00,402.385098352,72.1492143169,35.3074012544,0.0,220.879908,53.238744,111.07430007,97.5556904047,4.83426,8.68434966556
 03/21  20:00:00,368.369110186,72.1063622565,0.0,0.0,220.879908,53.238744,215.443343356,201.934085732,4.83426,8.67499762461
 03/21  21:00:00,117.569121107,0.0,0.0,0.0,43.513341876,52.539744,13.5085096242,0.0,4.83426,8.67424962423
 03/21  22:00:00,117.621462637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  23:00:00,118.651208035,0.0,0.0,0.0,43.513341876,52.539744,13.4656424614,0.0,4.83426,8.63138246137
 03/21  24:00:00,117.660273177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  01:00:00,117.662080015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.657089269,0.0,0.0,0.0,43.513341876,52.539744,13.4521758477,0.0,4.83426,8.61791584775
 03/22  03:00:00,117.650318738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,118.050439367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,117.993668651,0.0,0.0,0.0,43.513341876,52.539744,13.4523429589,0.0,4.83426,8.61808295887
 03/22  06:00:00,192.594943349,72.0735446335,0.00155955385145,0.0,43.513341876,53.238744,1522.01622764,1517.16196764,4.83426,0.02
 03/22  07:00:00,355.187302751,72.0735446335,0.0,0.0,220.879908,53.238744,1221.96537373,1199.59111042,4.83426,17.5400033045
 03/22  08:00:00,443.487643661,72.0735446335,0.00169787521729,0.0,220.879908,145.652643033,775.479666606,703.928910338,36.25695,35.2938062679
 03/22  09:00:00,443.154680505,72.0813782654,0.00248987465426,0.0,220.879908,145.652643033,493.800195494,421.889348546,36.25695,35.6538969482
 03/22  10:00:00,462.218155132,72.3221064924,11.888216582,0.0,220.879908,151.653867033,338.157010918,245.199784372,48.3426,44.6146265462
 03/22  11:00:00,494.010152731,72.9786447587,40.8908978778,0.0,220.879908,151.653867033,214.472015469,127.594405747,48.3426,38.5350097214
 03/22  12:00:00,531.168027778,73.9279906999,77.7689385878,0.0,220.879908,151.653867033,181.501971299,81.9938227507,48.3426,51.1655485485
 03/22  13:00:00,555.412356159,75.3256140447,106.484943623,0.0,220.879908,145.652643033,141.477775942,72.3237173221,24.1713,44.9827586196
 03/22  14:00:00,595.408147725,77.1850970413,144.460613074,0.0,220.879908,145.652643033,100.31556501,31.5639409315,24.1713,44.5803240788
 03/22  15:00:00,646.416848376,78.3688377572,201.954526532,0.0,220.879908,137.835547516,50.1225205418,9.5604115164,4.83426,35.7278490254
 03/22  16:00:00,651.171040036,75.2010722814,214.887569798,0.0,220.879908,133.019064,45.9383922771,5.64506894373,4.83426,35.4590633334
 03/22  17:00:00,542.502143447,73.3500320248,187.922931859,0.0,220.879908,53.238744,46.8693863684,6.57798352694,4.83426,35.4571428415
 03/22  18:00:00,496.137508239,72.8228149137,142.266531421,0.0,220.879908,53.238744,62.4800003972,22.0654884264,4.83426,35.5802519708
 03/22  19:00:00,437.895292201,72.4843399935,69.7781242276,0.0,220.879908,53.238744,89.6547176721,76.1354766371,4.83426,8.68498103498
 03/22  20:00:00,368.960386892,72.2337103202,0.0,0.0,220.879908,53.238744,219.005572994,205.49665339,4.83426,8.67465960395
 03/22  21:00:00,117.951570846,0.0,0.0,0.0,43.513341876,52.539744,13.5094435174,0.0,4.83426,8.67518351743
 03/22  22:00:00,117.719910972,0.0,0.0,0.0,43.513341876,52.539744,13.4756798904,0.0,4.83426,8.64141989038
 03/22  23:00:00,118.711343256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.751901151,0.0,0.0,0.0,43.513341876,52.539744,13.4522614704,0.0,4.83426,8.61800147036
 03/23  01:00:00,117.75265993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.733865744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.715000658,0.0,0.0,0.0,43.513341876,52.539744,13.4520970126,0.0,4.83426,8.61783701255
 03/23  04:00:00,118.12436221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,118.078021214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,191.728541639,72.0735446335,0.00188366763961,0.0,43.513341876,53.238744,1149.11607398,1144.26181398,4.83426,0.02
 03/23  07:00:00,354.270317434,72.0735446335,0.0,0.0,220.879908,53.238744,1000.05557164,968.924209442,4.83426,26.2971021929
 03/23  08:00:00,443.294913844,72.0735446335,0.00186296403039,0.0,220.879908,145.652643033,683.358368376,620.629822013,36.25695,26.4715963638
 03/23  09:00:00,457.743583512,72.2356728516,13.7816449303,0.0,220.879908,145.652643033,384.73647902,312.831308494,36.25695,35.6482205253
 03/23  10:00:00,524.371951782,72.8326091781,71.9979420003,0.0,220.879908,151.653867033,181.359457639,88.4004366873,48.3426,44.6164209517
 03/23  11:00:00,621.060587238,73.8796361917,166.199639625,0.0,220.879908,151.653867033,94.7734311625,1.65404042281,48.3426,44.7767907397
 03/23  12:00:00,713.209532873,75.0059661021,257.758200157,0.0,220.879908,151.653867033,93.2403240817,0.0,48.3426,44.8977240817
 03/23  13:00:00,900.245921522,77.3811773372,447.841370592,0.0,220.879908,145.652643033,78.1450592687,0.00843547148606,24.1713,53.9653237972
 03/23  14:00:00,1056.60486147,79.9712007791,601.323072478,0.0,220.879908,145.652643033,59.8365389256,0.0,24.1713,35.6652389256
 03/23  15:00:00,1056.77338254,82.0761466927,607.209807012,0.0,220.879908,137.835547516,49.4820029206,0.0,4.83426,44.6477429206
 03/23  16:00:00,1072.72220227,77.5392840017,632.870840791,0.0,220.879908,133.019064,31.438046589,0.01047981917,4.83426,26.5933067698
 03/23  17:00:00,880.334776613,74.5001858144,523.468866877,0.0,220.879908,53.238744,40.2868946145,0.0,4.83426,35.4526346145
 03/23  18:00:00,790.188618692,73.8234485981,434.132162718,0.0,220.879908,53.238744,40.4114711195,0.0,4.83426,35.5772111195
 03/23  19:00:00,703.878685492,73.167731565,333.359195132,0.0,220.879908,53.238744,22.183215621,0.0,4.83426,17.348955621
 03/23  20:00:00,595.436819166,72.7042982449,222.842890129,0.0,220.879908,53.238744,14.2091225152,0.702321777119,4.83426,8.67254073809
 03/23  21:00:00,118.248254282,0.0,0.0,0.0,43.513341876,52.539744,13.5084810501,0.0,4.83426,8.67422105007
 03/23  22:00:00,117.938533906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.872000895,0.0,0.0,0.0,43.513341876,52.539744,13.4656055457,0.0,4.83426,8.63134554572
 03/23  24:00:00,117.957874706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.978259756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.980835741,0.0,0.0,0.0,43.513341876,52.539744,13.452039498,0.0,4.83426,8.61777949803
 03/24  03:00:00,117.963762574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,120.267952489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.930593781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,311.828977929,72.0735446335,116.660519836,0.0,43.513341876,53.238744,285.827986481,272.375809287,4.83426,8.61791719389
 03/24  07:00:00,429.871419065,72.0735446335,73.1482656967,0.0,220.879908,53.238744,235.029182533,212.65849246,4.83426,17.5364300729
 03/24  08:00:00,538.247323562,72.5798827077,91.4946288819,0.0,220.879908,145.652643033,145.274012672,82.5451001674,36.25695,26.4719625043
 03/24  09:00:00,571.819254368,73.3503045071,124.116369902,0.0,220.879908,145.652643033,131.953520232,51.1403808115,36.25695,44.5561894201
 03/24  10:00:00,622.514032997,73.9067423732,167.413991393,0.0,220.879908,151.653867033,102.630665358,18.5977831898,48.3426,35.6902821678
 03/24  11:00:00,696.872769393,74.42762061,239.747510706,0.0,220.879908,151.653867033,93.4430658662,0.330111713889,48.3426,44.7703541523
 03/24  12:00:00,760.915216601,74.9761661804,303.786567285,0.0,220.879908,151.653867033,93.2330397297,0.0,48.3426,44.8904397297
 03/24  13:00:00,815.163931552,75.5975019833,363.136365375,0.0,220.879908,145.652643033,78.1393277607,0.00631809763016,24.1713,53.9617096631
 03/24  14:00:00,929.23172609,76.1830151971,476.11925002,0.0,220.879908,145.652643033,59.8314048203,0.0,24.1713,35.6601048203
 03/24  15:00:00,988.274492756,76.684577731,542.024430747,0.0,220.879908,137.835547516,49.4807959793,0.0,4.83426,44.6465359793
 03/24  16:00:00,1015.27382877,73.9721464841,576.708324471,0.0,220.879908,133.019064,40.2950603202,0.00849097954893,4.83426,35.4523093407
 03/24  17:00:00,894.965944624,72.5742846942,537.824345052,0.0,220.879908,53.238744,31.4256985611,0.0,4.83426,26.5914385611
 03/24  18:00:00,838.235005825,72.4424691243,481.455816577,0.0,220.879908,53.238744,49.2975867451,0.0,4.83426,44.4633267451
 03/24  19:00:00,817.247904821,72.3457991853,445.833327665,0.0,220.879908,53.238744,13.5186511192,0.0,4.83426,8.68439111915
 03/24  20:00:00,798.74289492,72.29193432,424.475863136,0.0,220.879908,53.238744,13.5080861596,0.0,4.83426,8.67382615962
 03/24  21:00:00,117.97121498,0.0,0.0,0.0,43.513341876,52.539744,13.5085151959,0.0,4.83426,8.67425519591
 03/24  22:00:00,117.934239905,0.0,0.0,0.0,43.513341876,52.539744,13.4752178758,0.0,4.83426,8.6409578758
 03/24  23:00:00,118.847011492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,117.94670345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.931752326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.9091654,0.0,0.0,0.0,43.513341876,52.539744,13.4455936968,0.0,4.83426,8.61133369678
 03/25  03:00:00,117.885908003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.239966018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.143701871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.127953313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,100.053232226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.062261707,0.0,0.0,0.0,43.513341876,52.539744,13.4455962304,0.0,4.83426,8.61133623043
 03/25  09:00:00,100.127236148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.147465511,0.0,0.0,0.0,43.513341876,52.539744,20.5367279277,0.0,4.83426,15.7024679277
 03/25  11:00:00,101.044447882,0.0,0.0,0.0,43.513341876,52.539744,6.54399422847,0.0,4.83426,1.70973422847
 03/25  12:00:00,100.136545941,0.0,0.0,0.0,43.513341876,52.539744,13.4854598428,0.0,4.83426,8.65119984284
 03/25  13:00:00,100.227409395,0.0,0.0,0.0,43.513341876,52.539744,13.4782230639,0.0,4.83426,8.64396306395
 03/25  14:00:00,100.278699611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  15:00:00,100.247912192,0.0,0.0,0.0,43.513341876,52.539744,13.4787058245,0.0,4.83426,8.64444582447
 03/25  16:00:00,100.048158503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,100.040201785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,100.007224372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,115.350264559,0.0,0.0,0.0,43.513341876,52.539744,13.4456090972,0.0,4.83426,8.61134909725
 03/25  20:00:00,118.285052787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.057824029,0.0,0.0,0.0,43.513341876,52.539744,31.2012578034,0.0,4.83426,26.3669978034
 03/25  22:00:00,117.714089341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.618490696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.684632879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.659641401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.628668192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,117.611716823,0.0,0.0,0.0,43.513341876,52.539744,13.4454521799,0.0,4.83426,8.61119217994
 03/26  04:00:00,118.020677627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,117.970698655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,117.981693364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,99.9235845213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,99.9433754288,0.0,0.0,0.0,43.513341876,52.539744,13.4521998182,0.0,4.83426,8.61793981819
 03/26  09:00:00,100.004454557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.024924738,0.0,0.0,0.0,43.513341876,52.539744,13.5466923622,0.0,4.83426,8.71243236216
 03/26  11:00:00,100.932420325,0.0,0.0,0.0,43.513341876,52.539744,13.4848049555,0.0,4.83426,8.6505449555
 03/26  12:00:00,99.9970767779,0.0,0.0,0.0,43.513341876,52.539744,13.4846492956,0.0,4.83426,8.65038929556
 03/26  13:00:00,100.081452631,0.0,0.0,0.0,43.513341876,52.539744,13.4853405422,0.0,4.83426,8.65108054222
 03/26  14:00:00,100.119119919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  15:00:00,100.110470198,0.0,0.0,0.0,43.513341876,52.539744,13.4785193222,0.0,4.83426,8.64425932215
 03/26  16:00:00,99.913832797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,99.9026903691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.8868855279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,115.231532888,0.0,0.0,0.0,43.513341876,52.539744,13.4454981855,0.0,4.83426,8.61123818551
 03/26  20:00:00,118.169647581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,117.95067706,0.0,0.0,0.0,43.513341876,52.539744,31.1992218766,0.0,4.83426,26.3649618766
 03/26  22:00:00,117.608006677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.536514945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.586485775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.576814333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.567961528,0.0,0.0,0.0,43.513341876,52.539744,13.4521682023,0.0,4.83426,8.61790820226
 03/27  03:00:00,117.557523966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,117.984163056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,117.957923141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,192.821206386,72.0735446335,0.0,0.0,43.513341876,53.238744,1540.85622696,1527.40427375,4.83426,8.61769320269
 03/27  07:00:00,352.249348574,72.0735446335,0.0,0.0,220.879908,53.238744,1271.58267907,1249.21286058,4.83426,17.5355584883
 03/27  08:00:00,444.595611142,72.0735446335,0.00132491328625,0.0,220.879908,145.652643033,1071.47765395,1008.75537303,36.25695,26.4653309231
