Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  09:00:00,444.351961171,72.0735446335,0.00175724891383,0.0,220.879908,145.652643033,1002.28594962,921.488394911,36.25695,44.5406047126
 03/27  10:00:00,449.872377085,72.0735446335,0.00130292302863,0.0,220.879908,151.653867033,910.889918849,826.862893809,48.3426,35.6844250402
 03/27  11:00:00,450.476881643,72.0735446335,0.0,0.0,220.879908,151.653867033,780.86885776,687.770841731,48.3426,44.7554160285
 03/27  12:00:00,449.280920109,72.0735446335,0.0,0.0,220.879908,151.653867033,657.920715142,564.703010674,48.3426,44.8751044684
 03/27  13:00:00,443.200007874,72.0856797025,0.0,0.0,220.879908,145.652643033,519.374819716,441.271241769,24.1713,53.9322779477
 03/27  14:00:00,443.234871803,72.1535816053,0.0,0.0,220.879908,145.652643033,405.743576284,345.920080736,24.1713,35.652195548
 03/27  15:00:00,435.413518962,72.1928509418,0.0,0.0,220.879908,137.835547516,284.963159489,235.499324203,4.83426,44.6295752859
 03/27  16:00:00,493.995651386,72.0735446335,62.2678718137,0.0,220.879908,133.019064,103.305371495,71.8841308154,4.83426,26.5869806791
 03/27  17:00:00,381.174437252,72.0735446335,28.9359939459,0.0,220.879908,53.238744,164.501611272,124.225036763,4.83426,35.4423145093
 03/27  18:00:00,361.870766998,72.0735446335,10.2468382022,0.0,220.879908,53.238744,182.011945466,141.612920369,4.83426,35.5647650966
 03/27  19:00:00,365.866330948,72.0735446335,0.0,0.0,220.879908,53.238744,193.488518442,179.970423539,4.83426,8.68383490281
 03/27  20:00:00,368.792864096,72.0735446335,0.0,0.0,220.879908,53.238744,241.515055165,228.006980686,4.83426,8.67381447884
 03/27  21:00:00,117.955221995,0.0,0.0,0.0,43.513341876,52.539744,22.1618912005,0.0,4.83426,17.3276312005
 03/27  22:00:00,117.715292505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  23:00:00,118.701056675,0.0,0.0,0.0,43.513341876,52.539744,13.4649342092,0.0,4.83426,8.63067420921
 03/27  24:00:00,117.779868454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.785767974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.781423047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.768473744,0.0,0.0,0.0,43.513341876,52.539744,13.4519176411,0.0,4.83426,8.61765764109
 03/28  04:00:00,119.879790833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.540123934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,191.745813038,72.0735446335,0.0,0.0,43.513341876,53.238744,799.703201053,794.848941053,4.83426,0.02
 03/28  07:00:00,350.802125525,72.0735446335,0.0,0.0,220.879908,53.238744,809.848588638,778.722234531,4.83426,26.2920941074
 03/28  08:00:00,443.300395088,72.0735446335,0.00200376371992,0.0,220.879908,145.652643033,760.468327929,697.75067563,36.25695,26.4607022992
 03/28  09:00:00,443.348416141,72.0735446335,0.00259981658651,0.0,220.879908,145.652643033,733.584094902,661.695497235,36.25695,35.6316476663
 03/28  10:00:00,449.37411739,72.0735446335,0.00182945913221,0.0,220.879908,151.653867033,746.344443511,653.406898326,48.3426,44.5949451852
 03/28  11:00:00,450.267322368,72.0735446335,0.0,0.0,220.879908,151.653867033,662.693904604,569.604496115,48.3426,44.746808489
 03/28  12:00:00,449.298151528,72.0735446335,0.0,0.0,220.879908,151.653867033,623.62869523,530.414135955,48.3426,44.8719592749
 03/28  13:00:00,443.316076133,72.0787490211,0.0,0.0,220.879908,145.652643033,603.041140777,533.925997611,24.1713,44.9438431653
 03/28  14:00:00,443.33846041,72.1362196213,0.0,0.0,220.879908,145.652643033,552.756955029,484.032365898,24.1713,44.5532891311
 03/28  15:00:00,435.596978711,72.2876041178,0.0,0.0,220.879908,137.835547516,409.286489466,368.749115106,4.83426,35.70311436
 03/28  16:00:00,430.307909727,72.0735446335,0.0,0.0,220.879908,133.019064,224.837122553,184.562792172,4.83426,35.4400703814
 03/28  17:00:00,350.51343648,72.0735446335,0.0,0.0,220.879908,53.238744,267.905745429,227.634934135,4.83426,35.4365512945
 03/28  18:00:00,350.520683938,72.0735446335,0.0,0.0,220.879908,53.238744,281.696001836,241.300046513,4.83426,35.5616953227
 03/28  19:00:00,362.454948956,72.0735446335,0.0,0.0,220.879908,53.238744,314.049212334,300.530900177,4.83426,8.68405215685
 03/28  20:00:00,368.43679948,72.0735446335,0.0,0.0,220.879908,53.238744,354.761243218,341.253305698,4.83426,8.67367751955
 03/28  21:00:00,117.646881327,0.0,0.0,0.0,43.513341876,52.539744,13.5083062393,0.0,4.83426,8.67404623934
 03/28  22:00:00,117.715361273,0.0,0.0,0.0,43.513341876,52.539744,13.47513137,0.0,4.83426,8.64087137
 03/28  23:00:00,118.692656028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,117.769240243,0.0,0.0,0.0,43.513341876,52.539744,5.90522220355,0.0,4.83426,1.07096220355
 03/29  01:00:00,117.766554191,0.0,0.0,0.0,43.513341876,52.539744,12.400344493,0.0,4.83426,7.56608449301
 03/29  02:00:00,117.753693398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.743070399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.166811891,0.0,0.0,0.0,43.513341876,52.539744,13.4518582747,0.0,4.83426,8.61759827467
 03/29  05:00:00,118.134733487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,191.07854282,72.0735446335,0.0,0.0,43.513341876,53.238744,829.18959975,824.33533975,4.83426,0.02
 03/29  07:00:00,350.757336269,72.0735446335,0.0,0.0,220.879908,53.238744,740.430045584,709.307030577,4.83426,26.2887550066
 03/29  08:00:00,443.180633059,72.0735446335,0.00220930175806,0.0,220.879908,145.652643033,605.601713763,542.884474532,36.25695,26.4602892308
 03/29  09:00:00,443.214460643,72.0735446335,0.00285527857892,0.0,220.879908,145.652643033,549.320841285,477.430354889,36.25695,35.6335363965
 03/29  10:00:00,449.220054336,72.0735446335,0.00201218420039,0.0,220.879908,151.653867033,538.403312381,445.475637445,48.3426,44.5850749367
 03/29  11:00:00,450.150870701,72.0994029203,0.0,0.0,220.879908,151.653867033,455.945573022,371.804659623,48.3426,35.798313399
 03/29  12:00:00,449.412257561,72.2778730999,0.0,0.0,220.879908,151.653867033,424.921132748,322.741997611,48.3426,53.8365351366
 03/29  13:00:00,443.790728674,72.6231111923,0.0,0.0,220.879908,145.652643033,353.946295331,284.830332238,24.1713,44.9446630938
 03/29  14:00:00,444.165789174,73.00421668,0.0,0.0,220.879908,145.652643033,305.647986559,245.833708461,24.1713,35.6429780972
 03/29  15:00:00,436.575847921,73.2748245274,0.0,0.0,220.879908,137.835547516,240.449471288,190.99438132,4.83426,44.620829968
 03/29  16:00:00,430.381247746,72.1408068169,0.0,0.0,220.879908,133.019064,117.942835157,77.6735841162,4.83426,35.4349910406
 03/29  17:00:00,350.519284293,72.0735446335,0.0,0.0,220.879908,53.238744,176.060093269,144.644681289,4.83426,26.5811519801
 03/29  18:00:00,350.523155382,72.0735446335,0.0,0.0,220.879908,53.238744,211.536654854,171.144156299,4.83426,35.5582385546
 03/29  19:00:00,362.890712581,72.0735446335,0.0,0.0,220.879908,53.238744,239.621994401,217.441118285,4.83426,17.3466161159
 03/29  20:00:00,368.835582714,72.0735446335,0.0,0.0,220.879908,53.238744,259.648865571,246.140777928,4.83426,8.67382764276
 03/29  21:00:00,117.999408352,0.0,0.0,0.0,43.513341876,52.539744,13.5072166219,0.0,4.83426,8.67295662194
 03/29  22:00:00,117.75309277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.712559587,0.0,0.0,0.0,43.513341876,52.539744,13.4648828641,0.0,4.83426,8.63062286407
 03/29  24:00:00,117.784871655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.769847402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.752216132,0.0,0.0,0.0,43.513341876,52.539744,13.4520295123,0.0,4.83426,8.6177695123
 03/30  03:00:00,117.734143351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.159254295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.124582206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,191.113603444,72.0735446335,0.00171700767127,0.0,43.513341876,53.238744,915.217965887,901.766196367,4.83426,8.61750951991
 03/30  07:00:00,350.757697319,72.0735446335,0.0,0.0,220.879908,53.238744,743.832303075,721.46644579,4.83426,17.5315972855
 03/30  08:00:00,443.193962676,72.0735446335,0.00209980755379,0.0,220.879908,145.652643033,633.752868178,571.037492657,36.25695,26.4584255206
 03/30  09:00:00,443.2666115,72.0735446335,0.0,0.0,220.879908,145.652643033,664.690072237,583.904849689,36.25695,44.528272548
 03/30  10:00:00,449.284609132,72.0745883335,0.00196498084567,0.0,220.879908,151.653867033,644.837870675,560.826645082,48.3426,35.668625593
 03/30  11:00:00,450.240692939,72.1298105421,0.0,0.0,220.879908,151.653867033,563.071528701,469.989661217,48.3426,44.7392674843
 03/30  12:00:00,449.302286627,72.141360368,0.0,0.0,220.879908,151.653867033,463.452358438,370.246875241,48.3426,44.8628831977
 03/30  13:00:00,456.999396687,72.3050477578,11.9192655468,0.0,220.879908,145.652643033,308.365704325,239.26111175,24.1713,44.9332925756
 03/30  14:00:00,509.114407106,72.7630696051,62.0045822745,0.0,220.879908,145.652643033,194.888951113,126.1735071,24.1713,44.5441440123
 03/30  15:00:00,598.575168646,73.2444790322,157.774432394,0.0,220.879908,137.835547516,79.2661493297,38.7347189426,4.83426,35.6971703871
 03/30  16:00:00,668.760335589,72.1416375028,233.672674848,0.0,220.879908,133.019064,47.8754552137,7.60833429694,4.83426,35.4328609168
 03/30  17:00:00,614.066429408,72.0735446335,258.892727808,0.0,220.879908,53.238744,55.4642827956,15.1955020291,4.83426,35.4345207665
 03/30  18:00:00,604.291311449,72.0735446335,249.271313399,0.0,220.879908,53.238744,66.3697917691,25.9787150367,4.83426,35.5568167324
 03/30  19:00:00,608.939739418,72.0735446335,241.609341179,0.0,220.879908,53.238744,47.3684024316,33.851240091,4.83426,8.68290234053
 03/30  20:00:00,587.006741578,72.0735446335,213.979825983,0.0,220.879908,53.238744,73.5094864754,60.0026695607,4.83426,8.6725569147
 03/30  21:00:00,118.236685441,0.0,0.0,0.0,43.513341876,52.539744,13.5071336027,0.0,4.83426,8.67287360273
 03/30  22:00:00,117.934997703,0.0,0.0,0.0,43.513341876,52.539744,13.4747776038,0.0,4.83426,8.64051760375
 03/30  23:00:00,118.836597285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.939762468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.940961735,0.0,0.0,0.0,43.513341876,52.539744,13.451761243,0.0,4.83426,8.61750124296
 03/31  02:00:00,117.916591594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.886373758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.066361991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.670979357,0.0,0.0,0.0,43.513341876,52.539744,13.4517862345,0.0,4.83426,8.61752623449
 03/31  06:00:00,191.654469932,72.0735446335,0.00191541905614,0.0,43.513341876,53.238744,548.800587852,543.946327852,4.83426,0.02
 03/31  07:00:00,350.66371346,72.0735446335,0.0,0.0,220.879908,53.238744,520.716722473,498.352623883,4.83426,17.52983859
 03/31  08:00:00,443.124699447,72.0735446335,0.00200259808931,0.0,220.879908,145.652643033,478.482357901,406.958950046,36.25695,35.2664578542
 03/31  09:00:00,443.211039986,72.1093503437,0.00262392399276,0.0,220.879908,145.652643033,422.382497512,350.499661076,36.25695,35.6258864361
 03/31  10:00:00,449.456645672,72.3354496392,0.00188997955202,0.0,220.879908,151.653867033,366.754627941,282.745724473,48.3426,35.6663034682
 03/31  11:00:00,512.938617598,72.6624173457,59.4226637206,0.0,220.879908,151.653867033,300.387188048,207.310570084,48.3426,44.7340179636
 03/31  12:00:00,475.556708871,73.052265731,21.8872156826,0.0,220.879908,151.653867033,281.186876722,187.988500261,48.3426,44.8557764608
 03/31  13:00:00,466.708496802,73.3891507756,18.6126688704,0.0,220.879908,145.652643033,290.837974193,212.76091233,24.1713,53.905761863
 03/31  14:00:00,481.102558639,73.6988468088,32.5789271266,0.0,220.879908,145.652643033,232.567286864,172.759399468,24.1713,35.6365873962
 03/31  15:00:00,483.637078735,73.9122210734,42.8234653371,0.0,220.879908,137.835547516,190.583758387,141.705475993,4.83426,44.0440223945
 03/31  16:00:00,461.812520121,72.2216229513,27.5813361262,0.0,220.879908,133.019064,73.3083535514,41.3353130109,4.83426,27.1387805405
 03/31  17:00:00,391.235292217,72.0849033381,37.1534350484,0.0,220.879908,53.238744,118.301789908,78.0384964357,4.83426,35.4290334726
 03/31  18:00:00,386.739193604,72.0745909636,33.7464539404,0.0,220.879908,53.238744,129.344234916,88.9604293279,4.83426,35.5495455883
 03/31  19:00:00,371.236772271,72.0735446335,8.04153193507,0.0,220.879908,53.238744,165.167646327,151.650630512,4.83426,8.68275581562
 03/31  20:00:00,368.40504033,72.0735446335,0.0,0.0,220.879908,53.238744,264.284297924,250.777451891,4.83426,8.67258603259
 03/31  21:00:00,117.660407972,0.0,0.0,0.0,43.513341876,52.539744,13.507151921,0.0,4.83426,8.67289192096
 03/31  22:00:00,117.729446854,0.0,0.0,0.0,43.513341876,52.539744,13.4747273329,0.0,4.83426,8.6404673329
 03/31  23:00:00,118.703460631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.768407301,0.0,0.0,0.0,43.513341876,52.539744,13.4519163969,0.0,4.83426,8.61765639692
 04/01  01:00:00,117.760392091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.745417176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.730367632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.143978233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.101076215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.115410237,0.0,0.0,0.0,43.513341876,52.539744,13.44530338,0.0,4.83426,8.61104338
 04/01  07:00:00,100.077524257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.141731126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.277191713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.378960209,0.0,0.0,0.0,43.513341876,52.539744,22.2358451307,0.0,4.83426,17.4015851307
 04/01  11:00:00,101.266356025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  12:00:00,100.443912758,0.0,0.0,0.0,43.513341876,52.539744,13.4844518799,0.0,4.83426,8.65019187988
 04/01  13:00:00,100.565331973,0.0,0.0,0.0,43.513341876,52.539744,13.4774326426,0.0,4.83426,8.64317264261
 04/01  14:00:00,100.616393851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  15:00:00,100.61217693,0.0,0.0,0.0,43.513341876,52.539744,13.4777779294,0.0,4.83426,8.64351792942
 04/01  16:00:00,116.36502485,0.56701217792,14.7235563581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,167.06439824,1.30217680662,63.9417151384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,212.572145343,1.69451459799,108.656242656,0.0,43.513341876,52.539744,13.4454264702,0.0,4.83426,8.61116647019
 04/01  19:00:00,112.798646829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.658876112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.375592164,0.0,0.0,0.0,43.513341876,52.539744,31.1919677456,0.0,4.83426,26.3577077456
 04/01  22:00:00,118.002340197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.800376691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.953937997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.995847856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.989313338,0.0,0.0,0.0,43.513341876,52.539744,13.4452490894,0.0,4.83426,8.61098908936
 04/02  03:00:00,117.974409599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.43314994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.360513162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,115.375374066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.319172534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.355445991,0.0,0.0,0.0,43.513341876,52.539744,13.4516426628,0.0,4.83426,8.61738266275
 04/02  09:00:00,100.437648936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.496036984,0.0,0.0,0.0,43.513341876,52.539744,13.5449663928,0.0,4.83426,8.71070639277
 04/02  11:00:00,101.355882886,0.0,0.0,0.0,43.513341876,52.539744,13.4842182904,0.0,4.83426,8.64995829036
 04/02  12:00:00,100.554896486,0.0,0.0,0.0,43.513341876,52.539744,13.4839341532,0.0,4.83426,8.64967415317
 04/02  13:00:00,100.661704272,0.0,0.0,0.0,43.513341876,52.539744,13.4831686969,0.0,4.83426,8.64890869687
 04/02  14:00:00,203.863417953,1.60621438334,100.24613965,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,247.400154304,1.95326520994,143.13771202,0.0,43.513341876,52.539744,13.4768356376,0.0,4.83426,8.64257563756
 04/02  16:00:00,365.135208561,3.2922568854,258.597855404,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,313.213932057,2.60436935805,207.921977611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,238.851330585,1.77859082338,135.095014604,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,112.934101983,0.0,0.0,0.0,43.513341876,52.539744,13.445390095,0.0,4.83426,8.61113009501
 04/02  20:00:00,118.836580642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.55076358,0.0,0.0,0.0,43.513341876,52.539744,22.4090868215,0.0,4.83426,17.5748268215
 04/02  22:00:00,118.079456369,0.0,0.0,0.0,43.513341876,52.539744,13.4453258289,0.0,4.83426,8.61106582887
 04/02  23:00:00,118.844837713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.955509107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.923948048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.908907468,0.0,0.0,0.0,43.513341876,52.539744,13.4516784589,0.0,4.83426,8.61741845889
 04/03  03:00:00,117.888313154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.272824095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  05:00:00,118.19556917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,187.962336254,72.0735446335,0.00275925854671,0.0,43.513341876,53.238744,677.106323926,663.654670139,4.83426,8.61739378735
 04/03  07:00:00,350.669581443,72.0735446335,0.0,0.0,220.879908,53.238744,634.707822901,612.346890795,4.83426,17.526672106
 04/03  08:00:00,443.402858615,72.2927794493,0.00158494528017,0.0,220.879908,145.652643033,623.728839418,561.021982358,36.25695,26.4499070597
 04/03  09:00:00,443.949405672,72.7350912896,0.0,0.0,220.879908,145.652643033,663.474454161,591.607712897,36.25695,35.6097912638
 04/03  10:00:00,450.436693529,73.1906794841,0.00141652355687,0.0,220.879908,151.653867033,672.101111696,579.194750201,48.3426,44.5637614948
 04/03  11:00:00,451.896218573,73.7491137736,0.0,0.0,220.879908,151.653867033,574.848631624,481.789807816,48.3426,44.7162238077
 04/03  12:00:00,451.963626322,74.807388733,0.0,0.0,220.879908,151.653867033,477.349909305,384.167734612,48.3426,44.8395746928
 04/03  13:00:00,446.573611495,75.4188458307,0.0,0.0,220.879908,145.652643033,401.455939689,332.370514095,24.1713,44.9141255941
 04/03  14:00:00,446.26580093,75.139030287,0.0,0.0,220.879908,145.652643033,365.067878053,305.271288357,24.1713,35.6252896961
 04/03  15:00:00,438.335431035,75.0912737209,0.0,0.0,220.879908,137.835547516,261.718806681,212.288714131,4.83426,44.5958325497
 04/03  16:00:00,430.86133841,72.6791819426,0.0,0.0,220.879908,133.019064,105.756007875,74.352589549,4.83426,26.5691583264
 04/03  17:00:00,350.500677958,72.1230013349,0.0,0.0,220.879908,53.238744,184.659516502,144.407520556,4.83426,35.4177359462
 04/03  18:00:00,350.464881955,72.0892620456,0.0,0.0,220.879908,53.238744,228.706507679,188.337280108,4.83426,35.534967571
 04/03  19:00:00,362.828992754,72.0736054654,0.0,0.0,220.879908,53.238744,333.528696772,320.012351237,4.83426,8.68208553428
 04/03  20:00:00,368.854180051,72.0735446335,0.0,0.0,220.879908,53.238744,469.149115488,455.642722181,4.83426,8.67213330649
 04/03  21:00:00,117.886671069,0.0,0.0,0.0,43.513341876,52.539744,13.5071258574,0.0,4.83426,8.67286585745
 04/03  22:00:00,117.673020983,0.0,0.0,0.0,43.513341876,52.539744,13.4743115546,0.0,4.83426,8.64005155462
 04/03  23:00:00,118.683176329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,117.71018479,0.0,0.0,0.0,43.513341876,52.539744,13.45178282,0.0,4.83426,8.61752282
 04/04  01:00:00,117.711980385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.707053037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.700421255,0.0,0.0,0.0,43.513341876,52.539744,13.4517308826,0.0,4.83426,8.61747088263
 04/04  04:00:00,119.814837548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.482435887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,189.102107619,72.0735446335,0.00168643476481,0.0,43.513341876,53.238744,1124.57859176,1119.72433176,4.83426,0.02
 04/04  07:00:00,351.060287075,72.0735446335,0.0,0.0,220.879908,53.238744,990.063609674,958.952826246,4.83426,26.2765234279
 04/04  08:00:00,443.503158237,72.0735446335,0.00161699594262,0.0,220.879908,145.652643033,848.604376827,785.897437905,36.25695,26.4499889227
 04/04  09:00:00,443.376809708,72.0945655486,0.00229291709208,0.0,220.879908,145.652643033,704.720941213,632.85556193,36.25695,35.6084292829
 04/04  10:00:00,449.511729868,72.3431249824,0.00149966066561,0.0,220.879908,151.653867033,596.147000093,503.251368029,48.3426,44.5530320647
 04/04  11:00:00,450.889817033,72.8311815278,0.0,0.0,220.879908,151.653867033,472.348553553,388.234577981,48.3426,35.7713755724
 04/04  12:00:00,450.683053231,73.5746102246,0.0,0.0,220.879908,151.653867033,400.448807467,307.275561394,48.3426,44.8306460729
 04/04  13:00:00,445.615384586,74.4801263323,0.0,0.0,220.879908,145.652643033,334.826420442,256.775351641,24.1713,53.8797688014
 04/04  14:00:00,446.501251843,75.3790968095,0.0,0.0,220.879908,145.652643033,281.577822494,221.785114209,24.1713,35.6214082852
 04/04  15:00:00,516.799217915,76.2881912695,75.5175614128,0.0,220.879908,137.835547516,180.902689591,140.387163054,4.83426,35.6812665367
 04/04  16:00:00,459.410803553,73.5779987249,26.2789543793,0.0,220.879908,133.019064,84.4127822752,44.1625584536,4.83426,35.4159638216
 04/04  17:00:00,350.81041553,72.4157284288,0.0,0.0,220.879908,53.238744,162.653703311,122.405445167,4.83426,35.4139981432
 04/04  18:00:00,350.669423156,72.2747424323,0.0,0.0,220.879908,53.238744,205.595925352,165.222416196,4.83426,35.5392491558
 04/04  19:00:00,362.51099806,72.1651437533,0.0,0.0,220.879908,53.238744,300.618730646,287.102673468,4.83426,8.68179717798
 04/04  20:00:00,368.496343254,72.1060951761,0.0,0.0,220.879908,53.238744,438.715765442,425.208806986,4.83426,8.67269845582
 04/04  21:00:00,117.58965052,0.0,0.0,0.0,43.513341876,52.539744,13.5059897935,0.0,4.83426,8.67172979348
 04/04  22:00:00,117.681488367,0.0,0.0,0.0,43.513341876,52.539744,13.4739876549,0.0,4.83426,8.63972765486
 04/04  23:00:00,118.695795676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.73762835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.725219638,0.0,0.0,0.0,43.513341876,52.539744,13.4500777412,0.0,4.83426,8.61581774119
 04/05  02:00:00,117.697368605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.694083579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.125746422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.066452275,0.0,0.0,0.0,43.513341876,52.539744,13.4517346947,0.0,4.83426,8.6174746947
 04/05  06:00:00,189.39420602,72.0735446335,0.00187216905405,0.0,43.513341876,53.238744,1347.36917517,1342.51491517,4.83426,0.02
 04/05  07:00:00,351.380895628,72.0735446335,0.0,0.0,220.879908,53.238744,980.389621967,958.029182249,4.83426,17.5261797178
 04/05  08:00:00,443.322578398,72.0735446335,0.00188548949034,0.0,220.879908,145.652643033,700.981504289,638.277092809,36.25695,26.4474614806
 04/05  09:00:00,443.299905074,72.1617987272,0.00250760457201,0.0,220.879908,145.652643033,545.056952721,464.300245853,36.25695,44.4997568684
 04/05  10:00:00,449.663081853,72.5615408284,0.00166969149089,0.0,220.879908,151.653867033,391.797558802,307.807647573,48.3426,35.6473112295
 04/05  11:00:00,451.263082863,73.2572567036,0.0,0.0,220.879908,151.653867033,303.736241349,210.686716186,48.3426,44.7069251635
 04/05  12:00:00,468.904781221,74.1761690005,15.9599758302,0.0,220.879908,151.653867033,262.485673857,169.317781787,48.3426,44.8252920695
 04/05  13:00:00,487.116660179,75.4500692267,38.3016471954,0.0,220.879908,145.652643033,206.387640376,137.3185865,24.1713,44.8977538762
 04/05  14:00:00,521.679690571,76.6359173394,71.5623016211,0.0,220.879908,145.652643033,168.496058388,108.709013038,24.1713,35.6157453496
 04/05  15:00:00,530.513956377,77.6642294137,87.1996580672,0.0,220.879908,137.835547516,130.138135879,80.7140533239,4.83426,44.5898225553
 04/05  16:00:00,513.213753978,74.4489744028,78.221218821,0.0,220.879908,133.019064,66.210688793,25.9658144853,4.83426,35.4106143076
 04/05  17:00:00,417.683758185,72.8428603831,64.1229997147,0.0,220.879908,53.238744,85.084060861,53.6874560779,4.83426,26.562344783
 04/05  18:00:00,401.411904047,72.5473082387,48.2722558242,0.0,220.879908,53.238744,113.905503064,73.5425314111,4.83426,35.5287116533
 04/05  19:00:00,368.713251001,72.3068933426,5.29302321875,0.0,220.879908,53.238744,153.180171385,139.664059223,4.83426,8.68185216195
 04/05  20:00:00,368.904247486,72.1896687242,0.0,0.0,220.879908,53.238744,220.835154609,207.328984886,4.83426,8.67190972351
 04/05  21:00:00,117.968187623,0.0,0.0,0.0,43.513341876,52.539744,13.505535836,0.0,4.83426,8.67127583603
 04/05  22:00:00,117.725721142,0.0,0.0,0.0,43.513341876,52.539744,13.4741936898,0.0,4.83426,8.63993368976
 04/05  23:00:00,118.710613657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.736386405,0.0,0.0,0.0,43.513341876,52.539744,13.4517558342,0.0,4.83426,8.61749583423
 04/06  01:00:00,117.7393789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.742785322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.723479158,0.0,0.0,0.0,43.513341876,52.539744,13.4516685092,0.0,4.83426,8.6174085092
 04/06  04:00:00,118.110530943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.057388785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,189.394896384,72.0735446335,0.00215748361327,0.0,43.513341876,53.238744,1303.45254395,1298.59828395,4.83426,0.02
 04/06  07:00:00,351.082349757,72.0735446335,0.0,0.0,220.879908,53.238744,866.503521301,835.396517711,4.83426,26.2727435906
 04/06  08:00:00,443.156329697,72.0811189351,0.00211990475743,0.0,220.879908,145.652643033,503.809401102,441.107229627,36.25695,26.4452214751
 04/06  09:00:00,452.492635574,72.3323892718,8.41231882076,0.0,220.879908,145.652643033,330.359127275,258.502911952,36.25695,35.5992653232
 04/06  10:00:00,507.709560641,72.9894703516,55.2332276184,0.0,220.879908,151.653867033,191.406370614,107.422579004,48.3426,35.64119161
 04/06  11:00:00,596.11005224,74.0500925028,141.200513735,0.0,220.879908,151.653867033,101.523089427,8.47555829763,48.3426,44.7049311292
 04/06  12:00:00,671.067186293,75.576467117,215.25870112,0.0,220.879908,151.653867033,93.163075256,0.0,48.3426,44.820475256
 04/06  13:00:00,751.640796359,77.3745979712,299.787052713,0.0,220.879908,145.652643033,69.687085827,0.00584185499028,24.1713,45.5099439721
 04/06  14:00:00,821.656080597,79.1543984648,367.929474533,0.0,220.879908,145.652643033,68.0689870201,0.0,24.1713,43.8976870201
 04/06  15:00:00,853.839877465,80.9023050231,406.193135557,0.0,220.879908,137.835547516,40.5079041001,0.00330140618856,4.83426,35.6703426939
 04/06  16:00:00,822.668696826,76.6499899939,384.400285,0.0,220.879908,133.019064,40.2543478192,0.0103863944303,4.83426,35.4097014247
 04/06  17:00:00,674.847584461,74.1183281986,318.94576168,0.0,220.879908,53.238744,38.0903791183,0.0,4.83426,33.2561191183
 04/06  18:00:00,598.724136656,73.5117147465,243.651572802,0.0,220.879908,53.238744,42.9463993821,0.430547885609,4.83426,37.6815914965
 04/06  19:00:00,517.359586622,72.8810392133,150.930767868,0.0,220.879908,53.238744,34.1748873805,20.6586746119,4.83426,8.68195276866
 04/06  20:00:00,454.331086694,72.4926763229,82.5387749027,0.0,220.879908,53.238744,87.9414131178,74.4357819451,4.83426,8.67137117271
 04/06  21:00:00,118.06867787,0.0,0.0,0.0,43.513341876,52.539744,13.5058254611,0.0,4.83426,8.67156546109
 04/06  22:00:00,117.827125388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  23:00:00,118.775695779,0.0,0.0,0.0,43.513341876,52.539744,13.4642850298,0.0,4.83426,8.63002502978
 04/06  24:00:00,117.854879012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  01:00:00,117.872940912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.878110811,0.0,0.0,0.0,43.513341876,52.539744,13.4515749818,0.0,4.83426,8.6173149818
 04/07  03:00:00,117.887600316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,120.096144543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.716839428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,188.628840377,72.0735446335,0.00268229050765,0.0,43.513341876,53.238744,513.089642335,499.638161468,4.83426,8.61722086762
 04/07  07:00:00,350.660260978,72.0735446335,0.0,0.0,220.879908,53.238744,430.131824079,407.775507321,4.83426,17.5220567575
 04/07  08:00:00,487.810668996,72.3876096639,40.9994326604,0.0,220.879908,145.652643033,265.765987002,203.069244675,36.25695,26.4397923267
 04/07  09:00:00,542.535242982,73.23571037,93.272820932,0.0,220.879908,145.652643033,154.734236486,82.8829256364,36.25695,35.5943608494
 04/07  10:00:00,619.446129789,74.1329526364,163.343423186,0.0,220.879908,151.653867033,97.5761674907,4.69352841565,48.3426,44.5400390751
 04/07  11:00:00,752.23907115,75.7057646215,294.963833561,0.0,220.879908,151.653867033,84.1221671639,0.0111532854374,48.3426,35.7684138784
 04/07  12:00:00,959.584920153,77.9694142058,500.549044026,0.0,220.879908,151.653867033,93.1583808149,0.0,48.3426,44.8157808149
 04/07  13:00:00,1050.54841183,80.233296288,594.373957871,0.0,220.879908,145.652643033,78.0395044662,0.0094031026912,24.1713,53.8588013635
 04/07  14:00:00,1071.95471109,82.1673828343,610.663312383,0.0,220.879908,145.652643033,59.7806213829,0.0,24.1713,35.6093213829
 04/07  15:00:00,1084.73328197,84.5168159199,629.630391418,0.0,220.879908,137.835547516,40.5016165547,0.0,4.83426,35.6673565547
 04/07  16:00:00,1098.09817109,78.6129210912,654.694921858,0.0,220.879908,133.019064,40.2517589763,0.0106255078831,4.83426,35.4068734684
 04/07  17:00:00,972.000692719,75.2329874915,612.343036395,0.0,220.879908,53.238744,40.2362619216,0.0,4.83426,35.4020019216
 04/07  18:00:00,926.602483228,74.3929887786,568.275119209,0.0,220.879908,53.238744,40.3572224594,0.0,4.83426,35.5229624594
 04/07  19:00:00,882.901981721,73.8761617697,513.586830153,0.0,220.879908,53.238744,13.5153997145,0.0,4.83426,8.68113971454
 04/07  20:00:00,838.857130551,73.5555620579,464.165921285,0.0,220.879908,53.238744,13.5061637545,0.0,4.83426,8.67190375453
 04/07  21:00:00,118.154130037,0.0,0.0,0.0,43.513341876,52.539744,13.5063340429,0.0,4.83426,8.67207404288
 04/07  22:00:00,118.212446321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,119.121372894,0.0,0.0,0.0,43.513341876,52.539744,13.4643839627,0.0,4.83426,8.63012396266
 04/07  24:00:00,118.235305884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,118.228318516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,118.167375044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,118.102984127,0.0,0.0,0.0,43.513341876,52.539744,13.4452381776,0.0,4.83426,8.61097817761
 04/08  04:00:00,118.55357724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.476538084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,115.486702023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.409349128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,100.423065214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.46026334,0.0,0.0,0.0,43.513341876,52.539744,13.4515087313,0.0,4.83426,8.61724873128
 04/08  10:00:00,100.446572765,0.0,0.0,0.0,43.513341876,52.539744,13.5432015449,0.0,4.83426,8.70894154491
 04/08  11:00:00,101.244460098,0.0,0.0,0.0,43.513341876,52.539744,13.4833617124,0.0,4.83426,8.64910171236
 04/08  12:00:00,100.383788591,0.0,0.0,0.0,43.513341876,52.539744,13.4829644704,0.0,4.83426,8.64870447038
 04/08  13:00:00,100.452000325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  14:00:00,100.473074689,0.0,0.0,0.0,43.513341876,52.539744,13.4769508275,0.0,4.83426,8.64269082746
 04/08  15:00:00,100.466531211,0.0,0.0,0.0,43.513341876,52.539744,9.60464496719,0.0,4.83426,4.77038496719
 04/08  16:00:00,100.279830796,0.0,0.0,0.0,43.513341876,52.539744,8.71010872346,0.0,4.83426,3.87584872346
 04/08  17:00:00,100.298106833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,100.290204662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,112.691901825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.563724622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.297769921,0.0,0.0,0.0,43.513341876,52.539744,31.1767257661,0.0,4.83426,26.3424657661
 04/08  22:00:00,117.916982621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.748160478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.86495176,0.0,0.0,0.0,43.513341876,52.539744,13.445205889,0.0,4.83426,8.61094588897
 04/09  01:00:00,117.843041978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.843607667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.852586942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.272729765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.270324801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,112.348487786,0.0,0.0,0.0,43.513341876,52.539744,13.4451611614,0.0,4.83426,8.61090116135
 04/09  07:00:00,100.28686599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.33468579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.393700057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.391554694,0.0,0.0,0.0,43.513341876,52.539744,22.2313460209,0.0,4.83426,17.3970860209
 04/09  11:00:00,101.213204488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  12:00:00,100.367022463,0.0,0.0,0.0,43.513341876,52.539744,13.4829048574,0.0,4.83426,8.64864485743
 04/09  13:00:00,100.461124012,0.0,0.0,0.0,43.513341876,52.539744,13.4833005325,0.0,4.83426,8.64904053252
 04/09  14:00:00,100.50034232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  15:00:00,100.477192847,0.0,0.0,0.0,43.513341876,52.539744,13.4766771299,0.0,4.83426,8.64241712994
 04/09  16:00:00,100.278767914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,100.27889231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,100.277654319,0.0,0.0,0.0,43.513341876,52.539744,13.4450951229,0.0,4.83426,8.61083512291
 04/09  19:00:00,112.678575477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.533434859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.247820266,0.0,0.0,0.0,43.513341876,52.539744,31.1750901809,0.0,4.83426,26.3408301809
 04/09  22:00:00,117.876687057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.722127461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.822551794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.790779034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.810643604,0.0,0.0,0.0,43.513341876,52.539744,13.4512877825,0.0,4.83426,8.61702778251
 04/10  03:00:00,117.815932607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.214784557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.16738955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,185.026706963,72.0735446335,0.00183245444955,0.0,43.513341876,53.238744,712.714370952,699.262938643,4.83426,8.61717230849
 04/10  07:00:00,350.700513335,72.0735446335,0.0,0.0,220.879908,53.238744,520.401186374,498.047672323,4.83426,17.5192540514
 04/10  08:00:00,537.507018087,72.0905293343,92.2928624248,0.0,220.879908,145.652643033,270.545303427,207.854834916,36.25695,26.4335185111
 04/10  09:00:00,545.952683126,72.4255002808,99.3851803407,0.0,220.879908,145.652643033,135.925367031,64.0841902511,36.25695,35.5842267802
 04/10  10:00:00,640.291138388,73.1670464557,186.171448795,0.0,220.879908,151.653867033,92.8686986831,0.0,48.3426,44.5260986831
 04/10  11:00:00,712.245201656,74.3542573565,255.590398437,0.0,220.879908,151.653867033,84.0978404384,0.0096368594239,48.3426,35.745603579
 04/10  12:00:00,829.14949619,76.0335262962,371.425488613,0.0,220.879908,151.653867033,93.1408449534,0.0,48.3426,44.7982449534
 04/10  13:00:00,976.705026673,78.2057678504,522.564465014,0.0,220.879908,145.652643033,69.0425399056,0.00878806316306,24.1713,44.8624518424
 04/10  14:00:00,1060.56833289,80.6668760054,603.327870191,0.0,220.879908,145.652643033,68.6628505541,0.0,24.1713,44.4915505541
 04/10  15:00:00,1070.22394269,83.1125835153,617.866324871,0.0,220.879908,137.835547516,40.4882882222,0.0,4.83426,35.6540282222
 04/10  16:00:00,1093.48628793,78.454077106,650.924176945,0.0,220.879908,133.019064,40.2361770788,0.010285451575,4.83426,35.3916316272
 04/10  17:00:00,997.681162598,75.6497879984,637.387721573,0.0,220.879908,53.238744,31.3850804679,0.0,4.83426,26.5508204679
 04/10  18:00:00,923.194342013,75.0320479378,563.542394601,0.0,220.879908,53.238744,40.3444450943,0.0,4.83426,35.5101850943
 04/10  19:00:00,793.192131484,73.9667456625,425.779722735,0.0,220.879908,53.238744,13.5149557398,0.0,4.83426,8.68069573975
 04/10  20:00:00,632.223825493,73.278353829,257.765042392,0.0,220.879908,53.238744,13.5125149441,0.00681641532325,4.83426,8.67143852876
 04/10  21:00:00,118.317395652,0.0,0.0,0.0,43.513341876,52.539744,13.505732901,0.0,4.83426,8.67147290096
 04/10  22:00:00,118.021003564,0.0,0.0,0.0,43.513341876,52.539744,13.4733588167,0.0,4.83426,8.63909881669
 04/10  23:00:00,118.89476459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.958338602,0.0,0.0,0.0,43.513341876,52.539744,13.4514502307,0.0,4.83426,8.61719023069
 04/11  01:00:00,117.936874349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.919693594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.903417107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,120.063507101,0.0,0.0,0.0,43.513341876,52.539744,13.4512713037,0.0,4.83426,8.61701130366
 04/11  05:00:00,119.711395064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,185.675950496,72.0735446335,0.00352671161648,0.0,43.513341876,53.238744,454.316066932,449.461806932,4.83426,0.02
 04/11  07:00:00,399.107131332,72.0735446335,46.8465151899,0.0,220.879908,53.238744,357.99698814,326.894500795,4.83426,26.2682273448
 04/11  08:00:00,530.268249046,72.834981528,83.1990825658,0.0,220.879908,145.652643033,137.371461704,74.6778328582,36.25695,26.4366788457
 04/11  09:00:00,659.56983208,74.1972932211,210.431871366,0.0,220.879908,145.652643033,71.8435185932,0.0,36.25695,35.5865685932
 04/11  10:00:00,887.062763095,75.8864995208,429.046042018,0.0,220.879908,151.653867033,83.9700710991,0.0,48.3426,35.6274710991
 04/11  11:00:00,1092.65827822,78.4327916932,629.789641624,0.0,220.879908,151.653867033,93.01162168,0.0,48.3426,44.66902168
 04/11  12:00:00,1116.61624217,80.7464577133,651.373121669,0.0,220.879908,151.653867033,93.1301425869,0.0,48.3426,44.7875425869
 04/11  13:00:00,1104.03153228,84.7609819472,640.140207338,0.0,220.879908,145.652643033,69.0423470892,0.00964517648062,24.1713,44.8614019127
 04/11  14:00:00,1111.36967007,88.0719092232,643.790259328,0.0,220.879908,145.652643033,59.7638864213,0.0,24.1713,35.5925864213
 04/11  15:00:00,1121.70176279,89.7300671518,660.121356894,0.0,220.879908,137.835547516,49.3890203869,0.0,4.83426,44.5547603869
 04/11  16:00:00,1155.7923329,82.4779960788,707.207655613,0.0,220.879908,133.019064,31.3925574072,0.0100426882567,4.83426,26.548254719
 04/11  17:00:00,1057.94307019,78.6629808787,693.310103511,0.0,220.879908,53.238744,40.221479499,0.0,4.83426,35.387219499
 04/11  18:00:00,1027.08584003,77.4717945031,663.481345921,0.0,220.879908,53.238744,40.3438325179,0.0,4.83426,35.5095725179
 04/11  19:00:00,997.707991498,75.7084879783,627.259938173,0.0,220.879908,53.238744,13.5148694576,0.0,4.83426,8.68060945756
 04/11  20:00:00,978.749547617,74.5858685546,600.818338356,0.0,220.879908,53.238744,13.5044932206,0.0,4.83426,8.67023322057
 04/11  21:00:00,118.19167566,0.0,0.0,0.0,43.513341876,52.539744,13.5045778761,0.0,4.83426,8.67031787607
 04/11  22:00:00,118.198178541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,119.057272806,0.0,0.0,0.0,43.513341876,52.539744,13.4637296542,0.0,4.83426,8.62946965416
 04/11  24:00:00,118.137739623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,118.115500201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,118.090351467,0.0,0.0,0.0,43.513341876,52.539744,13.4512385822,0.0,4.83426,8.61697858218
 04/12  03:00:00,118.070398896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.548300522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.464943868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,400.581039389,72.0922275055,211.79988267,0.0,43.513341876,53.238744,265.775355452,252.324009529,4.83426,8.6170859233
 04/12  07:00:00,604.565003064,72.0735446335,249.268985297,0.0,220.879908,53.238744,148.110869453,125.759206237,4.83426,17.5174032164
 04/12  08:00:00,958.693459723,74.5748436814,506.612618367,0.0,220.879908,145.652643033,62.692374991,0.00444999688648,36.25695,26.4309749941
 04/12  09:00:00,984.339179648,76.3792847209,529.328047841,0.0,220.879908,145.652643033,71.8328566575,0.0,36.25695,35.5759066575
 04/12  10:00:00,1023.11840405,78.6884182597,559.234859753,0.0,220.879908,151.653867033,92.8569939639,0.0,48.3426,44.5143939639
 04/12  11:00:00,1061.13921934,81.6695049651,593.053357646,0.0,220.879908,151.653867033,84.0818119968,0.0,48.3426,35.7392119968
 04/12  12:00:00,1067.03756378,84.544302972,596.763329618,0.0,220.879908,151.653867033,93.125186264,0.0,48.3426,44.782586264
 04/12  13:00:00,1053.46191607,87.2006998614,586.465199369,0.0,220.879908,145.652643033,69.0334187585,0.0101493513954,24.1713,44.8519694071
 04/12  14:00:00,1076.79766774,89.7127805494,606.96780584,0.0,220.879908,145.652643033,68.6522835925,0.0,24.1713,44.4809835925
 04/12  15:00:00,1098.77419671,91.4609364257,634.98834644,0.0,220.879908,137.835547516,40.4793251805,0.0,4.83426,35.6450651805
 04/12  16:00:00,1132.72959618,83.7461578157,682.056395693,0.0,220.879908,133.019064,31.3877987008,0.0100033883122,4.83426,26.5435353125
 04/12  17:00:00,1043.45916956,79.5051315252,677.481685147,0.0,220.879908,53.238744,40.2224213441,0.0,4.83426,35.3881613441
 04/12  18:00:00,1024.75401009,78.0848954644,660.489084539,0.0,220.879908,53.238744,40.3384116342,0.0,4.83426,35.5041516342
 04/12  19:00:00,996.136931154,76.2534054442,624.568709101,0.0,220.879908,53.238744,13.513945951,0.0,4.83426,8.679685951
 04/12  20:00:00,969.90396789,74.9733840481,591.449787402,0.0,220.879908,53.238744,13.5050610016,0.0,4.83426,8.67080100159
 04/12  21:00:00,118.52476556,0.0,0.0,0.0,43.513341876,52.539744,13.5051292601,0.0,4.83426,8.67086926015
 04/12  22:00:00,118.183504895,0.0,0.0,0.0,43.513341876,52.539744,13.4730815242,0.0,4.83426,8.63882152416
 04/12  23:00:00,119.035593313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,118.13050025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,118.120905549,0.0,0.0,0.0,43.513341876,52.539744,13.4513342201,0.0,4.83426,8.6170742201
 04/13  02:00:00,118.095483663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,118.075292504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.552974603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.492149902,0.0,0.0,0.0,43.513341876,52.539744,13.4511287889,0.0,4.83426,8.61686878887
 04/13  06:00:00,410.415261351,72.0951052501,221.5132847,0.0,43.513341876,53.238744,235.58036549,230.72610549,4.83426,0.02
 04/13  07:00:00,606.178632724,72.0735446335,250.873273455,0.0,220.879908,53.238744,149.41840417,127.06687427,4.83426,17.5172698996
 04/13  08:00:00,959.417118125,74.6977098705,507.160164882,0.0,220.879908,145.652643033,62.6925468357,0.00453676189755,36.25695,26.4310600738
 04/13  09:00:00,994.473881217,76.7791054554,538.860525289,0.0,220.879908,145.652643033,73.8854959945,0.0,36.25695,37.6285459945
 04/13  10:00:00,1046.50164472,79.4596695121,581.574546019,0.0,220.879908,151.653867033,90.7983084485,0.0,48.3426,42.4557084485
 04/13  11:00:00,1092.36183865,83.2645836344,622.274730896,0.0,220.879908,151.653867033,84.0720601558,0.0,48.3426,35.7294601558
 04/13  12:00:00,1105.97256885,87.2953293162,632.445736365,0.0,220.879908,151.653867033,93.1203440256,0.0,48.3426,44.7777440256
 04/13  13:00:00,1104.06496715,90.9495517397,632.614104048,0.0,220.879908,145.652643033,70.3018935394,0.00979444819428,24.1713,46.1207990912
 04/13  14:00:00,1112.51406469,93.9785614462,637.825066774,0.0,220.879908,145.652643033,67.3809090057,0.0,24.1713,43.2096090057
 04/13  15:00:00,1118.86686285,96.2390677999,649.636017328,0.0,220.879908,137.835547516,40.474389441,0.0,4.83426,35.640129441
 04/13  16:00:00,1140.20678892,87.3341933508,685.328819714,0.0,220.879908,133.019064,40.2286568249,0.0103755846425,4.83426,35.3840212403
 04/13  17:00:00,1031.23914159,80.375581046,664.003655214,0.0,220.879908,53.238744,31.3748457048,0.0,4.83426,26.5405857048
 04/13  18:00:00,1017.28396224,78.6071801969,652.387090451,0.0,220.879908,53.238744,40.3377393703,0.0,4.83426,35.5034793703
