Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  19:00:00,1009.52651517,76.9302018123,637.298921495,0.0,220.879908,53.238744,13.5144240534,0.0,4.83426,8.68016405339
 04/13  20:00:00,999.673721436,75.7044242425,620.197313687,0.0,220.879908,53.238744,13.5043978865,0.0,4.83426,8.67013788646
 04/13  21:00:00,118.585174097,0.0,0.0,0.0,43.513341876,52.539744,13.5050862824,0.0,4.83426,8.6708262824
 04/13  22:00:00,118.185829414,0.0,0.0,0.0,43.513341876,52.539744,13.4730052361,0.0,4.83426,8.63874523615
 04/13  23:00:00,119.078933449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,118.164317663,0.0,0.0,0.0,43.513341876,52.539744,13.4511020883,0.0,4.83426,8.6168420883
 04/14  01:00:00,118.128433165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,118.121002115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,118.11468997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.59313117,0.0,0.0,0.0,43.513341876,52.539744,13.4511544461,0.0,4.83426,8.61689444613
 04/14  05:00:00,120.248943444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,629.710346228,72.279604553,438.044342866,0.0,43.513341876,53.238744,29.4548983584,24.6006383584,4.83426,0.02
 04/14  07:00:00,794.407805744,72.0735446335,437.886627298,0.0,220.879908,53.238744,23.7409402262,1.39208135614,4.83426,17.5145988701
 04/14  08:00:00,983.747244013,75.6911654938,530.434401675,0.0,220.879908,145.652643033,62.6863816781,0.0,36.25695,26.4294316781
 04/14  09:00:00,988.614604355,76.9509747946,533.386832463,0.0,220.879908,145.652643033,80.7132888008,0.0,36.25695,44.4563388008
 04/14  10:00:00,1010.71950276,78.6715459911,547.084093134,0.0,220.879908,151.653867033,83.9509687937,0.0,48.3426,35.6083687937
 04/14  11:00:00,1063.2635527,82.2141048258,594.43748756,0.0,220.879908,151.653867033,84.0683618146,0.0,48.3426,35.7257618146
 04/14  12:00:00,1107.32550336,86.2823028018,634.650671486,0.0,220.879908,151.653867033,93.1148813272,0.0,48.3426,44.7722813272
 04/14  13:00:00,1119.41220437,89.7638226013,648.809898939,0.0,220.879908,145.652643033,70.3371279548,0.00927581300686,24.1713,46.1565521417
 04/14  14:00:00,1127.45133339,92.9502989948,653.451955969,0.0,220.879908,145.652643033,67.3337594029,0.0,24.1713,43.1624594029
 04/14  15:00:00,1133.98645278,95.5434209592,665.118289607,0.0,220.879908,137.835547516,40.4693549164,0.0,4.83426,35.6350949164
 04/14  16:00:00,1165.91999712,88.5414571451,709.59288963,0.0,220.879908,133.019064,40.2236220217,0.00995883757778,4.83426,35.3794031841
 04/14  17:00:00,1073.69313242,82.575194993,703.473091394,0.0,220.879908,53.238744,31.3711350704,0.0,4.83426,26.5368750704
 04/14  18:00:00,1053.8573002,80.6955891222,685.748025894,0.0,220.879908,53.238744,40.3318028553,0.0,4.83426,35.4975428553
 04/14  19:00:00,1017.49477248,78.0530924189,643.790117594,0.0,220.879908,53.238744,13.513732776,0.0,4.83426,8.67947277601
 04/14  20:00:00,1004.87729681,76.3373285063,624.496549329,0.0,220.879908,53.238744,13.5031520983,0.0,4.83426,8.66889209828
 04/14  21:00:00,118.263321728,0.0,0.0,0.0,43.513341876,52.539744,13.5043728468,0.0,4.83426,8.67011284682
 04/14  22:00:00,118.273823634,0.0,0.0,0.0,43.513341876,52.539744,13.4730157163,0.0,4.83426,8.63875571634
 04/14  23:00:00,119.101017749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,118.221212364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,118.205873053,0.0,0.0,0.0,43.513341876,52.539744,13.4449130956,0.0,4.83426,8.61065309556
 04/15  02:00:00,118.185309656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,118.19699833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.703729892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.648175338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,112.656460538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.566759904,0.0,0.0,0.0,43.513341876,52.539744,13.4449603273,0.0,4.83426,8.61070032731
 04/15  08:00:00,100.644551535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.745333945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.791595375,0.0,0.0,0.0,43.513341876,52.539744,13.5407912751,0.0,4.83426,8.70653127512
 04/15  11:00:00,283.842077844,1.12968147088,179.619971865,0.0,43.513341876,52.539744,13.4823709244,0.0,4.83426,8.64811092442
 04/15  12:00:00,460.787883315,2.72961462876,353.944679318,0.0,43.513341876,52.539744,13.4823914779,0.0,4.83426,8.64813147786
 04/15  13:00:00,467.7775362,3.11592521262,360.298381922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  14:00:00,493.982769122,3.58028871127,385.642106454,0.0,43.513341876,52.539744,13.4761612261,0.0,4.83426,8.64190122611
 04/15  15:00:00,567.266414768,4.38532112972,457.512114759,0.0,43.513341876,52.539744,13.4760481312,0.0,4.83426,8.64178813115
 04/15  16:00:00,528.324884979,3.97681194614,419.597874226,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,577.924072485,4.471779603,468.300389646,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,488.46879904,3.76919474094,380.285227522,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,528.530886688,4.30543524147,409.912081801,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,365.761377104,2.64791108266,241.526969461,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,236.097217943,1.18991099629,114.959536667,0.0,43.513341876,52.539744,31.1675546919,0.0,4.83426,26.3332946919
 04/15  22:00:00,137.322047223,0.214402436921,18.634261159,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,119.055517226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,118.221353717,0.0,0.0,0.0,43.513341876,52.539744,13.4448770956,0.0,4.83426,8.6106170956
 04/16  01:00:00,118.218040336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,118.215206463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,118.212497142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.742767743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.682695727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,112.718754225,0.0,0.0,0.0,43.513341876,52.539744,13.4448995569,0.0,4.83426,8.61063955693
 04/16  07:00:00,100.629862253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.651725118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.733068171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.76073719,0.0,0.0,0.0,43.513341876,52.539744,22.2215189362,0.0,4.83426,17.3872589362
 04/16  11:00:00,449.0707242,2.65225397926,341.340519048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  12:00:00,422.063454209,2.63468457575,315.498127689,0.0,43.513341876,52.539744,13.4822660323,0.0,4.83426,8.64800603228
 04/16  13:00:00,472.183519795,3.23930387315,364.387313051,0.0,43.513341876,52.539744,13.4822773724,0.0,4.83426,8.64801737242
 04/16  14:00:00,517.296682476,3.98013049334,408.182699326,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  15:00:00,435.928531864,3.12660006526,328.661735997,0.0,43.513341876,52.539744,13.4760311577,0.0,4.83426,8.64177115767
 04/16  16:00:00,497.554252941,3.68969042193,389.481192466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,406.045733946,2.93498555238,299.487783383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,400.03510944,2.86524363891,293.625607288,0.0,43.513341876,52.539744,13.4434944523,0.0,4.83426,8.60923445233
 04/16  19:00:00,303.59987089,1.87119318134,189.652597598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,235.866985159,1.13531555895,114.492819894,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,154.313418825,0.347322936363,34.874942672,0.0,43.513341876,52.539744,22.39264442,0.0,4.83426,17.55838442
 04/16  22:00:00,118.25973793,0.0,0.0,0.0,43.513341876,52.539744,13.4450060469,0.0,4.83426,8.61074604688
 04/16  23:00:00,119.064074198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,118.242183806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,118.242417684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,118.241620939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,118.203931273,0.0,0.0,0.0,43.513341876,52.539744,13.4509489552,0.0,4.83426,8.61668895521
 04/17  04:00:00,118.674624506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.621068092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,691.923837902,72.743221604,502.611052817,0.0,43.513341876,53.238744,4.86812992572,0.0138699257158,4.83426,0.02
 04/17  07:00:00,841.318839449,72.1948871394,484.275025483,0.0,220.879908,53.238744,31.0921580803,0.0,4.83426,26.2578980803
 04/17  08:00:00,985.170458944,78.4346511021,528.20912748,0.0,220.879908,145.652643033,62.6775456103,0.0,36.25695,26.4205956103
 04/17  09:00:00,999.750584327,80.844158363,538.677465703,0.0,220.879908,145.652643033,71.8123769228,0.0,36.25695,35.5554269228
 04/17  10:00:00,1033.06130211,83.1975611729,562.777319782,0.0,220.879908,151.653867033,83.9402598053,0.0,48.3426,35.5976598053
 04/17  11:00:00,1069.31547691,86.3332283288,594.763494458,0.0,220.879908,151.653867033,92.9785239907,0.0,48.3426,44.6359239907
 04/17  12:00:00,1089.83667461,88.1962716054,613.96800051,0.0,220.879908,151.653867033,93.0919403281,0.0,48.3426,44.7493403281
 04/17  13:00:00,1096.40641797,90.9789735327,623.686271907,0.0,220.879908,145.652643033,69.0020452157,0.00964938593741,24.1713,44.8210958298
 04/17  14:00:00,1117.98109575,94.1044406188,642.038559538,0.0,220.879908,145.652643033,59.7412169559,0.0,24.1713,35.5699169559
 04/17  15:00:00,1144.85628621,97.2332420805,672.964399409,0.0,220.879908,137.835547516,40.4576800704,0.0,4.83426,35.6234200704
 04/17  16:00:00,1181.72531797,89.860069872,722.170872731,0.0,220.879908,133.019064,40.2113582347,0.00988916769048,4.83426,35.3672090671
 04/17  17:00:00,1079.94838801,83.8318944248,706.981829102,0.0,220.879908,53.238744,31.3634076248,0.0,4.83426,26.5291476248
 04/17  18:00:00,1074.99867302,82.2362598216,703.7197337,0.0,220.879908,53.238744,40.3190864836,0.0,4.83426,35.4848264836
 04/17  19:00:00,1053.52286794,79.6089575211,675.761578749,0.0,220.879908,53.238744,13.5127669799,0.0,4.83426,8.67850697992
 04/17  20:00:00,1027.283283,77.551601432,643.490523121,0.0,220.879908,53.238744,13.5039231413,0.0,4.83426,8.66966314128
 04/17  21:00:00,118.728276516,0.0,0.0,0.0,43.513341876,52.539744,13.5039369184,0.0,4.83426,8.66967691839
 04/17  22:00:00,118.347958099,0.0,0.0,0.0,43.513341876,52.539744,13.4728892007,0.0,4.83426,8.63862920071
 04/17  23:00:00,119.175051576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,118.302199203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,118.275710668,0.0,0.0,0.0,43.513341876,52.539744,13.451029716,0.0,4.83426,8.61676971596
 04/18  02:00:00,118.256512859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,118.250719654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,120.828630775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,120.325025917,0.0,0.0,0.0,43.513341876,52.539744,13.4510176898,0.0,4.83426,8.61675768976
 04/18  06:00:00,723.427928711,72.6848834635,532.717646447,0.0,43.513341876,53.238744,4.87881077881,0.024550778812,4.83426,0.02
 04/18  07:00:00,901.467818971,72.1753572707,542.946131507,0.0,220.879908,53.238744,22.3458423041,0.0,4.83426,17.5115823041
 04/18  08:00:00,1004.72111093,78.9279625313,545.482081629,0.0,220.879908,145.652643033,62.6758472503,0.0,36.25695,26.4188972503
 04/18  09:00:00,1036.03193576,81.4306720118,573.864218447,0.0,220.879908,145.652643033,71.8042313005,0.0,36.25695,35.5472813005
 04/18  10:00:00,1079.49253504,84.6083337398,608.221466556,0.0,220.879908,151.653867033,84.3026697605,0.0,48.3426,35.9600697605
 04/18  11:00:00,1128.65196616,88.716092707,652.073478229,0.0,220.879908,151.653867033,92.6028969578,0.0,48.3426,44.2602969578
 04/18  12:00:00,1143.15906795,92.6421133985,663.183740609,0.0,220.879908,151.653867033,93.0861713998,0.0,48.3426,44.7435713998
 04/18  13:00:00,1141.56541068,95.5681599341,664.401314521,0.0,220.879908,145.652643033,68.9973831744,0.0098096778913,24.1713,44.8162734965
 04/18  14:00:00,1171.14294555,98.7914428681,690.538062113,0.0,220.879908,145.652643033,59.7358159552,0.0,24.1713,35.5645159552
 04/18  15:00:00,1190.95023325,101.650022749,715.22641211,0.0,220.879908,137.835547516,40.4495485839,0.0,4.83426,35.6152885839
 04/18  16:00:00,1215.47250523,96.4581579153,750.111586792,0.0,220.879908,133.019064,40.2087415267,0.00973801013402,4.83426,35.3647435166
 04/18  17:00:00,1114.65269431,88.5634826307,737.439481338,0.0,220.879908,53.238744,31.3617200624,0.0,4.83426,26.5274600624
 04/18  18:00:00,1089.15777493,85.593208171,715.407974873,0.0,220.879908,53.238744,40.3130003407,0.0,4.83426,35.4787403407
 04/18  19:00:00,1052.10607936,81.7243799946,674.18017913,0.0,220.879908,53.238744,13.5128801717,0.0,4.83426,8.6786201717
 04/18  20:00:00,1028.70783591,78.9792083127,645.10852299,0.0,220.879908,53.238744,13.5030687935,0.0,4.83426,8.66880879352
 04/18  21:00:00,260.555452849,0.928359665218,140.389079987,0.0,43.513341876,52.539744,13.5034318505,0.0,4.83426,8.66917185048
 04/18  22:00:00,248.123966998,1.04560569424,127.629513371,0.0,43.513341876,52.539744,13.472472444,0.0,4.83426,8.638212444
 04/18  23:00:00,119.211330719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,118.327355269,0.0,0.0,0.0,43.513341876,52.539744,13.4508849488,0.0,4.83426,8.61662494875
 04/19  01:00:00,118.323384745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,118.312232733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,118.293363073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.830395141,0.0,0.0,0.0,43.513341876,52.539744,13.4508392163,0.0,4.83426,8.61657921629
 04/19  05:00:00,118.767014776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,737.446506488,73.3910731336,546.358812422,0.0,43.513341876,53.238744,4.86317922731,0.00891922731477,4.83426,0.02
 04/19  07:00:00,905.735678655,72.5882893611,546.864995455,0.0,220.879908,53.238744,22.343543782,0.0,4.83426,17.509283782
 04/19  08:00:00,995.45040941,80.2129375802,535.824006145,0.0,220.879908,145.652643033,62.6748187154,0.0,36.25695,26.4178687154
 04/19  09:00:00,1000.33593239,81.9358837806,538.707440881,0.0,220.879908,145.652643033,71.8053492515,0.0,36.25695,35.5483992515
 04/19  10:00:00,1033.36544049,84.2452505535,563.044906034,0.0,220.879908,151.653867033,92.8190373293,0.0,48.3426,44.4764373293
 04/19  11:00:00,1060.78337422,85.8127144313,587.804530097,0.0,220.879908,151.653867033,84.0497007138,0.0,48.3426,35.7071007138
 04/19  12:00:00,1083.54829821,87.7818461049,608.827400084,0.0,220.879908,151.653867033,93.0839024187,0.0,48.3426,44.7413024187
 04/19  13:00:00,1085.21213751,89.4085502805,614.751547322,0.0,220.879908,145.652643033,68.986865313,0.0100643216928,24.1713,44.8055009913
 04/19  14:00:00,1098.09989752,90.4449936414,626.653518747,0.0,220.879908,145.652643033,59.7300535753,0.0,24.1713,35.5587535753
 04/19  15:00:00,1113.56947713,93.0115470855,647.434320723,0.0,220.879908,137.835547516,42.9346139506,0.0,4.83426,38.1003539506
 04/19  16:00:00,1147.44328459,85.7905419026,693.985858523,0.0,220.879908,133.019064,37.7330643101,0.00986139956008,4.83426,32.8889429105
 04/19  17:00:00,1055.8640012,80.5491384153,687.427401252,0.0,220.879908,53.238744,31.3564413243,0.0,4.83426,26.5221813243
 04/19  18:00:00,1047.89490227,78.9852007918,681.240868934,0.0,220.879908,53.238744,40.3106944781,0.0,4.83426,35.4764344781
 04/19  19:00:00,1028.93853123,77.4097856866,654.755071549,0.0,220.879908,53.238744,13.5107765732,0.0,4.83426,8.67651657324
 04/19  20:00:00,1009.81391895,76.1930044611,628.284352711,0.0,220.879908,53.238744,13.5032609016,0.0,4.83426,8.66900090163
 04/19  21:00:00,118.680856997,0.0,0.0,0.0,43.513341876,52.539744,13.5037277768,0.0,4.83426,8.66946777682
 04/19  22:00:00,118.309939058,0.0,0.0,0.0,43.513341876,52.539744,13.4720883652,0.0,4.83426,8.63782836522
 04/19  23:00:00,119.15543379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,118.29138263,0.0,0.0,0.0,43.513341876,52.539744,13.4509039186,0.0,4.83426,8.61664391864
 04/20  01:00:00,118.277549927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,118.240067661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,118.220375978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.761134667,0.0,0.0,0.0,43.513341876,52.539744,13.4508388901,0.0,4.83426,8.61657889005
 04/20  05:00:00,118.715355413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,726.920779868,72.7522088278,536.888974291,0.0,43.513341876,53.238744,4.87030299074,0.0160429907399,4.83426,0.02
 04/20  07:00:00,904.256305214,72.1173136221,546.103183039,0.0,220.879908,53.238744,22.3423258163,0.0,4.83426,17.5080658163
 04/20  08:00:00,1010.11620524,78.2281553233,552.395181375,0.0,220.879908,145.652643033,62.6725158944,0.0,36.25695,26.4155658944
 04/20  09:00:00,1036.23937382,81.1126907232,574.799285373,0.0,220.879908,145.652643033,71.8016120788,0.0,36.25695,35.5446620788
 04/20  10:00:00,1074.55501181,84.2099203084,603.62261683,0.0,220.879908,151.653867033,92.8136741816,0.0,48.3426,44.4710741816
 04/20  11:00:00,1101.65219427,87.3852882659,626.325638434,0.0,220.879908,151.653867033,84.0445216096,0.0,48.3426,35.7019216096
 04/20  12:00:00,1125.2530847,91.3740579771,646.433672058,0.0,220.879908,151.653867033,93.0765062411,0.0,48.3426,44.7339062411
 04/20  13:00:00,1129.28055686,94.5535440797,653.470001927,0.0,220.879908,145.652643033,68.9813347241,0.00987045325556,24.1713,44.8001642708
 04/20  14:00:00,1142.13634944,97.2989621169,663.514478863,0.0,220.879908,145.652643033,59.7289908791,0.0,24.1713,35.5576908791
 04/20  15:00:00,1155.21128572,99.7269368847,681.788849653,0.0,220.879908,137.835547516,40.4381283625,0.0,4.83426,35.6038683625
 04/20  16:00:00,1185.13323965,92.9630711473,723.696277965,0.0,220.879908,133.019064,40.2016050616,0.00984487784632,4.83426,35.3575001838
 04/20  17:00:00,1081.31732975,84.7758356486,708.363995523,0.0,220.879908,53.238744,31.3557532369,0.0,4.83426,26.5214932369
 04/20  18:00:00,1064.14223192,82.758669926,693.404441487,0.0,220.879908,53.238744,40.3035996709,0.0,4.83426,35.4693396709
 04/20  19:00:00,1033.79105053,79.8776897374,656.843027768,0.0,220.879908,53.238744,13.5119936115,0.0,4.83426,8.67773361147
 04/20  20:00:00,1008.33629424,77.6573410114,625.230365723,0.0,220.879908,53.238744,13.5033462649,0.0,4.83426,8.66908626491
 04/20  21:00:00,275.182830801,1.04467736286,154.32927301,0.0,43.513341876,52.539744,13.5033176248,0.0,4.83426,8.66905762478
 04/20  22:00:00,118.358261359,0.0,0.0,0.0,43.513341876,52.539744,13.4723662626,0.0,4.83426,8.63810626257
 04/20  23:00:00,119.189471552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.3275305,0.0,0.0,0.0,43.513341876,52.539744,13.4508136908,0.0,4.83426,8.61655369081
 04/21  01:00:00,118.332117734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,118.326405167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,118.302994031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.915386587,0.0,0.0,0.0,43.513341876,52.539744,13.450725292,0.0,4.83426,8.616465292
 04/21  05:00:00,120.405917504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,730.987205427,73.0936476392,539.618303195,0.0,43.513341876,53.238744,4.87197709994,0.0177170999404,4.83426,0.02
 04/21  07:00:00,904.71071565,72.449493348,546.020024968,0.0,220.879908,53.238744,22.339852473,0.0,4.83426,17.505592473
 04/21  08:00:00,1010.88332347,80.5867505818,550.645887752,0.0,220.879908,145.652643033,62.668405376,0.0,36.25695,26.411455376
 04/21  09:00:00,1038.60180844,83.5087152512,574.87812369,0.0,220.879908,145.652643033,71.7930242799,0.0,36.25695,35.5360742799
 04/21  10:00:00,1079.05124828,86.7583845417,605.890769729,0.0,220.879908,151.653867033,84.0865035157,0.0,48.3426,35.7439035157
 04/21  11:00:00,1116.73615975,90.190205795,638.820199146,0.0,220.879908,151.653867033,92.7883486429,0.0,48.3426,44.4457486429
 04/21  12:00:00,1122.74973411,92.8990424628,642.529015423,0.0,220.879908,151.653867033,93.0684853343,0.0,48.3426,44.7258853343
 04/21  13:00:00,1120.07249613,94.9167480752,643.659677178,0.0,220.879908,145.652643033,68.9743913908,0.0099540419268,24.1713,44.7931373489
 04/21  14:00:00,1127.74004524,96.0412405047,650.111587553,0.0,220.879908,145.652643033,59.7192101313,0.0,24.1713,35.5479101313
 04/21  15:00:00,1132.61966562,94.8047091516,664.088523173,0.0,220.879908,137.835547516,40.4404914742,0.0,4.83426,35.6062314742
 04/21  16:00:00,1165.87204101,85.6626046732,711.809227386,0.0,220.879908,133.019064,40.197746361,0.00992993363938,4.83426,35.3535564274
 04/21  17:00:00,1063.8666176,80.380388231,695.247337916,0.0,220.879908,53.238744,31.3514415585,0.0,4.83426,26.5171815585
 04/21  18:00:00,1049.08783632,78.880366721,682.070531236,0.0,220.879908,53.238744,40.2997036917,0.0,4.83426,35.4654436917
 04/21  19:00:00,1039.91757904,77.6120430125,665.369023341,0.0,220.879908,53.238744,13.5122503235,0.0,4.83426,8.67799032347
 04/21  20:00:00,1028.52865805,76.5464479284,646.386214452,0.0,220.879908,53.238744,13.5009451962,0.0,4.83426,8.6666851962
 04/21  21:00:00,118.347705883,0.0,0.0,0.0,43.513341876,52.539744,13.5031493216,0.0,4.83426,8.6688893216
 04/21  22:00:00,118.328405526,0.0,0.0,0.0,43.513341876,52.539744,13.4719770771,0.0,4.83426,8.63771707708
 04/21  23:00:00,119.13456262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,118.247324866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,118.218180133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,118.178761126,0.0,0.0,0.0,43.513341876,52.539744,13.4447534995,0.0,4.83426,8.61049349951
 04/22  03:00:00,118.140189823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.590134726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.534755126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,109.560561423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.469902954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.513918118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.589302392,0.0,0.0,0.0,43.513341876,52.539744,13.4507683233,0.0,4.83426,8.61650832334
 04/22  10:00:00,100.639601598,0.0,0.0,0.0,43.513341876,52.539744,13.5378808347,0.0,4.83426,8.70362083472
 04/22  11:00:00,101.493582743,0.0,0.0,0.0,43.513341876,52.539744,13.4807000947,0.0,4.83426,8.64644009465
 04/22  12:00:00,331.2516184,2.22854972146,226.290572278,0.0,43.513341876,52.539744,13.4801142797,0.0,4.83426,8.64585427967
 04/22  13:00:00,350.514177329,2.8377250493,244.39126984,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  14:00:00,343.248632868,2.92136424865,236.973383581,0.0,43.513341876,52.539744,13.47516207,0.0,4.83426,8.64090207
 04/22  15:00:00,378.322017556,3.33436609511,271.318671133,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,390.710346183,3.46541949927,283.646846295,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,365.971618919,3.22433281997,259.351146407,0.0,43.513341876,52.539744,13.4447961179,0.0,4.83426,8.61053611786
 04/22  18:00:00,371.675549339,3.22380802918,264.976547698,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,237.371768177,1.61443127655,124.301309291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.839114009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.493011118,0.0,0.0,0.0,43.513341876,52.539744,31.1481633847,0.0,4.83426,26.3139033847
 04/22  22:00:00,118.067600403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.8743578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.995379951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.954231592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.922531942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.899061165,0.0,0.0,0.0,43.513341876,52.539744,13.4448052809,0.0,4.83426,8.61054528088
 04/23  04:00:00,118.340945461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.346884122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,109.441679663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.401481456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.457138376,0.0,0.0,0.0,43.513341876,52.539744,13.4507303198,0.0,4.83426,8.61647031976
 04/23  09:00:00,100.524622601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.513524485,0.0,0.0,0.0,43.513341876,52.539744,13.5369199291,0.0,4.83426,8.70265992912
 04/23  11:00:00,101.342011418,0.0,0.0,0.0,43.513341876,52.539744,13.4807776929,0.0,4.83426,8.64651769285
 04/23  12:00:00,100.551538991,0.0,0.0,0.0,43.513341876,52.539744,13.4808390131,0.0,4.83426,8.64657901311
 04/23  13:00:00,100.673236409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  14:00:00,126.230235677,0.347038710781,24.8809214727,0.0,43.513341876,52.539744,13.4745938413,0.0,4.83426,8.64033384133
 04/23  15:00:00,248.813377223,1.95326520994,144.554865921,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,356.577128046,3.23224890764,250.16803218,0.0,43.513341876,52.539744,13.4448025287,0.0,4.83426,8.61054252875
 04/23  17:00:00,306.273972687,2.62613234796,200.969310176,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,247.987957784,1.84606399148,144.061418759,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,106.995017387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.821362943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.527520021,0.0,0.0,0.0,43.513341876,52.539744,31.1459196363,0.0,4.83426,26.3116596363
 04/23  22:00:00,118.113796575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.938714737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,118.113220284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,118.125911853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,118.106685258,0.0,0.0,0.0,43.513341876,52.539744,13.4508249758,0.0,4.83426,8.61656497584
 04/24  03:00:00,118.091457777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.568818608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.540235622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,728.178782366,72.2086153362,539.374090554,0.0,43.513341876,53.238744,25.4943204721,12.0435106698,4.83426,8.61654980236
 04/24  07:00:00,903.946450889,72.0735446335,546.077592199,0.0,220.879908,53.238744,22.3376032827,0.0,4.83426,17.5033432827
 04/24  08:00:00,1013.24840587,75.6989261974,558.208575276,0.0,220.879908,145.652643033,62.6683960841,0.00482469230029,36.25695,26.4066213918
 04/24  09:00:00,1028.18288595,77.2883001452,571.090396369,0.0,220.879908,145.652643033,71.779445745,0.0,36.25695,35.522495745
 04/24  10:00:00,1060.64561813,79.5015632248,595.205077659,0.0,220.879908,151.653867033,83.9085712335,0.0,48.3426,35.5659712335
 04/24  11:00:00,1109.42235313,82.6094322357,639.682899302,0.0,220.879908,151.653867033,92.9320668532,0.0,48.3426,44.5894668532
 04/24  12:00:00,1133.5292857,86.0432879077,660.775371737,0.0,220.879908,151.653867033,84.1103370301,0.0,48.3426,35.7677370301
 04/24  13:00:00,1138.24493218,89.0592092817,668.141053644,0.0,220.879908,145.652643033,68.9541030053,0.00947426854129,24.1713,44.7733287368
 04/24  14:00:00,1146.10926159,92.10297793,672.764448384,0.0,220.879908,145.652643033,59.7068290052,0.0,24.1713,35.5355290052
 04/24  15:00:00,1162.24454909,95.2632498327,693.31253674,0.0,220.879908,137.835547516,49.3153066739,0.0,4.83426,44.4810466739
 04/24  16:00:00,1180.36688255,87.10649942,725.06014688,0.0,220.879908,133.019064,31.3570168961,0.010689502598,4.83426,26.5120673935
 04/24  17:00:00,1075.93333721,80.302326303,707.570665164,0.0,220.879908,53.238744,31.3408096077,0.0,4.83426,26.5065496077
 04/24  18:00:00,1069.37326851,78.6305546937,702.829610782,0.0,220.879908,53.238744,40.286115635,0.0,4.83426,35.451855635
 04/24  19:00:00,1059.59189242,77.2860823394,687.809097388,0.0,220.879908,53.238744,13.5106157029,0.0,4.83426,8.67635570287
 04/24  20:00:00,1039.16224565,76.1006360273,657.130231761,0.0,220.879908,53.238744,13.5019934475,0.0,4.83426,8.6677334475
 04/24  21:00:00,118.712659685,0.0,0.0,0.0,43.513341876,52.539744,13.5024234469,0.0,4.83426,8.66816344692
 04/24  22:00:00,118.298573372,0.0,0.0,0.0,43.513341876,52.539744,13.4718892914,0.0,4.83426,8.63762929136
 04/24  23:00:00,119.101714157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,118.184014727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,118.143500905,0.0,0.0,0.0,43.513341876,52.539744,13.450741351,0.0,4.83426,8.61648135099
 04/25  02:00:00,118.104970587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,118.084801868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,120.37805627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.923479091,0.0,0.0,0.0,43.513341876,52.539744,13.4505866545,0.0,4.83426,8.61632665446
 04/25  06:00:00,292.543164781,72.2098297889,111.335564933,0.0,43.513341876,53.238744,329.598561301,324.744301301,4.83426,0.02
 04/25  07:00:00,391.434341302,72.0735446335,39.5055964269,0.0,220.879908,53.238744,311.751493628,289.415860416,4.83426,17.5013732113
 04/25  08:00:00,499.113986965,74.8847409002,50.9136565878,0.0,220.879908,145.652643033,196.905971145,134.2481008,36.25695,26.4009203446
 04/25  09:00:00,561.144603759,76.3389184094,111.062014871,0.0,220.879908,145.652643033,121.11576842,49.3370366644,36.25695,35.5217817553
 04/25  10:00:00,663.218195423,77.8154027632,205.328842747,0.0,220.879908,151.653867033,84.2779939874,0.374303339828,48.3426,35.5610906476
 04/25  11:00:00,750.886612467,79.6885153161,289.935770471,0.0,220.879908,151.653867033,92.931584234,0.0,48.3426,44.588984234
 04/25  12:00:00,845.839531577,81.9164503873,383.315342693,0.0,220.879908,151.653867033,84.107146822,0.0,48.3426,35.764546822
 04/25  13:00:00,978.267084921,84.3716275287,518.927470379,0.0,220.879908,145.652643033,68.9441805144,0.00885391943881,24.1713,44.764026595
 04/25  14:00:00,1041.29093719,87.1145214462,578.909838846,0.0,220.879908,145.652643033,59.7035720239,0.0,24.1713,35.5322720239
 04/25  15:00:00,1038.50738749,89.2096790954,581.874139519,0.0,220.879908,137.835547516,49.3105845465,0.0,4.83426,44.4763245465
 04/25  16:00:00,1061.01329006,82.4056203923,616.345078501,0.0,220.879908,133.019064,31.3525161547,0.00871515414441,4.83426,26.5095410006
 04/25  17:00:00,942.667884436,78.0780259443,582.221168149,0.0,220.879908,53.238744,31.3379930862,0.0,4.83426,26.5037330862
 04/25  18:00:00,834.299365588,76.8282356835,475.320951518,0.0,220.879908,53.238744,40.281312008,0.0,4.83426,35.447052008
 04/25  19:00:00,710.105992622,75.2446077649,347.086350251,0.0,220.879908,53.238744,13.5102449559,0.0,4.83426,8.67598495594
 04/25  20:00:00,609.444421377,74.2028451575,235.82211203,0.0,220.879908,53.238744,13.5016291402,0.0,4.83426,8.66736914016
 04/25  21:00:00,117.91580494,0.0,0.0,0.0,43.513341876,52.539744,13.5020363042,0.0,4.83426,8.66777630418
 04/25  22:00:00,118.000476155,0.0,0.0,0.0,43.513341876,52.539744,13.4715846445,0.0,4.83426,8.6373246445
 04/25  23:00:00,118.962847807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.056711379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.051758139,0.0,0.0,0.0,43.513341876,52.539744,13.4504877264,0.0,4.83426,8.61622772637
 04/26  02:00:00,118.038213137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,118.032029777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.453870927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,118.361437951,0.0,0.0,0.0,43.513341876,52.539744,13.4505934073,0.0,4.83426,8.61633340727
 04/26  06:00:00,178.974024379,72.0777752487,0.00378337323197,0.0,43.513341876,53.238744,386.219732427,381.365472427,4.83426,0.02
 04/26  07:00:00,350.670839884,72.0735446335,0.0,0.0,220.879908,53.238744,418.601244413,396.267373457,4.83426,17.4996109567
 04/26  08:00:00,444.394136164,73.292029642,0.00209262900656,0.0,220.879908,145.652643033,394.800029502,332.144799691,36.25695,26.3982798117
 04/26  09:00:00,445.18382536,74.0222288977,0.0,0.0,220.879908,145.652643033,404.541927724,332.769436392,36.25695,35.5155413324
 04/26  10:00:00,451.465100709,74.2861430277,0.00197752803925,0.0,220.879908,151.653867033,414.420801303,330.520252254,48.3426,35.5579490489
 04/26  11:00:00,452.392778349,74.305755721,0.0,0.0,220.879908,151.653867033,390.621225416,297.701400071,48.3426,44.5772253447
 04/26  12:00:00,451.165869257,73.9893640568,0.0,0.0,220.879908,151.653867033,385.060115102,300.961090775,48.3426,35.7564243275
 04/26  13:00:00,445.758130652,74.5397344534,0.0,0.0,220.879908,145.652643033,395.728229349,326.799609399,24.1713,44.7573199499
 04/26  14:00:00,445.934544369,74.7349232087,0.0,0.0,220.879908,145.652643033,367.474109325,307.778260507,24.1713,35.5245488187
 04/26  15:00:00,438.219286813,74.8820181134,0.0,0.0,220.879908,137.835547516,288.596132115,248.182065697,4.83426,35.5798064178
 04/26  16:00:00,430.979710382,72.7037280412,0.0,0.0,220.879908,133.019064,180.431855951,140.264876291,4.83426,35.3327196601
 04/26  17:00:00,350.616415369,72.1377915477,0.0,0.0,220.879908,53.238744,250.479688108,219.143131634,4.83426,26.502296474
 04/26  18:00:00,350.596855058,72.1158046185,0.0,0.0,220.879908,53.238744,263.060137958,222.779567964,4.83426,35.4463099943
 04/26  19:00:00,356.956434792,72.0916504511,0.0,0.0,220.879908,53.238744,244.180688751,230.669476241,4.83426,8.67695251
 04/26  20:00:00,368.864324739,72.0770214364,0.0,0.0,220.879908,53.238744,255.821700986,242.320532094,4.83426,8.66690889188
 04/26  21:00:00,118.048890772,0.0,0.0,0.0,43.513341876,52.539744,13.5020432606,0.0,4.83426,8.66778326062
 04/26  22:00:00,117.807446036,0.0,0.0,0.0,43.513341876,52.539744,13.471295281,0.0,4.83426,8.63703528105
 04/26  23:00:00,118.76826107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.856581848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,117.852300149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.847648777,0.0,0.0,0.0,43.513341876,52.539744,13.4506745928,0.0,4.83426,8.61641459278
 04/27  03:00:00,117.86030423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.315377297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.282378163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,179.009429577,72.0735446335,0.00253933735539,0.0,43.513341876,53.238744,479.625634689,466.175154792,4.83426,8.61621989738
 04/27  07:00:00,412.02842616,72.0735446335,59.8696429026,0.0,220.879908,53.238744,373.13552266,350.803245619,4.83426,17.4980170409
 04/27  08:00:00,495.53462963,72.418281655,49.5541597368,0.0,220.879908,145.652643033,245.49399198,182.840666766,36.25695,26.3963752138
 04/27  09:00:00,570.975109972,73.0703065537,122.946754647,0.0,220.879908,145.652643033,162.67944128,90.9084195606,36.25695,35.5140717194
 04/27  10:00:00,801.524707676,73.7919508188,345.205481671,0.0,220.879908,151.653867033,90.4043630177,6.50955590905,48.3426,35.5522071087
 04/27  11:00:00,950.408569128,74.2639072476,492.029410366,0.0,220.879908,151.653867033,84.0178883951,0.00945986089137,48.3426,35.6658285342
 04/27  12:00:00,1002.46469682,75.1084400757,543.061784047,0.0,220.879908,151.653867033,93.0382752434,0.0,48.3426,44.6956752434
 04/27  13:00:00,1025.92932685,76.4351664121,569.553544993,0.0,220.879908,145.652643033,68.934024086,0.00842440036573,24.1713,44.7542996856
 04/27  14:00:00,1070.27288052,78.8849556018,610.110638848,0.0,220.879908,145.652643033,59.6921873863,0.0,24.1713,35.5208873863
 04/27  15:00:00,1090.75261345,80.1305038972,636.774870436,0.0,220.879908,137.835547516,40.4120791366,0.0,4.83426,35.5778191366
 04/27  16:00:00,1152.81598957,75.8464190671,708.267746431,0.0,220.879908,133.019064,31.3473780563,0.0100704890364,4.83426,26.5030475673
 04/27  17:00:00,1062.61696348,73.8643502408,700.205118675,0.0,220.879908,53.238744,40.1614235782,0.0,4.83426,35.3271635782
 04/27  18:00:00,1059.805728,73.6857240538,697.40124656,0.0,220.879908,53.238744,40.2748499547,0.0,4.83426,35.4405899547
 04/27  19:00:00,1039.17061909,73.421363568,670.869985263,0.0,220.879908,53.238744,13.5107665963,0.0,4.83426,8.67650659632
 04/27  20:00:00,1030.33306167,73.2105961542,650.781808436,0.0,220.879908,53.238744,13.5015560302,0.0,4.83426,8.66729603023
 04/27  21:00:00,118.737340152,0.0,0.0,0.0,43.513341876,52.539744,13.5012968263,0.0,4.83426,8.6670368263
 04/27  22:00:00,118.348450153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  23:00:00,119.197920421,0.0,0.0,0.0,43.513341876,52.539744,13.4623923219,0.0,4.83426,8.62813232194
 04/27  24:00:00,118.341732274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,118.303910087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,118.28588532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,118.281710238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,121.004971919,0.0,0.0,0.0,43.513341876,52.539744,13.4506317419,0.0,4.83426,8.61637174189
 04/28  05:00:00,120.592916548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,730.531281204,72.575125614,539.899904585,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/28  07:00:00,927.588175915,72.0831899912,567.2507766,0.0,220.879908,53.238744,22.332856757,0.0,4.83426,17.498596757
 04/28  08:00:00,1040.83064306,77.6965150807,581.776334694,0.0,220.879908,145.652643033,62.6531586878,0.0,36.25695,26.3962086878
 04/28  09:00:00,1039.17006242,79.4923063664,577.828058507,0.0,220.879908,145.652643033,71.7635997507,0.0,36.25695,35.5066497507
 04/28  10:00:00,1057.61804648,80.6442738671,589.012329295,0.0,220.879908,151.653867033,83.8872304956,0.0,48.3426,35.5446304956
 04/28  11:00:00,1091.19461068,82.5974147691,619.511939262,0.0,220.879908,151.653867033,92.9110371273,0.0,48.3426,44.5684371273
 04/28  12:00:00,1112.95248771,85.5532128814,638.823900256,0.0,220.879908,151.653867033,91.0138313207,0.0,48.3426,42.6712313207
 04/28  13:00:00,1119.43298352,88.742807906,647.795047185,0.0,220.879908,145.652643033,61.9859056971,0.0095325316754,24.1713,37.8050731654
 04/28  14:00:00,1139.26584598,91.8650278886,664.49979316,0.0,220.879908,145.652643033,59.691214584,0.0,24.1713,35.519914584
 04/28  15:00:00,1161.52034032,94.9245591363,691.387935092,0.0,220.879908,137.835547516,49.2926493512,0.0,4.83426,44.4583893512
 04/28  16:00:00,1197.40988504,87.923549657,739.812957179,0.0,220.879908,133.019064,31.3434180038,0.00987099904381,4.83426,26.4992870047
 04/28  17:00:00,1108.1195842,83.0905644725,735.978820431,0.0,220.879908,53.238744,31.3314155806,0.0,4.83426,26.4971555806
 04/28  18:00:00,1100.28550596,81.7458314866,729.602679185,0.0,220.879908,53.238744,40.2696593613,0.0,4.83426,35.4353993613
 04/28  19:00:00,1090.60219993,79.678994517,716.209198026,0.0,220.879908,53.238744,13.5096343044,0.0,4.83426,8.67537430436
 04/28  20:00:00,1076.17123947,77.7271987132,691.960039205,0.0,220.879908,53.238744,13.500869864,0.0,4.83426,8.66660986396
 04/28  21:00:00,118.37482838,0.0,0.0,0.0,43.513341876,52.539744,13.5011958591,0.0,4.83426,8.66693585907
 04/28  22:00:00,118.364029894,0.0,0.0,0.0,43.513341876,52.539744,13.4711192476,0.0,4.83426,8.63685924757
 04/28  23:00:00,119.200258466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,118.300368087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.226700459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,118.191988957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,118.166895144,0.0,0.0,0.0,43.513341876,52.539744,13.4445829596,0.0,4.83426,8.61032295963
 04/29  04:00:00,118.626915635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.571370969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,106.607331121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.495835008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.531784433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.598048411,0.0,0.0,0.0,43.513341876,52.539744,13.4504158649,0.0,4.83426,8.61615586493
 04/29  10:00:00,100.651643037,0.0,0.0,0.0,43.513341876,52.539744,13.5346895176,0.0,4.83426,8.70042951756
 04/29  11:00:00,101.40568255,0.0,0.0,0.0,43.513341876,52.539744,13.4796654509,0.0,4.83426,8.64540545093
 04/29  12:00:00,100.581713582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  13:00:00,100.718605712,0.0,0.0,0.0,43.513341876,52.539744,13.4735964892,0.0,4.83426,8.63933648923
 04/29  14:00:00,324.242704183,1.82701084331,220.132775624,0.0,43.513341876,52.539744,13.473987125,0.0,4.83426,8.63972712503
 04/29  15:00:00,142.917095481,0.429938522572,41.3991152536,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  16:00:00,119.455584011,0.214402436921,18.5822882975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,330.0838276,2.64659838246,224.613478424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,116.948864695,0.214402436921,16.1022162151,0.0,43.513341876,52.539744,13.4446082603,0.0,4.83426,8.61034826033
 04/29  19:00:00,106.931716514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.820186098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.542455071,0.0,0.0,0.0,43.513341876,52.539744,22.3736525968,0.0,4.83426,17.5393925968
 04/29  22:00:00,118.146045452,0.0,0.0,0.0,43.513341876,52.539744,13.4432955382,0.0,4.83426,8.60903553816
 04/29  23:00:00,118.93827975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.094769333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,118.122687465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,118.133609603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,118.13126633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.642115758,0.0,0.0,0.0,43.513341876,52.539744,13.4445584903,0.0,4.83426,8.6102984903
 04/30  05:00:00,118.606662904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,106.665462799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.547242098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.587452347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.660444204,0.0,0.0,0.0,43.513341876,52.539744,6.50301747162,0.0,4.83426,1.66875747162
 04/30  10:00:00,100.733975983,0.0,0.0,0.0,43.513341876,52.539744,20.5495852877,0.0,4.83426,15.7153252877
 04/30  11:00:00,101.631028021,0.0,0.0,0.0,43.513341876,52.539744,13.479666083,0.0,4.83426,8.64540608298
 04/30  12:00:00,536.9892672,3.05845111088,429.081502067,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  13:00:00,551.274060698,3.4292539587,442.798516033,0.0,43.513341876,52.539744,13.4798975603,0.0,4.83426,8.64563756031
 04/30  14:00:00,514.087385249,3.3571831348,405.972585576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  15:00:00,650.79537867,4.80127371196,539.776251013,0.0,43.513341876,52.539744,13.4739513378,0.0,4.83426,8.63969133778
 04/30  16:00:00,547.859876775,8.25235059415,434.887173924,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,655.505956135,8.20472755653,541.412699701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,509.027414889,3.67689643531,400.881780419,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,599.968939283,4.56766833492,483.452751536,0.0,43.513341876,52.539744,13.4445664929,0.0,4.83426,8.61030649294
 04/30  20:00:00,473.78190243,3.29308623958,348.03629502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,397.320117997,2.56916738181,273.296001744,0.0,43.513341876,52.539744,22.3744208998,0.0,4.83426,17.5401608998
 04/30  22:00:00,342.151870621,2.11206082032,219.498865049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,240.690329984,1.12484245227,119.203574885,0.0,43.513341876,52.539744,13.4445621842,0.0,4.83426,8.61030218416
 04/30  24:00:00,138.785214325,0.214402436921,20.0592029237,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,118.262499289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,118.225792632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,118.187599199,0.0,0.0,0.0,43.513341876,52.539744,13.4502464718,0.0,4.83426,8.61598647183
 05/01  04:00:00,118.6570056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.602257014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,710.674412489,73.0423965204,523.527818805,0.0,43.513341876,53.238744,9.91043661775,5.05617661775,4.83426,0.02
 05/01  07:00:00,876.866431246,72.1647754857,519.36896601,0.0,220.879908,53.238744,22.3294846428,0.0,4.83426,17.4952246428
 05/01  08:00:00,974.438644328,77.8132625625,518.531045547,0.0,220.879908,145.652643033,62.6450669567,0.0,36.25695,26.3881169567
 05/01  09:00:00,973.133154591,78.4218078188,516.679819737,0.0,220.879908,145.652643033,71.7483537202,0.0,36.25695,35.4914037202
 05/01  10:00:00,982.755044398,78.5912918435,520.313185412,0.0,220.879908,151.653867033,83.8702583663,0.0,48.3426,35.5276583663
