Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/01  11:00:00,984.621576909,78.7124787802,521.166416011,0.0,220.879908,151.653867033,92.8933185885,0.0,48.3426,44.5507185885
 05/01  12:00:00,984.047871612,79.2221670768,520.911574409,0.0,220.879908,151.653867033,84.073767479,0.0,48.3426,35.731167479
 05/01  13:00:00,974.5809935,80.1727796761,516.467752684,0.0,220.879908,145.652643033,68.903609642,0.00540126342919,24.1713,44.7269083786
 05/01  14:00:00,976.108199109,80.9430725151,517.071164448,0.0,220.879908,145.652643033,59.6785836704,0.0,24.1713,35.5072836704
 05/01  15:00:00,978.076110082,81.9767758867,525.707354292,0.0,220.879908,137.835547516,40.3992966576,0.00473724553712,4.83426,35.5602994121
 05/01  16:00:00,1002.58653604,77.0144125052,560.548319471,0.0,220.879908,133.019064,31.3353941378,0.010201259794,4.83426,26.490932878
 05/01  17:00:00,919.628446233,74.5322042307,560.134113169,0.0,220.879908,53.238744,40.1460487604,0.0,4.83426,35.3117887604
 05/01  18:00:00,923.085070036,74.3080621321,563.82856796,0.0,220.879908,53.238744,33.7071365662,0.0,4.83426,28.8728765662
 05/01  19:00:00,919.200729978,73.9580382434,553.995783493,0.0,220.879908,53.238744,19.91261003,0.0,4.83426,15.07835003
 05/01  20:00:00,708.944600541,73.3833807074,334.068587496,0.0,220.879908,53.238744,40.6468563376,27.1462649532,4.83426,8.66633138441
 05/01  21:00:00,118.221276693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  22:00:00,117.91564102,0.0,0.0,0.0,43.513341876,52.539744,13.4709930541,0.0,4.83426,8.63673305409
 05/01  23:00:00,118.833337891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.930954695,0.0,0.0,0.0,43.513341876,52.539744,13.4504125064,0.0,4.83426,8.61615250642
 05/02  01:00:00,117.92413028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.918378453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.91288199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,120.024961607,0.0,0.0,0.0,43.513341876,52.539744,13.4503745367,0.0,4.83426,8.61611453675
 05/02  05:00:00,119.67004567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,179.716589455,72.0735446335,0.00440146406648,0.0,43.513341876,53.238744,607.142239375,602.287979375,4.83426,0.02
 05/02  07:00:00,350.707409659,72.0735446335,0.0,0.0,220.879908,53.238744,505.356150102,483.02920861,4.83426,17.4926814917
 05/02  08:00:00,444.540343053,73.4165607796,0.00238042231074,0.0,220.879908,145.652643033,319.973805875,257.331286141,36.25695,26.3855697332
 05/02  09:00:00,518.653813869,74.4826799728,70.0501763044,0.0,220.879908,145.652643033,225.836767513,154.088364268,36.25695,35.4914532448
 05/02  10:00:00,548.554541193,75.5278052108,92.5201097777,0.0,220.879908,151.653867033,156.050357215,72.1776431899,48.3426,35.5301140248
 05/02  11:00:00,637.314892857,77.0753262867,178.22102638,0.0,220.879908,151.653867033,89.585209278,5.60620271469,48.3426,35.6364065633
 05/02  12:00:00,755.646436683,79.0794629412,294.657690204,0.0,220.879908,151.653867033,92.9953880044,0.0,48.3426,44.6527880044
 05/02  13:00:00,851.598379968,81.4403314234,393.560441401,0.0,220.879908,145.652643033,68.8961025215,0.00524508728309,24.1713,44.7195574342
 05/02  14:00:00,939.84360757,83.992270345,478.732625289,0.0,220.879908,145.652643033,59.6719860073,0.0,24.1713,35.5006860073
 05/02  15:00:00,1012.53540232,86.7433903016,555.875185998,0.0,220.879908,137.835547516,40.394546678,0.00899967519515,4.83426,35.5512870028
 05/02  16:00:00,1053.9106594,81.5782129284,606.925297504,0.0,220.879908,133.019064,31.3270908599,0.00786749643437,4.83426,26.4849633635
 05/02  17:00:00,922.024835105,78.2511878741,557.99885244,0.0,220.879908,53.238744,40.141740871,0.0,4.83426,35.307480871
 05/02  18:00:00,853.654600182,77.4244193434,490.888925127,0.0,220.879908,53.238744,31.4018136963,0.0,4.83426,26.5675536963
 05/02  19:00:00,719.595776098,75.9985874452,353.475243728,0.0,220.879908,53.238744,13.5087383841,0.0,4.83426,8.6744783841
 05/02  20:00:00,646.45639954,74.8640246337,270.37504382,0.0,220.879908,53.238744,13.5001715032,0.0,4.83426,8.66591150317
 05/02  21:00:00,117.997624121,0.0,0.0,0.0,43.513341876,52.539744,13.5004030815,0.0,4.83426,8.66614308145
 05/02  22:00:00,117.995279915,0.0,0.0,0.0,43.513341876,52.539744,13.4705383308,0.0,4.83426,8.63627833081
 05/02  23:00:00,118.907096665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.981183195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.951447683,0.0,0.0,0.0,43.513341876,52.539744,13.4503507802,0.0,4.83426,8.61609078018
 05/03  02:00:00,117.914242479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.881595006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.29392797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.259948614,0.0,0.0,0.0,43.513341876,52.539744,13.4503052888,0.0,4.83426,8.61604528877
 05/03  06:00:00,179.03239287,72.0735446335,0.00432914395687,0.0,43.513341876,53.238744,625.472828034,620.618568034,4.83426,0.02
 05/03  07:00:00,350.692280195,72.0735446335,0.0,0.0,220.879908,53.238744,540.336966753,518.013873014,4.83426,17.4888337389
 05/03  08:00:00,444.619076939,73.519636357,0.00210765812662,0.0,220.879908,145.652643033,344.592691333,281.952849921,36.25695,26.3828914117
 05/03  09:00:00,517.481142561,74.6199007782,68.4760936358,0.0,220.879908,145.652643033,251.179472803,179.436015828,36.25695,35.4865069742
 05/03  10:00:00,516.92993528,75.6609095385,60.0893054586,0.0,220.879908,151.653867033,203.06222204,119.197206109,48.3426,35.5224159308
 05/03  11:00:00,574.205473055,77.0767494531,114.714407178,0.0,220.879908,151.653867033,133.811752757,49.8340396121,48.3426,35.6351131451
 05/03  12:00:00,644.998167887,78.8938575219,183.944720587,0.0,220.879908,151.653867033,98.8254103626,5.83947953295,48.3426,44.6433308297
 05/03  13:00:00,688.764959045,80.90542957,231.538080878,0.0,220.879908,145.652643033,59.9497153949,0.0054876549391,24.1713,35.77292774
 05/03  14:00:00,747.984830346,83.124676272,288.567830053,0.0,220.879908,145.652643033,59.670124483,0.0,24.1713,35.498824483
 05/03  15:00:00,823.668474915,85.2178639804,369.652733701,0.0,220.879908,137.835547516,40.3846369036,0.0,4.83426,35.5503769036
 05/03  16:00:00,761.665130869,79.7921841111,317.825885667,0.0,220.879908,133.019064,40.1502128634,0.0106377053456,4.83426,35.305315158
 05/03  17:00:00,613.838384727,76.5261370516,253.19898091,0.0,220.879908,53.238744,31.3174012787,0.0,4.83426,26.4831412787
 05/03  18:00:00,587.73776316,75.754234211,227.953097984,0.0,220.879908,53.238744,40.2447373669,0.0,4.83426,35.4104773669
 05/03  19:00:00,528.838399059,74.5954843157,164.666694586,0.0,220.879908,53.238744,25.4600199667,11.9511569005,4.83426,8.67460306619
 05/03  20:00:00,467.737087205,73.6591612652,93.4630553832,0.0,220.879908,53.238744,65.4023062722,51.9024528549,4.83426,8.66559341724
 05/03  21:00:00,118.157958012,0.0,0.0,0.0,43.513341876,52.539744,13.4994629721,0.0,4.83426,8.66520297213
 05/03  22:00:00,117.89017482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  23:00:00,118.855835461,0.0,0.0,0.0,43.513341876,52.539744,13.4618661503,0.0,4.83426,8.62760615031
 05/03  24:00:00,117.92719344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.898449975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  02:00:00,117.866585776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.850991533,0.0,0.0,0.0,43.513341876,52.539744,13.4501454039,0.0,4.83426,8.61588540389
 05/04  04:00:00,118.273506444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,118.240176185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,179.036067453,72.0735446335,0.00389998451452,0.0,43.513341876,53.238744,651.614845429,646.760585429,4.83426,0.02
 05/04  07:00:00,350.688046579,72.0735446335,0.0,0.0,220.879908,53.238744,461.829607369,439.50398017,4.83426,17.4913671997
 05/04  08:00:00,486.990159415,73.2936175242,39.8106136895,0.0,220.879908,145.652643033,229.548330632,166.910542706,36.25695,26.3808379256
 05/04  09:00:00,561.856394517,74.3969489782,112.432656469,0.0,220.879908,145.652643033,108.030954111,36.2967115913,36.25695,35.4772925194
 05/04  10:00:00,704.829565983,75.7091757567,247.581806409,0.0,220.879908,151.653867033,83.8659921938,0.0,48.3426,35.5233921938
 05/04  11:00:00,863.02240635,77.5115167565,402.972763625,0.0,220.879908,151.653867033,83.9697095496,0.0,48.3426,35.6271095496
 05/04  12:00:00,1073.94291227,80.2121032776,610.87237967,0.0,220.879908,151.653867033,92.98310057,0.0,48.3426,44.64050057
 05/04  13:00:00,1096.36191728,83.4948538909,635.012973132,0.0,220.879908,145.652643033,68.8863065583,0.00985627319555,24.1713,44.7051502851
 05/04  14:00:00,1108.8214684,86.8967702872,643.49576252,0.0,220.879908,145.652643033,59.6665776806,0.0,24.1713,35.4952776806
 05/04  15:00:00,1128.13126477,90.2343566352,667.053005268,0.0,220.879908,137.835547516,40.3788783405,0.0,4.83426,35.5446183405
 05/04  16:00:00,1165.00556776,84.3162153151,715.251863551,0.0,220.879908,133.019064,31.3252883504,0.00999710017269,4.83426,26.4810312502
 05/04  17:00:00,1076.49408775,80.2402656757,710.885491251,0.0,220.879908,53.238744,31.3128173537,0.0,4.83426,26.4785573537
 05/04  18:00:00,1066.21437495,79.3908760642,701.399162154,0.0,220.879908,53.238744,40.2451968576,0.0,4.83426,35.4109368576
 05/04  19:00:00,1032.07407999,77.6511142593,662.887664569,0.0,220.879908,53.238744,13.5082615352,0.0,4.83426,8.67400153521
 05/04  20:00:00,997.705105651,75.8839092544,618.81217491,0.0,220.879908,53.238744,13.4995548124,0.0,4.83426,8.66529481242
 05/04  21:00:00,118.536908192,0.0,0.0,0.0,43.513341876,52.539744,13.4989332887,0.0,4.83426,8.66467328867
 05/04  22:00:00,118.185255981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,119.118399175,0.0,0.0,0.0,43.513341876,52.539744,13.4619774947,0.0,4.83426,8.62771749466
 05/04  24:00:00,118.227238806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.189241448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,118.152315352,0.0,0.0,0.0,43.513341876,52.539744,13.450227973,0.0,4.83426,8.61596797297
 05/05  03:00:00,118.115456944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.441343141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,120.014916905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,354.649731473,72.1482812908,174.56711871,0.0,43.513341876,53.238744,224.534378712,211.084238616,4.83426,8.61588009646
 05/05  07:00:00,505.505753244,72.076505258,151.050815677,0.0,220.879908,53.238744,123.508639153,101.185520347,4.83426,17.4888588055
 05/05  08:00:00,903.085077367,76.3111744127,450.14222634,0.0,220.879908,145.652643033,62.6402573372,0.00505515361616,36.25695,26.3782521836
 05/05  09:00:00,1029.01197382,78.4336015829,572.886791083,0.0,220.879908,145.652643033,62.8663640519,0.0,36.25695,26.6094140519
 05/05  10:00:00,1065.0815454,80.9089098325,599.75724682,0.0,220.879908,151.653867033,83.8572895594,0.0,48.3426,35.5146895594
 05/05  11:00:00,1106.19701643,84.5501185875,635.62948579,0.0,220.879908,151.653867033,92.8658830286,0.0,48.3426,44.5232830286
 05/05  12:00:00,1129.4226791,88.2178241696,655.652398924,0.0,220.879908,151.653867033,84.0519910971,0.0,48.3426,35.7093910971
 05/05  13:00:00,1123.816608,91.4911135668,652.585372652,0.0,220.879908,145.652643033,68.8793835675,0.010370558967,24.1713,44.6977130085
 05/05  14:00:00,1137.62469679,95.0087557208,663.106148787,0.0,220.879908,145.652643033,59.6586843654,0.0,24.1713,35.4873843654
 05/05  15:00:00,1151.82893408,97.8009782747,682.510727617,0.0,220.879908,137.835547516,40.3860529467,0.0159775169269,4.83426,35.5358154298
 05/05  16:00:00,1179.12382544,90.9962044583,721.807229689,0.0,220.879908,133.019064,31.3208417662,0.00979470963081,4.83426,26.4767870566
 05/05  17:00:00,1089.17301755,84.882103514,718.381412587,0.0,220.879908,53.238744,40.1313108583,0.0,4.83426,35.2970508583
 05/05  18:00:00,1081.88393815,83.21081742,713.111385704,0.0,220.879908,53.238744,31.3921701835,0.0,4.83426,26.5579101835
 05/05  19:00:00,1036.31755603,80.4182198269,664.649623524,0.0,220.879908,53.238744,13.5078547606,0.0,4.83426,8.67359476064
 05/05  20:00:00,991.903816812,77.7924372758,611.176535963,0.0,220.879908,53.238744,13.4993084963,0.0,4.83426,8.6650484963
 05/05  21:00:00,217.042019754,0.868307340907,97.1785327934,0.0,43.513341876,52.539744,13.500020995,0.0,4.83426,8.66576099497
 05/05  22:00:00,217.202619252,1.04522567451,96.9306349358,0.0,43.513341876,52.539744,13.4704591278,0.0,4.83426,8.63619912783
 05/05  23:00:00,119.100477385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.181288233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.139448561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.118293979,0.0,0.0,0.0,43.513341876,52.539744,13.4443324986,0.0,4.83426,8.61007249862
 05/06  03:00:00,118.093425532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.572011407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.551821189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,103.625183455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.549671395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.655232522,0.0,0.0,0.0,43.513341876,52.539744,13.444335724,0.0,4.83426,8.61007572403
 05/06  09:00:00,100.760652734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.821905436,0.0,0.0,0.0,43.513341876,52.539744,13.5322930502,0.0,4.83426,8.69803305017
 05/06  11:00:00,141.913763509,0.35249453888,39.5165877046,0.0,43.513341876,52.539744,13.4786493358,0.0,4.83426,8.64438933576
 05/06  12:00:00,276.042055526,5.31271391162,168.248948613,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  13:00:00,413.562914676,6.87905725064,302.856062795,0.0,43.513341876,52.539744,13.4730092062,0.0,4.83426,8.63874920618
 05/06  14:00:00,488.439941166,8.53277214528,375.464985641,0.0,43.513341876,52.539744,13.4716656579,0.0,4.83426,8.63740565788
 05/06  15:00:00,504.938482486,10.4185859334,389.991800562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,554.907952347,8.59308382491,441.410648255,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,529.821419396,10.1077127685,415.117755432,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,542.12759958,9.21137780257,428.120175151,0.0,43.513341876,52.539744,13.4428511169,0.0,4.83426,8.60859111693
 05/06  19:00:00,456.092601574,3.84032701181,344.507505972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,372.402616001,2.93074404244,247.773962266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,241.77801895,1.41524632254,120.325390147,0.0,43.513341876,52.539744,22.3635429722,0.0,4.83426,17.5292829722
 05/06  22:00:00,118.217845982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,119.036451377,0.0,0.0,0.0,43.513341876,52.539744,13.4443808534,0.0,4.83426,8.61012085342
 05/06  24:00:00,118.197415811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.175992093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,118.141264762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,118.142454652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.608219355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.562381168,0.0,0.0,0.0,43.513341876,52.539744,13.4443592618,0.0,4.83426,8.61009926183
 05/07  06:00:00,103.630399334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.539444893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.667448323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.773825349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,214.512015861,1.04914338475,111.432485086,0.0,43.513341876,52.539744,22.2090616643,0.0,4.83426,17.3748016643
 05/07  11:00:00,229.599293998,5.24292642033,121.506380473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,434.617910626,6.50614088156,324.151734249,0.0,43.513341876,52.539744,13.4786058758,0.0,4.83426,8.64434587578
 05/07  13:00:00,524.609594851,8.85054959033,411.053610751,0.0,43.513341876,52.539744,13.478619,0.0,4.83426,8.64435900005
 05/07  14:00:00,582.234015124,9.57557903844,467.475546077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,569.816157142,11.0107305283,453.750549204,0.0,43.513341876,52.539744,13.472906752,0.0,4.83426,8.63864675198
 05/07  16:00:00,636.920475071,10.5174310433,520.784224575,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,597.921866804,23.1011705602,469.854169652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,619.481448293,14.9532618588,499.194026022,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,517.10381747,8.55267401397,400.401162843,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,475.750637626,3.85505510925,349.187539165,0.0,43.513341876,52.539744,13.4443491896,0.0,4.83426,8.61008918964
 05/07  21:00:00,364.399959832,2.63604744765,240.407788718,0.0,43.513341876,52.539744,22.3655241424,0.0,4.83426,17.5312641424
 05/07  22:00:00,189.192249572,0.784008902754,69.3521398417,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,215.661264119,1.04803606195,94.4437425263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,118.200736414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.199073079,0.0,0.0,0.0,43.513341876,52.539744,13.4499390934,0.0,4.83426,8.61567909341
 05/08  02:00:00,118.196652603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,118.17558311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.662889026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.603954174,0.0,0.0,0.0,43.513341876,52.539744,13.4500562949,0.0,4.83426,8.6157962949
 05/08  06:00:00,562.234247131,72.8902874747,379.942440057,0.0,43.513341876,53.238744,42.6145655752,37.7603055752,4.83426,0.02
 05/08  07:00:00,782.317342853,72.3572094932,425.579939273,0.0,220.879908,53.238744,25.6365414641,3.31747591505,4.83426,17.484805549
 05/08  08:00:00,1000.45146273,79.7151781214,542.330066027,0.0,220.879908,145.652643033,62.6319547161,0.00477148917631,36.25695,26.3702332269
 05/08  09:00:00,1041.17749397,82.5406874849,579.229535436,0.0,220.879908,145.652643033,71.7184772335,0.0,36.25695,35.4615272335
 05/08  10:00:00,1088.2947417,85.6205117895,616.723614819,0.0,220.879908,151.653867033,78.4134418213,0.0,48.3426,30.0708418213
 05/08  11:00:00,1124.06675603,89.2702900329,647.558669998,0.0,220.879908,151.653867033,89.3916676437,0.0,48.3426,41.0490676437
 05/08  12:00:00,1143.11700465,92.649132545,664.000085156,0.0,220.879908,151.653867033,84.0323430564,0.0,48.3426,35.6897430564
 05/08  13:00:00,1149.06611905,95.6910166616,672.484993858,0.0,220.879908,145.652643033,68.8559356627,0.00878720027039,24.1713,44.6758484624
 05/08  14:00:00,1145.99379679,98.3912474297,666.42874144,0.0,220.879908,145.652643033,59.6432099291,0.0,24.1713,35.4719099291
 05/08  15:00:00,1145.75079795,100.274963942,672.460836059,0.0,220.879908,137.835547516,40.3552981367,0.0,4.83426,35.5210381367
 05/08  16:00:00,1174.70645627,95.0014851247,711.760559308,0.0,220.879908,133.019064,31.3136048093,0.00971126014807,4.83426,26.4696335491
 05/08  17:00:00,1070.0658513,86.7958174579,695.68292977,0.0,220.879908,53.238744,31.3005190085,0.0,4.83426,26.4662590085
 05/08  18:00:00,1053.19427182,83.6153615152,682.50801839,0.0,220.879908,53.238744,40.2254386857,0.0,4.83426,35.3911786857
 05/08  19:00:00,1026.30758903,81.0821608566,654.851030487,0.0,220.879908,53.238744,13.5076442503,0.0,4.83426,8.67338425033
 05/08  20:00:00,1013.11030995,78.8465715535,629.120609939,0.0,220.879908,53.238744,13.4988166706,0.0,4.83426,8.66455667055
 05/08  21:00:00,244.381098794,0.812392001904,124.053707275,0.0,43.513341876,52.539744,13.4983136565,0.0,4.83426,8.6640536565
 05/08  22:00:00,249.572232853,1.04544404057,129.072349064,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,119.162853153,0.0,0.0,0.0,43.513341876,52.539744,13.4614379803,0.0,4.83426,8.62717798028
 05/08  24:00:00,118.25308742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.23145401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.206787114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,118.20546791,0.0,0.0,0.0,43.513341876,52.539744,13.4499280469,0.0,4.83426,8.61566804694
 05/09  04:00:00,120.745066019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,120.366093012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,724.810700164,72.9530050901,539.953745468,0.0,43.513341876,53.238744,4.87579020324,0.0215302032395,4.83426,0.02
 05/09  07:00:00,906.1916597,72.3464215002,548.111579198,0.0,220.879908,53.238744,27.6569561614,0.0,4.83426,22.8226961614
 05/09  08:00:00,1003.25675901,80.1536117327,543.927653728,0.0,220.879908,145.652643033,57.2556277216,0.0,36.25695,20.9986777216
 05/09  09:00:00,1046.06972634,83.4447774984,582.526471942,0.0,220.879908,145.652643033,71.7157300298,0.0,36.25695,35.4587800298
 05/09  10:00:00,1102.63258576,87.1124773706,629.015630351,0.0,220.879908,151.653867033,83.8401978299,0.0,48.3426,35.4975978299
 05/09  11:00:00,1141.97263807,90.4662240194,664.217244613,0.0,220.879908,151.653867033,83.9443890628,0.0,48.3426,35.6017890628
 05/09  12:00:00,1150.16934377,93.6912589065,669.74653822,0.0,220.879908,151.653867033,92.9456200797,0.0,48.3426,44.6030200797
 05/09  13:00:00,1136.59566889,96.7064665912,658.820651665,0.0,220.879908,145.652643033,59.9172293424,0.00766647373653,24.1713,35.7382628687
 05/09  14:00:00,1148.12316672,98.8558258238,667.736981288,0.0,220.879908,145.652643033,59.6424359315,0.0,24.1713,35.4711359315
 05/09  15:00:00,1162.26833337,100.584147914,687.859768511,0.0,220.879908,137.835547516,40.367203118,0.0161479023764,4.83426,35.5167952156
 05/09  16:00:00,1180.4790275,96.1308711367,715.723104072,0.0,220.879908,133.019064,40.1270219995,0.010128283981,4.83426,35.2826337155
 05/09  17:00:00,1078.65108085,88.0858747355,702.030409423,0.0,220.879908,53.238744,31.2965860343,0.0,4.83426,26.4623260343
 05/09  18:00:00,1069.04956623,85.7149484502,695.083682573,0.0,220.879908,53.238744,31.3783916954,0.0,4.83426,26.5441316954
 05/09  19:00:00,1052.47566471,82.743971331,678.972919831,0.0,220.879908,53.238744,13.50530355,0.0,4.83426,8.67104355005
 05/09  20:00:00,1036.90956195,80.1008919168,651.294577106,0.0,220.879908,53.238744,13.4981613964,0.0,4.83426,8.66390139641
 05/09  21:00:00,270.262818902,0.94207310856,150.06449094,0.0,43.513341876,52.539744,13.4973412636,0.0,4.83426,8.66308126356
 05/09  22:00:00,213.697725738,0.694645872726,93.8995035565,0.0,43.513341876,52.539744,13.4700243929,0.0,4.83426,8.63576439287
 05/09  23:00:00,241.762533031,1.04594547686,120.35777269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.320476533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,118.262989674,0.0,0.0,0.0,43.513341876,52.539744,13.4499055536,0.0,4.83426,8.61564555356
 05/10  02:00:00,118.230141307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,118.223724399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.7073017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.652403612,0.0,0.0,0.0,43.513341876,52.539744,13.4499765192,0.0,4.83426,8.61571651916
 05/10  06:00:00,662.815060712,72.9730142014,479.425190372,0.0,43.513341876,53.238744,7.12954670613,2.27528670613,4.83426,0.02
 05/10  07:00:00,886.312917811,72.4904225009,528.366278421,0.0,220.879908,53.238744,22.318599013,0.0,4.83426,17.484339013
 05/10  08:00:00,1017.89537397,80.7887981778,557.759033307,0.0,220.879908,145.652643033,62.6206806669,0.0,36.25695,26.3637306669
 05/10  09:00:00,1056.26773313,83.8447929515,592.210305021,0.0,220.879908,145.652643033,62.8510334006,0.0,36.25695,26.5940834006
 05/10  10:00:00,1103.27322745,87.1149593133,629.067808156,0.0,220.879908,151.653867033,83.8345252983,0.0,48.3426,35.4919252983
 05/10  11:00:00,1140.78232705,90.9346876681,661.237052234,0.0,220.879908,151.653867033,92.8366738515,0.0,48.3426,44.4940738515
 05/10  12:00:00,1149.49109781,94.4466097329,667.607333802,0.0,220.879908,151.653867033,84.026603291,0.0,48.3426,35.684003291
 05/10  13:00:00,1150.30144147,97.2325455449,672.376300448,0.0,220.879908,145.652643033,68.8476920779,0.0167298137952,24.1713,44.6596622641
 05/10  14:00:00,1161.72936065,99.514197302,681.979289815,0.0,220.879908,145.652643033,59.636425831,0.0,24.1713,35.465125831
 05/10  15:00:00,1167.3528675,101.414614095,693.576834893,0.0,220.879908,137.835547516,40.3610339321,0.0161679471326,4.83426,35.5106059849
 05/10  16:00:00,1193.36345204,97.6967278345,728.233691997,0.0,220.879908,133.019064,31.3064611757,0.00970366324053,4.83426,26.4624975124
 05/10  17:00:00,1099.62440813,89.4862577511,722.73380275,0.0,220.879908,53.238744,31.2993363732,0.0,4.83426,26.4650763732
 05/10  18:00:00,1088.6982068,87.4327463455,713.98565727,0.0,220.879908,53.238744,40.2148984747,0.0,4.83426,35.3806384747
 05/10  19:00:00,1061.39488975,84.2599965357,686.346651211,0.0,220.879908,53.238744,13.5068320432,0.0,4.83426,8.67257204322
 05/10  20:00:00,1027.12155756,80.7278041667,641.218162564,0.0,220.879908,53.238744,6.26548397046,0.0,4.83426,1.43122397046
 05/10  21:00:00,291.832480649,1.12109845716,170.84969511,0.0,43.513341876,52.539744,12.0865021499,0.0,4.83426,7.25224214987
 05/10  22:00:00,246.478946036,1.04519846143,125.955530015,0.0,43.513341876,52.539744,13.4697961498,0.0,4.83426,8.63553614981
 05/10  23:00:00,193.609562635,0.694645872726,72.9553842791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,118.323055654,0.0,0.0,0.0,43.513341876,52.539744,13.4498959,0.0,4.83426,8.61563590001
 05/11  01:00:00,118.301810994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,118.295898226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,118.290474988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.793856581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.737726821,0.0,0.0,0.0,43.513341876,52.539744,13.4499280852,0.0,4.83426,8.61566808522
 05/11  06:00:00,725.52245299,73.4598996032,539.931106996,0.0,43.513341876,53.238744,4.86867367602,0.0144136760214,4.83426,0.02
 05/11  07:00:00,902.6458856,72.7855070547,543.337798471,0.0,220.879908,53.238744,22.3158454401,0.0,4.83426,17.4815854401
 05/11  08:00:00,986.022716398,81.8739934492,524.800862241,0.0,220.879908,145.652643033,62.6215193022,0.0,36.25695,26.3645693022
 05/11  09:00:00,1019.24206767,85.0322329395,553.682890555,0.0,220.879908,145.652643033,71.7069552273,0.0,36.25695,35.4500052273
 05/11  10:00:00,1063.50478342,87.6839570365,588.3465692,0.0,220.879908,151.653867033,80.4978580199,0.0,48.3426,32.1552580199
 05/11  11:00:00,1096.00058024,89.1358856922,618.865284895,0.0,220.879908,151.653867033,87.2709593589,0.0,48.3426,38.9283593589
 05/11  12:00:00,1107.05540743,91.0909381422,629.09086028,0.0,220.879908,151.653867033,84.0249582933,0.0,48.3426,35.6823582933
 05/11  13:00:00,1117.5996106,93.6452161399,642.697723271,0.0,220.879908,145.652643033,68.8319292375,0.00982436474047,24.1713,44.6508048728
 05/11  14:00:00,1109.67340954,94.588524542,633.509280844,0.0,220.879908,145.652643033,59.6321020211,0.0,24.1713,35.4608020211
 05/11  15:00:00,1115.02208725,97.1844976884,644.384857072,0.0,220.879908,137.835547516,40.3577681673,0.0156599208574,4.83426,35.5078482464
 05/11  16:00:00,1156.71615273,91.3759380091,696.834482494,0.0,220.879908,133.019064,31.3047757392,0.009703097553,4.83426,26.4608126417
 05/11  17:00:00,1059.69761027,84.8220842811,686.339175421,0.0,220.879908,53.238744,31.2953877071,0.0,4.83426,26.4611277071
 05/11  18:00:00,1017.5620035,81.5784594969,647.684188686,0.0,220.879908,53.238744,40.2112360184,0.0,4.83426,35.3769760184
 05/11  19:00:00,975.625314085,79.3581770165,604.854051464,0.0,220.879908,53.238744,13.5067173054,0.0,4.83426,8.67245730545
 05/11  20:00:00,979.92539816,77.7351182149,596.359261783,0.0,220.879908,53.238744,13.4976488846,0.0,4.83426,8.66338888463
 05/11  21:00:00,250.498351737,0.868307340907,130.029790033,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  22:00:00,251.834319796,1.04528230198,131.283593519,0.0,43.513341876,52.539744,13.4694566959,0.0,4.83426,8.63519669592
 05/11  23:00:00,119.174919753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  24:00:00,118.283997446,0.0,0.0,0.0,43.513341876,52.539744,13.4499190078,0.0,4.83426,8.61565900782
 05/12  01:00:00,118.281303715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,118.289094319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,118.284422601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.907595175,0.0,0.0,0.0,43.513341876,52.539744,13.4496620325,0.0,4.83426,8.61540203245
 05/12  05:00:00,120.475157361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,722.454519037,73.5231396565,535.790141843,0.0,43.513341876,53.238744,4.87074374038,0.0164837403789,4.83426,0.02
 05/12  07:00:00,896.440271613,72.7176779148,536.847636475,0.0,220.879908,53.238744,22.3146307939,0.0,4.83426,17.4803707939
 05/12  08:00:00,975.088408714,80.8675687808,514.289218447,0.0,220.879908,145.652643033,62.618920727,0.0,36.25695,26.361970727
 05/12  09:00:00,975.63779602,81.9401630984,513.921088486,0.0,220.879908,145.652643033,71.7019883725,0.0,36.25695,35.4450383725
 05/12  10:00:00,986.886992451,82.4019413984,518.913672734,0.0,220.879908,151.653867033,74.95598006,0.0,48.3426,26.61338006
 05/12  11:00:00,995.708391103,83.0731665423,525.897688314,0.0,220.879908,151.653867033,92.8222287966,0.0,48.3426,44.4796287966
 05/12  12:00:00,991.567900099,82.9376045456,522.519484264,0.0,220.879908,151.653867033,84.0174761709,0.0,48.3426,35.6748761709
 05/12  13:00:00,975.240122674,82.8638534658,512.258264384,0.0,220.879908,145.652643033,68.8285127665,0.0105778328323,24.1713,44.6466349337
 05/12  14:00:00,975.54181793,83.0358082953,512.380881003,0.0,220.879908,145.652643033,59.6270512909,0.0,24.1713,35.4557512909
 05/12  15:00:00,989.965086928,83.4740156706,534.474428801,0.0,220.879908,137.835547516,37.0222417953,0.0166528360106,4.83426,32.1713289593
 05/12  16:00:00,1026.65875475,77.7261272102,582.436893527,0.0,220.879908,133.019064,34.6070945553,0.0116764015742,4.83426,29.7611581538
 05/12  17:00:00,927.980129166,74.9285573084,566.625145736,0.0,220.879908,53.238744,31.2911978915,0.0,4.83426,26.4569378915
 05/12  18:00:00,941.461932437,74.4130671975,580.611517221,0.0,220.879908,53.238744,31.3709482151,0.0,4.83426,26.5366882151
 05/12  19:00:00,941.443269477,74.0918141758,578.11151349,0.0,220.879908,53.238744,13.5064157944,0.0,4.83426,8.67215579438
 05/12  20:00:00,950.094708874,73.9407801362,572.072232885,0.0,220.879908,53.238744,13.4980523755,0.0,4.83426,8.66379237554
 05/12  21:00:00,118.195770916,0.0,0.0,0.0,43.513341876,52.539744,13.4983215393,0.0,4.83426,8.66406153931
 05/12  22:00:00,118.220141031,0.0,0.0,0.0,43.513341876,52.539744,13.4694751503,0.0,4.83426,8.63521515026
 05/12  23:00:00,119.088387702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,118.215334796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.206383901,0.0,0.0,0.0,43.513341876,52.539744,13.4441762089,0.0,4.83426,8.60991620892
 05/13  02:00:00,118.200413144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.195606504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.72820692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.70801667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,103.773496108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.653348882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.686289449,0.0,0.0,0.0,43.513341876,52.539744,13.4440372647,0.0,4.83426,8.60977726465
 05/13  09:00:00,100.72580508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.777032245,0.0,0.0,0.0,43.513341876,52.539744,13.5286072671,0.0,4.83426,8.69434726713
 05/13  11:00:00,101.629547776,0.0,0.0,0.0,43.513341876,52.539744,13.4771591073,0.0,4.83426,8.6428991073
 05/13  12:00:00,179.77254097,0.436060051213,77.8055899077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,540.870731209,2.86337346967,433.046220687,0.0,43.513341876,52.539744,13.4704025712,0.0,4.83426,8.63614257121
 05/13  14:00:00,536.853113215,3.44304376142,428.075909371,0.0,43.513341876,52.539744,13.4719281447,0.0,4.83426,8.63766814471
 05/13  15:00:00,440.224988544,2.89535418623,332.945318341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  16:00:00,482.052863501,8.02068614179,369.22989494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,497.35711354,3.66206393653,388.90647054,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,381.678909204,2.53335642614,275.688836321,0.0,43.513341876,52.539744,13.4441658169,0.0,4.83426,8.60990581689
 05/13  19:00:00,250.831107093,1.33963636671,143.844979359,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,195.879019904,0.697879899917,75.3747149817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,154.676683814,0.347322936363,35.263950305,0.0,43.513341876,52.539744,22.3559462212,0.0,4.83426,17.5216862212
 05/13  22:00:00,118.196205084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.99539408,0.0,0.0,0.0,43.513341876,52.539744,13.444007112,0.0,4.83426,8.60974711198
 05/13  24:00:00,118.152137754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,118.149653121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,118.146991817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,118.144432963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.645876658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.611399166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,103.705390994,0.0,0.0,0.0,43.513341876,52.539744,13.4440152716,0.0,4.83426,8.60975527162
 05/14  07:00:00,100.581675876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.561598151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.572092339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.579502653,0.0,0.0,0.0,43.513341876,52.539744,22.2028187592,0.0,4.83426,17.3685587592
 05/14  11:00:00,101.37978802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.557776111,0.0,0.0,0.0,43.513341876,52.539744,13.4772844941,0.0,4.83426,8.64302449412
 05/14  13:00:00,100.664657999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  14:00:00,100.724208223,0.0,0.0,0.0,43.513341876,52.539744,13.4717839068,0.0,4.83426,8.6375239068
 05/14  15:00:00,100.717743345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,100.51984365,0.0,0.0,0.0,43.513341876,52.539744,13.4440415054,0.0,4.83426,8.6097815054
 05/14  17:00:00,100.518460218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,100.496516512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,103.974654031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,118.858954353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.572656127,0.0,0.0,0.0,43.513341876,52.539744,31.1007326218,0.0,4.83426,26.2664726218
 05/14  22:00:00,118.162662084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.996563325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,118.15976929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,118.142366873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,118.12851994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,118.108736802,0.0,0.0,0.0,43.513341876,52.539744,13.4497109706,0.0,4.83426,8.6154509706
 05/15  04:00:00,118.587515904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.530557788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,500.494971004,72.5017328841,318.653352766,0.0,43.513341876,53.238744,113.955488334,109.101228334,4.83426,0.02
 05/15  07:00:00,605.382981584,72.0780308101,249.953722885,0.0,220.879908,53.238744,114.771691862,92.4594483373,4.83426,17.4779835248
 05/15  08:00:00,767.604046384,76.4905995854,315.25652992,0.0,220.879908,145.652643033,68.4199988818,5.80884883724,36.25695,26.3542000446
 05/15  09:00:00,807.038864577,77.881038938,353.09607135,0.0,220.879908,145.652643033,71.9568171546,0.266944425058,36.25695,35.4329227296
 05/15  10:00:00,902.077791771,79.0575427704,440.595783398,0.0,220.879908,151.653867033,83.8115468485,0.0,48.3426,35.4689468485
 05/15  11:00:00,997.321888813,81.0341384043,532.20060387,0.0,220.879908,151.653867033,83.9253043473,0.00900229166796,48.3426,35.5737020556
 05/15  12:00:00,996.03971035,82.2400197147,530.169163378,0.0,220.879908,151.653867033,83.997262042,0.0,48.3426,35.654662042
 05/15  13:00:00,982.89023847,83.5110387673,521.322701291,0.0,220.879908,145.652643033,68.8073285202,0.00919068152972,24.1713,44.6268378387
 05/15  14:00:00,1001.28430935,85.8652985476,536.766744303,0.0,220.879908,145.652643033,59.6125672711,0.0,24.1713,35.4412672711
 05/15  15:00:00,1026.29168715,88.5431597987,566.671616109,0.0,220.879908,137.835547516,40.3227758383,0.0,4.83426,35.4885158383
 05/15  16:00:00,1073.01485447,82.5067624121,624.545106857,0.0,220.879908,133.019064,31.290762328,0.00950445584172,4.83426,26.4469978722
 05/15  17:00:00,988.547692153,78.8704417137,623.722701831,0.0,220.879908,53.238744,31.2822991134,0.0,4.83426,26.4480391134
 05/15  18:00:00,979.21172215,78.3573098722,615.084323643,0.0,220.879908,53.238744,31.3603660588,0.0,4.83426,26.5261060588
 05/15  19:00:00,962.786568004,77.2531355679,596.523681549,0.0,220.879908,53.238744,13.5051854437,0.0,4.83426,8.67092544375
 05/15  20:00:00,952.88957655,75.5918862281,573.851778556,0.0,220.879908,53.238744,13.4968389682,0.0,4.83426,8.66257896822
 05/15  21:00:00,118.51681368,0.0,0.0,0.0,43.513341876,52.539744,13.4972657856,0.0,4.83426,8.66300578559
 05/15  22:00:00,118.193906996,0.0,0.0,0.0,43.513341876,52.539744,13.4690154901,0.0,4.83426,8.63475549009
 05/15  23:00:00,119.064721671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,118.158149481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,118.137488173,0.0,0.0,0.0,43.513341876,52.539744,13.4494801497,0.0,4.83426,8.61522014972
 05/16  02:00:00,118.132341219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.127936696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.561461353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,120.194320691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,582.288486137,72.4704143904,399.641530632,0.0,43.513341876,53.238744,64.0417193737,50.5937639121,4.83426,8.61369546157
 05/16  07:00:00,699.371264878,72.0817579168,343.483994726,0.0,220.879908,53.238744,63.6687749822,41.3584102045,4.83426,17.4761047777
 05/16  08:00:00,947.80693493,76.6131506141,494.301931738,0.0,220.879908,145.652643033,53.8294680395,0.0,36.25695,17.5725180395
 05/16  09:00:00,979.51438067,77.5951236148,524.385341118,0.0,220.879908,145.652643033,71.6844202885,0.0,36.25695,35.4274702885
 05/16  10:00:00,985.165920372,78.0640820373,523.379396325,0.0,220.879908,151.653867033,83.8063520838,0.0,48.3426,35.4637520838
 05/16  11:00:00,985.773188058,78.7431324913,522.393621307,0.0,220.879908,151.653867033,83.916459589,0.0,48.3426,35.573859589
 05/16  12:00:00,984.076692268,78.8917251386,520.990023627,0.0,220.879908,151.653867033,92.8983162653,0.0,48.3426,44.5557162653
 05/16  13:00:00,974.450702699,79.5938970902,516.228575305,0.0,220.879908,145.652643033,59.8803292876,0.00985471608992,24.1713,35.6991745715
 05/16  14:00:00,977.467236745,81.1459512544,517.183755424,0.0,220.879908,145.652643033,59.6086525536,0.0,24.1713,35.4373525536
 05/16  15:00:00,1004.47007807,83.284605914,549.368593616,0.0,220.879908,137.835547516,40.3285457437,0.00671033054358,4.83426,35.4875754131
 05/16  16:00:00,1069.02727359,79.3709903036,622.720230116,0.0,220.879908,133.019064,31.2887009728,0.00944738554691,4.83426,26.4449935873
 05/16  17:00:00,985.495329037,76.8474442017,622.070325318,0.0,220.879908,53.238744,31.282676443,0.0,4.83426,26.448416443
 05/16  18:00:00,989.58531799,76.806046166,626.451934414,0.0,220.879908,53.238744,31.3555956888,0.0,4.83426,26.5213356888
 05/16  19:00:00,991.330584899,76.4654639927,625.328648637,0.0,220.879908,53.238744,22.1563071653,0.0,4.83426,17.3220471653
 05/16  20:00:00,979.361839329,75.3417925656,599.636476719,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/16  21:00:00,118.228809653,0.0,0.0,0.0,43.513341876,52.539744,13.4973640992,0.0,4.83426,8.66310409921
 05/16  22:00:00,118.248331552,0.0,0.0,0.0,43.513341876,52.539744,13.4691110235,0.0,4.83426,8.63485102353
 05/16  23:00:00,119.094977647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  24:00:00,118.211521174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.204153522,0.0,0.0,0.0,43.513341876,52.539744,13.4494238466,0.0,4.83426,8.61516384657
 05/17  02:00:00,118.199095191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.194700132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.703922789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.689766362,0.0,0.0,0.0,43.513341876,52.539744,13.4496005921,0.0,4.83426,8.6153405921
 05/17  06:00:00,716.814549233,72.6758240906,534.790300148,0.0,43.513341876,53.238744,4.86628118209,0.0120211820901,4.83426,0.02
 05/17  07:00:00,900.719654881,72.182993229,541.591944261,0.0,220.879908,53.238744,22.3082481313,0.0,4.83426,17.4739881313
 05/17  08:00:00,992.943326383,78.5836207519,534.228853003,0.0,220.879908,145.652643033,62.6034088177,0.0,36.25695,26.3464588177
 05/17  09:00:00,1007.23781518,80.8937479229,545.253997915,0.0,220.879908,145.652643033,62.8290608426,0.0,36.25695,26.5721108426
 05/17  10:00:00,1037.40666908,83.5766660459,566.131190974,0.0,220.879908,151.653867033,83.8004742508,0.0,48.3426,35.4578742508
 05/17  11:00:00,1061.74394529,85.8159162833,587.212876106,0.0,220.879908,151.653867033,83.9044296042,0.0,48.3426,35.5618296042
 05/17  12:00:00,1102.00907655,88.6306463569,625.004174196,0.0,220.879908,151.653867033,92.8930394737,0.0,48.3426,44.5504394737
 05/17  13:00:00,1099.47553199,90.6639838615,626.586098289,0.0,220.879908,145.652643033,59.8763816934,0.0105547939761,24.1713,35.6945268995
 05/17  14:00:00,1091.90762378,91.7201841676,618.271965063,0.0,220.879908,145.652643033,59.6045731111,0.0,24.1713,35.4332731111
 05/17  15:00:00,1113.18845614,93.0866221252,645.797585503,0.0,220.879908,137.835547516,40.3309778966,0.0154420832957,4.83426,35.4812758133
 05/17  16:00:00,1147.54761364,86.655589544,691.860295404,0.0,220.879908,133.019064,31.2862392332,0.0101523674808,4.83426,26.4418268657
 05/17  17:00:00,1042.57191912,81.4009813099,672.59564402,0.0,220.879908,53.238744,31.2790997826,0.0,4.83426,26.4448397826
 05/17  18:00:00,1032.8468935,80.5844346882,663.822527546,0.0,220.879908,53.238744,31.3516143754,0.0,4.83426,26.5173543754
 05/17  19:00:00,1004.84806657,78.9157365331,634.185988021,0.0,220.879908,53.238744,13.5052030053,0.0,4.83426,8.67094300534
 05/17  20:00:00,1002.76408166,77.1259099542,619.334047731,0.0,220.879908,53.238744,13.4968724266,0.0,4.83426,8.66261242659
 05/17  21:00:00,118.717944016,0.0,0.0,0.0,43.513341876,52.539744,13.4953672111,0.0,4.83426,8.66110721112
 05/17  22:00:00,118.341944643,0.0,0.0,0.0,43.513341876,52.539744,13.4671571834,0.0,4.83426,8.63289718335
 05/17  23:00:00,119.170264959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,118.29616636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,118.28862183,0.0,0.0,0.0,43.513341876,52.539744,13.4494646905,0.0,4.83426,8.61520469048
 05/18  02:00:00,118.247045075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.233638775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.741123888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.685786791,0.0,0.0,0.0,43.513341876,52.539744,13.4493577103,0.0,4.83426,8.61509771028
 05/18  06:00:00,714.905403324,72.9266303699,533.54565167,0.0,43.513341876,53.238744,4.87544480567,0.0211848056733,4.83426,0.02
 05/18  07:00:00,900.792307694,72.3855535202,542.410081225,0.0,220.879908,53.238744,22.3083701615,0.0,4.83426,17.4741101615
 05/18  08:00:00,990.658683142,80.2973972112,530.779998721,0.0,220.879908,145.652643033,54.5979795994,0.0,36.25695,18.3410295994
 05/18  09:00:00,1013.24800505,83.3651037344,549.261357999,0.0,220.879908,145.652643033,70.8967113967,0.0,36.25695,34.6397613967
 05/18  10:00:00,1042.39091847,86.2420605006,568.989292694,0.0,220.879908,151.653867033,83.7992189883,0.0,48.3426,35.4566189883
 05/18  11:00:00,1068.10513043,88.9933429294,590.969977493,0.0,220.879908,151.653867033,83.9007294433,0.0,48.3426,35.5581294433
 05/18  12:00:00,1105.66783586,92.0565472389,625.739936685,0.0,220.879908,151.653867033,83.979499069,0.0,48.3426,35.636899069
 05/18  13:00:00,1129.64315811,95.4101815389,651.494549374,0.0,220.879908,145.652643033,68.7901240421,0.0100551758668,24.1713,44.6087688662
 05/18  14:00:00,1138.41228466,97.8065922679,657.762460006,0.0,220.879908,145.652643033,59.5998478592,0.0,24.1713,35.4285478592
 05/18  15:00:00,1144.05032075,99.4755865118,669.703394317,0.0,220.879908,137.835547516,40.3243990634,0.0161975004334,4.83426,35.4739415629
 05/18  16:00:00,1172.61440079,94.0896789433,708.828138884,0.0,220.879908,133.019064,31.2808759925,0.00970510584911,4.83426,26.4369108866
