Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  17:00:00,1081.17231569,86.7666806068,704.910828051,0.0,220.879908,53.238744,31.2713915487,0.0,4.83426,26.4371315487
 05/18  18:00:00,1081.61097914,85.7175565984,706.117617049,0.0,220.879908,53.238744,31.3519990785,0.0,4.83426,26.5177390785
 05/18  19:00:00,1064.81836984,83.3973035641,688.180409856,0.0,220.879908,53.238744,13.5044268547,0.0,4.83426,8.67016685472
 05/18  20:00:00,1053.63881915,80.4676198922,665.669593354,0.0,220.879908,53.238744,13.4959773725,0.0,4.83426,8.66171737255
 05/18  21:00:00,327.185880895,1.11923476689,206.052272033,0.0,43.513341876,52.539744,13.4968361133,0.0,4.83426,8.66257611334
 05/18  22:00:00,216.663810841,0.694645872726,96.8181095443,0.0,43.513341876,52.539744,6.11081456342,0.0,4.83426,1.27655456342
 05/18  23:00:00,243.466016558,1.04665811936,122.057603495,0.0,43.513341876,52.539744,12.2043515969,0.0,4.83426,7.3700915969
 05/18  24:00:00,118.289782174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.249944578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  02:00:00,118.23011501,0.0,0.0,0.0,43.513341876,52.539744,13.4494660561,0.0,4.83426,8.61520605609
 05/19  03:00:00,118.223930986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.750111384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,120.371288204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,721.861995556,73.1835455635,539.546605649,0.0,43.513341876,53.238744,4.87620336024,0.0219433602448,4.83426,0.02
 05/19  07:00:00,903.438805515,72.707468084,544.642098356,0.0,220.879908,53.238744,31.0326326637,0.0,4.83426,26.1983726637
 05/19  08:00:00,1012.3208186,81.9821354445,550.498544757,0.0,220.879908,145.652643033,53.8259039672,0.0,36.25695,17.5689539672
 05/19  09:00:00,1041.02060322,85.1247496833,575.331413884,0.0,220.879908,145.652643033,71.6713164577,0.0,36.25695,35.4143664577
 05/19  10:00:00,1058.83482204,87.7079685974,584.391756498,0.0,220.879908,151.653867033,83.7923259279,0.0,48.3426,35.4497259279
 05/19  11:00:00,1096.36091922,90.6268536058,617.463428998,0.0,220.879908,151.653867033,83.8961572868,0.0,48.3426,35.5535572868
 05/19  12:00:00,1113.30385322,93.5772195716,632.04857418,0.0,220.879908,151.653867033,83.9803731163,0.0,48.3426,35.6377731163
 05/19  13:00:00,1124.65108364,96.7434068538,645.437045083,0.0,220.879908,145.652643033,68.7788845628,0.0098962477951,24.1713,44.597688315
 05/19  14:00:00,1140.80926861,99.0348288815,658.87484441,0.0,220.879908,145.652643033,50.7458749294,0.0,24.1713,26.5745749294
 05/19  15:00:00,1144.35569843,99.5195483902,669.958579104,0.0,220.879908,137.835547516,40.3230172614,0.0164210768512,4.83426,35.4723361846
 05/19  16:00:00,1173.53425194,95.8420114702,707.936689384,0.0,220.879908,133.019064,31.2803065351,0.00964448001531,4.83426,26.4364020551
 05/19  17:00:00,1080.18053734,87.9961751275,702.960879954,0.0,220.879908,53.238744,31.2721556505,0.0,4.83426,26.4378956505
 05/19  18:00:00,1070.14803216,86.0238541279,694.996533822,0.0,220.879908,53.238744,40.1795726345,0.0,4.83426,35.3453126345
 05/19  19:00:00,1054.54006158,83.5265559751,679.05461674,0.0,220.879908,53.238744,13.5046316992,0.0,4.83426,8.67037169916
 05/19  20:00:00,1037.44911405,80.4307683702,650.743081612,0.0,220.879908,53.238744,13.4957647749,0.0,4.83426,8.66150477485
 05/19  21:00:00,314.147377749,1.11974467887,193.468725972,0.0,43.513341876,52.539744,13.4966149594,0.0,4.83426,8.66235495942
 05/19  22:00:00,213.158815199,0.694645872726,93.3278513187,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,248.406228563,1.04648099365,126.926735762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,118.354278557,0.0,0.0,0.0,43.513341876,52.539744,13.4492812514,0.0,4.83426,8.61502125144
 05/20  01:00:00,118.331401498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.324574034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.318955479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.832389317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.775857482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.873775184,0.0,0.0,0.0,43.513341876,52.539744,13.4439161328,0.0,4.83426,8.6096561328
 05/20  07:00:00,100.760293964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.777749467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.788307301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,181.849914268,0.623695761003,79.3539048286,0.0,43.513341876,52.539744,13.5245642776,0.0,4.83426,8.69030427762
 05/20  11:00:00,300.452766208,1.99682267935,193.77542119,0.0,43.513341876,52.539744,13.4763990229,0.0,4.83426,8.64213902291
 05/20  12:00:00,450.764761449,3.26559096878,342.170822734,0.0,43.513341876,52.539744,13.4764832117,0.0,4.83426,8.64222321167
 05/20  13:00:00,575.375387743,7.45253725634,462.087681049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  14:00:00,594.466646695,10.4982005531,478.353206039,0.0,43.513341876,52.539744,13.470965409,0.0,4.83426,8.63670540899
 05/20  15:00:00,631.338494985,9.84039878846,515.588009724,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,636.878497861,16.6300584488,514.407813819,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,676.437997523,27.4543356335,543.116358194,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,616.389992868,16.798976767,494.059462335,0.0,43.513341876,52.539744,13.4439468273,0.0,4.83426,8.60968682734
 05/20  19:00:00,591.279916377,12.8712897083,472.573781334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,531.691350527,3.85772508032,404.65130076,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,493.576919047,3.57464745266,367.395554571,0.0,43.513341876,52.539744,22.3443831819,0.0,4.83426,17.5101231819
 05/20  22:00:00,316.233390314,1.86296195643,193.982742214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,320.588410268,1.90231243112,197.425424721,0.0,43.513341876,52.539744,13.4439463928,0.0,4.83426,8.60968639281
 05/20  24:00:00,118.303420395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.300438131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.279454867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.263413841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.793154003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.75613576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.834105979,0.0,0.0,0.0,43.513341876,52.539744,13.443810302,0.0,4.83426,8.60955030202
 05/21  07:00:00,100.731678516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,236.842200838,1.0463588944,133.566171088,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,242.074547702,1.42996114707,138.390733906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,400.476301787,9.33768727576,286.632539414,0.0,43.513341876,52.539744,13.5267433317,0.0,4.83426,8.69248333174
 05/21  11:00:00,519.014815827,8.04285876622,405.317201447,0.0,43.513341876,52.539744,13.4763037121,0.0,4.83426,8.64204371215
 05/21  12:00:00,606.111652723,10.8590178632,489.932641325,0.0,43.513341876,52.539744,13.4763278665,0.0,4.83426,8.64206786649
 05/21  13:00:00,633.210331357,10.1645716881,517.393343017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  14:00:00,686.886544191,17.5495537358,563.447545467,0.0,43.513341876,52.539744,13.4696234986,0.0,4.83426,8.63536349855
 05/21  15:00:00,706.158754718,27.3237239802,572.825653798,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  16:00:00,725.122354208,36.4659062397,582.882436601,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,706.197946223,34.2690147887,566.182934917,0.0,43.513341876,52.539744,13.4438930162,0.0,4.83426,8.60963301616
 05/21  18:00:00,679.308624338,26.7054225599,547.072158818,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,635.104922386,15.9353630458,512.974802207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,580.276016507,8.00833850883,448.774294945,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,499.128123439,3.62593421158,372.889661022,0.0,43.513341876,52.539744,22.3451950622,0.0,4.83426,17.5109350622
 05/21  22:00:00,432.045051774,2.96739733126,307.490122426,0.0,43.513341876,52.539744,13.4439012166,0.0,4.83426,8.60964121663
 05/21  23:00:00,323.253785437,1.90396849619,200.041012711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,157.980754332,0.352444643849,38.8734351787,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,193.302813771,0.694645872726,73.4785592105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,118.30732303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,118.304667109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.820523642,0.0,0.0,0.0,43.513341876,52.539744,13.4492819203,0.0,4.83426,8.61502192027
 05/22  05:00:00,118.766236163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,721.100967714,74.2631938651,537.175162754,0.0,43.513341876,53.238744,4.86305807792,0.00879807792444,4.83426,0.02
 05/22  07:00:00,909.414698507,74.1324791877,547.580893784,0.0,220.879908,53.238744,22.3004509812,0.0,4.83426,17.4661909812
 05/22  08:00:00,1040.47271882,85.926282516,573.697170204,0.0,220.879908,145.652643033,62.593140086,0.0,36.25695,26.336190086
 05/22  09:00:00,1063.31036821,88.7178214013,593.887521466,0.0,220.879908,145.652643033,62.8132769029,0.0,36.25695,26.5563269029
 05/22  10:00:00,1092.13973516,90.9931483236,614.025552911,0.0,220.879908,151.653867033,83.7783612062,0.0,48.3426,35.4357612062
 05/22  11:00:00,1123.95021703,93.4973596675,641.900911511,0.0,220.879908,151.653867033,83.8776446849,0.0,48.3426,35.5350446849
 05/22  12:00:00,1143.652673,96.334162671,659.2793594,0.0,220.879908,151.653867033,92.860818508,0.0,48.3426,44.518218508
 05/22  13:00:00,1148.9423017,98.3152235742,668.329797479,0.0,220.879908,145.652643033,59.8534485997,0.0176681963225,24.1713,35.6644804034
 05/22  14:00:00,1147.92845995,99.8883493722,665.696770938,0.0,220.879908,145.652643033,59.5828338237,0.0,24.1713,35.4115338237
 05/22  15:00:00,1164.82053032,101.693857469,688.321267764,0.0,220.879908,137.835547516,31.446406141,0.0148145615886,4.83426,26.5973315794
 05/22  16:00:00,1201.68452053,98.2089493091,733.61927635,0.0,220.879908,133.019064,40.0735715197,0.00968666982725,4.83426,35.2296248499
 05/22  17:00:00,1102.64796476,90.2912082362,723.144165731,0.0,220.879908,53.238744,31.2569731133,0.0,4.83426,26.4227131133
 05/22  18:00:00,1085.65406416,87.8916971433,709.064479329,0.0,220.879908,53.238744,31.3390379118,0.0,4.83426,26.5047779118
 05/22  19:00:00,1067.65437586,85.1433381658,693.664008572,0.0,220.879908,53.238744,13.5041744189,0.0,4.83426,8.6699144189
 05/22  20:00:00,1054.29693622,81.6183643251,666.510244181,0.0,220.879908,53.238744,13.4954693041,0.0,4.83426,8.66120930413
 05/22  21:00:00,303.563259386,1.04549271258,182.642431151,0.0,43.513341876,52.539744,13.4959945297,0.0,4.83426,8.66173452968
 05/22  22:00:00,260.660840406,1.04656935349,140.060673382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  23:00:00,204.400315142,0.697630083552,83.6512694401,0.0,43.513341876,52.539744,13.460309053,0.0,4.83426,8.62604905302
 05/22  24:00:00,157.070602096,0.347322936363,37.9618601526,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,118.367538182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,118.343750691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.325250888,0.0,0.0,0.0,43.513341876,52.539744,13.4491272881,0.0,4.83426,8.61486728813
 05/23  04:00:00,120.949048586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,120.52371151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,725.313228386,73.8706635112,541.135804129,0.0,43.513341876,53.238744,4.86473933155,0.0104793315512,4.83426,0.02
 05/23  07:00:00,902.285689644,73.6058931596,541.721885031,0.0,220.879908,53.238744,22.3002383006,0.0,4.83426,17.4659783006
 05/23  08:00:00,1015.29309963,84.3886062078,550.615589974,0.0,220.879908,145.652643033,62.5919792797,0.0,36.25695,26.3350292797
 05/23  09:00:00,1050.84579491,87.559109082,582.297003923,0.0,220.879908,145.652643033,62.8099974292,0.0,36.25695,26.5530474292
 05/23  10:00:00,1088.79884735,89.7721202776,611.951492015,0.0,220.879908,151.653867033,83.7735469439,0.0,48.3426,35.4309469439
 05/23  11:00:00,1122.01859389,91.9948893268,642.000061674,0.0,220.879908,151.653867033,83.8722968243,0.0,48.3426,35.5296968243
 05/23  12:00:00,1141.55754493,94.4274915681,659.633710192,0.0,220.879908,151.653867033,85.4425579624,0.0,48.3426,37.0999579624
 05/23  13:00:00,1146.37702349,97.235357521,667.330775258,0.0,220.879908,145.652643033,67.2730935352,0.0164520287641,24.1713,43.0853415065
 05/23  14:00:00,1154.60818056,99.0314626928,673.603515506,0.0,220.879908,145.652643033,59.5764843958,0.0,24.1713,35.4051843958
 05/23  15:00:00,1159.63103009,99.3235571968,686.125192581,0.0,220.879908,137.835547516,31.4468574682,0.016301039062,4.83426,26.5962964291
 05/23  16:00:00,1186.99821078,92.8712347412,725.17442507,0.0,220.879908,133.019064,31.2712814283,0.00986256206198,4.83426,26.4271588663
 05/23  17:00:00,1093.93991407,85.6018350348,719.295587577,0.0,220.879908,53.238744,31.2620538737,0.0,4.83426,26.4277938737
 05/23  18:00:00,1084.18925176,84.6737361718,710.436332144,0.0,220.879908,53.238744,40.1613713772,0.0,4.83426,35.3271113772
 05/23  19:00:00,1066.88196503,82.8907969701,695.009588882,0.0,220.879908,53.238744,13.5040426986,0.0,4.83426,8.6697826986
 05/23  20:00:00,1043.36713121,80.0078329848,656.851414341,0.0,220.879908,53.238744,13.4951994773,0.0,4.83426,8.66093947727
 05/23  21:00:00,282.144181266,0.928335068205,161.873290094,0.0,43.513341876,52.539744,13.4954185542,0.0,4.83426,8.66115855417
 05/23  22:00:00,267.376174407,1.04629535856,146.74039617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  23:00:00,119.241269222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.392242124,0.0,0.0,0.0,43.513341876,52.539744,13.4492219222,0.0,4.83426,8.61496192218
 05/24  01:00:00,118.380329931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,118.361718392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.33835965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.862268806,0.0,0.0,0.0,43.513341876,52.539744,13.449227999,0.0,4.83426,8.61496799904
 05/24  05:00:00,118.799020016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,723.525995519,73.8336173203,540.13872558,0.0,43.513341876,53.238744,4.86489729643,0.0106372964285,4.83426,0.02
 05/24  07:00:00,908.402237422,73.526689686,548.032239132,0.0,220.879908,53.238744,22.299936022,0.0,4.83426,17.465676022
 05/24  08:00:00,1036.63914672,84.2014100988,571.875985098,0.0,220.879908,145.652643033,62.5883767878,0.0,36.25695,26.3314267878
 05/24  09:00:00,1074.84100103,87.2450357109,606.1939531,0.0,220.879908,145.652643033,62.8072874233,0.0,36.25695,26.5503374233
 05/24  10:00:00,1100.2956492,89.5032442791,623.332432502,0.0,220.879908,151.653867033,83.7719725898,0.0,48.3426,35.4293725898
 05/24  11:00:00,1132.66209985,92.3792208958,651.932863879,0.0,220.879908,151.653867033,83.8704958973,0.0,48.3426,35.5278958973
 05/24  12:00:00,1160.0577507,95.4853034138,676.876907787,0.0,220.879908,151.653867033,83.9504688204,0.0,48.3426,35.6078688204
 05/24  13:00:00,1154.29674846,97.7501794292,674.661259488,0.0,220.879908,145.652643033,68.7469302028,0.0101920359894,24.1713,44.5654381668
 05/24  14:00:00,1177.04219809,99.6578741812,695.16441799,0.0,220.879908,145.652643033,50.7307703635,0.0,24.1713,26.5594703635
 05/24  15:00:00,1192.84090814,101.790450193,716.360507832,0.0,220.879908,137.835547516,40.2844576254,0.0,4.83426,35.4501976254
 05/24  16:00:00,1208.54192836,98.9552695231,740.093744794,0.0,220.879908,133.019064,31.2648854929,0.0100662807577,4.83426,26.4205592121
 05/24  17:00:00,1102.86309696,90.7502549993,723.08436813,0.0,220.879908,53.238744,31.254791453,0.0,4.83426,26.420531453
 05/24  18:00:00,1087.27493574,88.7889838706,709.730897182,0.0,220.879908,53.238744,39.4371512834,0.0,4.83426,34.6028912834
 05/24  19:00:00,1064.28413403,85.9495778602,689.328182583,0.0,220.879908,53.238744,5.55861816164,0.0,4.83426,0.724358161635
 05/24  20:00:00,1051.39680223,82.2741006839,662.545094249,0.0,220.879908,53.238744,13.4955567108,0.0,4.83426,8.66129671076
 05/24  21:00:00,387.979461973,1.61776008124,265.909549442,0.0,43.513341876,52.539744,13.4955812556,0.0,4.83426,8.66132125557
 05/24  22:00:00,360.789026168,2.02209723401,238.170966666,0.0,43.513341876,52.539744,13.4682414648,0.0,4.83426,8.63398146481
 05/24  23:00:00,240.364334267,1.04521901855,118.841306125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,118.411654091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,238.687287872,1.04518777408,118.003946157,0.0,43.513341876,52.539744,13.4491332819,0.0,4.83426,8.61487328185
 05/25  02:00:00,118.380366221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.361956133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.885324065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.828515628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,728.681144922,74.3646474241,544.341753775,0.0,43.513341876,53.238744,13.4491308977,0.0,4.83426,8.61487089773
 05/25  07:00:00,917.474724827,74.2516362211,555.353942051,0.0,220.879908,53.238744,22.298553665,0.0,4.83426,17.464293665
 05/25  08:00:00,1039.34721659,86.4976726781,571.602264262,0.0,220.879908,145.652643033,53.8176588928,0.0,36.25695,17.5607088928
 05/25  09:00:00,1057.78886213,88.7098464819,587.752702117,0.0,220.879908,145.652643033,71.6453426805,0.0,36.25695,35.3883926805
 05/25  10:00:00,1087.59725594,90.8870399808,608.986516362,0.0,220.879908,151.653867033,83.7643778163,0.0,48.3426,35.4217778163
 05/25  11:00:00,1107.3609291,92.1491997716,626.287595751,0.0,220.879908,151.653867033,83.8641707864,0.0,48.3426,35.5215707864
 05/25  12:00:00,1108.21291657,92.4950873358,627.569775368,0.0,220.879908,151.653867033,83.9482779171,0.0,48.3426,35.6056779171
 05/25  13:00:00,1092.67418719,92.7737416965,617.743473352,0.0,220.879908,145.652643033,59.8316488469,0.010596717848,24.1713,35.6497521291
 05/25  14:00:00,1092.10623199,93.0950838672,616.874544269,0.0,220.879908,145.652643033,59.5715719156,0.0,24.1713,35.4002719156
 05/25  15:00:00,1111.98054257,92.7406744093,644.465875449,0.0,220.879908,137.835547516,40.2962104951,0.0158200682848,4.83426,35.4461304269
 05/25  16:00:00,1147.69852298,85.0856695186,692.907754441,0.0,220.879908,133.019064,31.2623942141,0.0101970556729,4.83426,26.4179371585
 05/25  17:00:00,1035.32950809,79.2231600127,666.768846506,0.0,220.879908,53.238744,31.250557938,0.0,4.83426,26.416297938
 05/25  18:00:00,1030.25819429,78.0929402811,663.022646442,0.0,220.879908,53.238744,31.3311265334,0.0,4.83426,26.4968665334
 05/25  19:00:00,1019.21462043,77.1326057652,652.490867605,0.0,220.879908,53.238744,13.5025128532,0.0,4.83426,8.66825285322
 05/25  20:00:00,1026.92526105,76.347741878,643.305106652,0.0,220.879908,53.238744,13.4949677839,0.0,4.83426,8.66070778393
 05/25  21:00:00,118.78818601,0.0,0.0,0.0,43.513341876,52.539744,13.4950920518,0.0,4.83426,8.66083205176
 05/25  22:00:00,118.449425702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,119.263471774,0.0,0.0,0.0,43.513341876,52.539744,13.459959539,0.0,4.83426,8.62569953897
 05/25  24:00:00,118.381005141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.342345745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,118.323332818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.31823711,0.0,0.0,0.0,43.513341876,52.539744,13.4489357182,0.0,4.83426,8.6146757182
 05/26  04:00:00,121.03516545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,120.662490261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,734.572357616,73.8244605387,548.36393756,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/26  07:00:00,927.350776717,73.1108753456,565.770303779,0.0,220.879908,53.238744,22.2978547104,0.0,4.83426,17.4635947104
 05/26  08:00:00,1021.04532902,82.5019596711,557.40669877,0.0,220.879908,145.652643033,62.5836748103,0.0,36.25695,26.3267248103
 05/26  09:00:00,1030.05483431,84.5291873752,564.203769492,0.0,220.879908,145.652643033,62.7988772489,0.0,36.25695,26.5419272489
 05/26  10:00:00,1073.10205314,86.670410655,598.363018986,0.0,220.879908,151.653867033,83.7611871601,0.0,48.3426,35.4185871601
 05/26  11:00:00,1116.25570891,88.4849652222,638.230965116,0.0,220.879908,151.653867033,83.8622423645,0.0,48.3426,35.5196423645
 05/26  12:00:00,1138.72263696,90.8075768756,658.903832909,0.0,220.879908,151.653867033,83.940756102,0.0,48.3426,35.598156102
 05/26  13:00:00,1144.67754744,93.3515189202,668.307263847,0.0,220.879908,145.652643033,68.7313782638,0.00828750854591,24.1713,44.5517907552
 05/26  14:00:00,1152.54747796,96.0558431865,673.882938717,0.0,220.879908,145.652643033,50.7233935942,0.0,24.1713,26.5520935942
 05/26  15:00:00,1158.41097667,98.6986948448,685.146930789,0.0,220.879908,137.835547516,40.2934986254,0.016087587129,4.83426,35.4431510383
 05/26  16:00:00,1194.95886466,93.6569774173,732.159451451,0.0,220.879908,133.019064,31.2647161606,0.00943790551444,4.83426,26.4210182551
 05/26  17:00:00,1101.04322274,86.9210052582,725.367665469,0.0,220.879908,53.238744,31.2470824088,0.0,4.83426,26.4128224088
 05/26  18:00:00,1084.92330874,85.3796184768,711.082344248,0.0,220.879908,53.238744,31.3228038375,0.0,4.83426,26.4885438375
 05/26  19:00:00,1066.22849951,82.7325145497,695.413264105,0.0,220.879908,53.238744,13.5023031416,0.0,4.83426,8.66804314162
 05/26  20:00:00,1054.80876246,80.0263506136,669.027096165,0.0,220.879908,53.238744,13.4950192135,0.0,4.83426,8.6607592135
 05/26  21:00:00,299.619010713,1.04528161677,179.125947525,0.0,43.513341876,52.539744,13.4951620717,0.0,4.83426,8.66090207168
 05/26  22:00:00,257.803145723,1.04555064774,137.234637262,0.0,43.513341876,52.539744,13.4679287237,0.0,4.83426,8.63366872374
 05/26  23:00:00,203.888724978,0.697781281556,83.1597277341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,156.785449182,0.347322936363,37.6891427535,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,118.360469449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,118.354351837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.349350486,0.0,0.0,0.0,43.513341876,52.539744,13.4437185054,0.0,4.83426,8.60945850543
 05/27  04:00:00,118.896803756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.833771837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,100.890477514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.749653932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.794571062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.822136538,0.0,0.0,0.0,43.513341876,52.539744,13.4491147545,0.0,4.83426,8.61485475448
 05/27  10:00:00,406.343155441,2.74144568459,298.886026224,0.0,43.513341876,52.539744,13.524348399,0.0,4.83426,8.69008839905
 05/27  11:00:00,387.495227542,2.51776628348,280.055745756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  12:00:00,439.418204749,7.35657322232,327.633318697,0.0,43.513341876,52.539744,13.4752969334,0.0,4.83426,8.6410369334
 05/27  13:00:00,557.285333229,7.74767385105,444.46763597,0.0,43.513341876,52.539744,13.4699721905,0.0,4.83426,8.63571219048
 05/27  14:00:00,584.636336721,8.01603158066,471.349839231,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  15:00:00,579.816031202,9.04515517815,465.431061611,0.0,43.513341876,52.539744,13.4694750448,0.0,4.83426,8.63521504485
 05/27  16:00:00,532.893377486,8.49385565156,419.639803716,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,553.065108225,7.1618034177,441.01866652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,510.642648606,3.47051357715,402.715901465,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,508.799002228,3.51229854407,400.139465492,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,483.187180553,3.10788755282,357.516169889,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,435.378613959,2.6559050096,310.860123819,0.0,43.513341876,52.539744,25.8886492236,0.0,4.83426,21.0543892236
 05/27  22:00:00,421.129881636,2.47023345854,297.348893961,0.0,43.513341876,52.539744,9.95114868423,0.0,4.83426,5.11688868423
 05/27  23:00:00,314.461987242,1.58885458061,191.744681384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,268.847743915,1.24125252486,147.716779641,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.334058728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,118.313506665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.297967188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.83791887,0.0,0.0,0.0,43.513341876,52.539744,13.44364742,0.0,4.83426,8.60938742
 05/28  05:00:00,118.777984861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.838303767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.681211062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.678857823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.701357906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.68839194,0.0,0.0,0.0,43.513341876,52.539744,22.192832901,0.0,4.83426,17.358572901
 05/28  11:00:00,101.489345937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,166.388278871,0.430616496829,64.5673427688,0.0,43.513341876,52.539744,13.4747815834,0.0,4.83426,8.64052158344
 05/28  13:00:00,451.661527161,2.7005488894,344.039864792,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  14:00:00,469.264734093,2.84532371727,361.744592084,0.0,43.513341876,52.539744,13.4695993517,0.0,4.83426,8.63533935167
 05/28  15:00:00,557.90145705,3.85972729446,448.48294248,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  16:00:00,533.989630762,3.80051742431,425.172321006,0.0,43.513341876,52.539744,13.4437017389,0.0,4.83426,8.60944173895
 05/28  17:00:00,603.36638672,7.83075776468,489.858999683,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,526.718445532,3.96743005815,417.835679897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,558.604439616,4.26522443833,448.541197075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,506.629837677,3.71564219513,379.867139648,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,414.156267572,2.78675708413,289.522917927,0.0,43.513341876,52.539744,22.3340685817,0.0,4.83426,17.4998085817
 05/28  22:00:00,231.915625391,0.998359856503,111.395291927,0.0,43.513341876,52.539744,13.4437047777,0.0,4.83426,8.60944477775
 05/28  23:00:00,199.84712486,0.694645872726,79.1785948627,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.290308037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.28873354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.287351764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,118.285933367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.827003589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.790937656,0.0,0.0,0.0,43.513341876,52.539744,13.4435807686,0.0,4.83426,8.60932076858
 05/29  06:00:00,100.889549921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.745995999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,154.566485502,0.353165600775,52.8910382912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,424.887003386,2.41430312985,317.653842115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,459.60197065,5.83124777408,348.722465885,0.0,43.513341876,52.539744,13.4489823994,0.0,4.83426,8.61472239943
 05/29  11:00:00,504.705286377,8.18051099857,390.545915505,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,491.961901463,9.18503481038,377.858692688,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,646.842470785,10.2843992255,530.239319075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,603.22115661,11.2327120343,486.460833713,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,714.365122265,27.7537369122,580.036245976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,647.446779971,32.0557736676,509.985370551,0.0,43.513341876,52.539744,13.4436692973,0.0,4.83426,8.60940929725
 05/29  17:00:00,711.540207968,28.001134398,577.198090748,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,614.032332959,22.239254058,486.577798987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,675.199477013,17.5174513626,550.845464269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,571.844258864,11.3922075925,437.01330216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,569.232460802,4.21891291772,441.601215891,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,499.873200179,3.25886324319,374.442414298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,448.901953807,2.85869411379,323.43540261,0.0,43.513341876,52.539744,13.4436739583,0.0,4.83426,8.60941395833
 05/29  24:00:00,397.314631799,2.54741911651,273.214443523,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,190.999617742,0.568290128911,71.3059065182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,207.837120266,0.694645872726,87.8732159101,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,166.434200007,0.350749558031,47.2307924993,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,212.532380321,0.694645872726,89.7400777412,0.0,43.513341876,52.539744,13.44894026,0.0,4.83426,8.61468026
 05/30  05:00:00,120.7967756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,809.971769467,75.8815601004,620.48404094,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/30  07:00:00,994.234272785,75.4903196661,628.447202115,0.0,220.879908,53.238744,22.2932665917,0.0,4.83426,17.4590065917
 05/30  08:00:00,1096.80698578,88.8483872286,624.46859207,0.0,220.879908,145.652643033,62.5741477399,0.0,36.25695,26.3171977399
 05/30  09:00:00,1120.51536561,90.2484209167,646.650222168,0.0,220.879908,145.652643033,62.78671467,0.0,36.25695,26.52976467
 05/30  10:00:00,1158.84554472,93.1274781974,676.04520786,0.0,220.879908,151.653867033,83.743416545,0.0,48.3426,35.400816545
 05/30  11:00:00,1174.98717176,95.6170161709,688.86382003,0.0,220.879908,151.653867033,83.8446463994,0.0,48.3426,35.5020463994
 05/30  12:00:00,1175.54959598,97.0104035176,688.845204682,0.0,220.879908,151.653867033,83.9249812111,0.0,48.3426,35.5823812111
 05/30  13:00:00,1165.8192219,97.6919774535,684.435038905,0.0,220.879908,145.652643033,59.8006027595,0.0,24.1713,35.6293027595
 05/30  14:00:00,1182.78409602,98.6310915094,700.717203113,0.0,220.879908,145.652643033,59.5481940684,0.0,24.1713,35.3768940684
 05/30  15:00:00,1165.24324923,99.8808464404,690.176498144,0.0,220.879908,137.835547516,31.40597452,0.0,4.83426,26.57171452
 05/30  16:00:00,1172.14976391,95.8411243272,705.401813871,0.0,220.879908,133.019064,31.252097549,0.00945355064756,4.83426,26.4083839983
 05/30  17:00:00,1093.11399982,89.0483196792,713.021830463,0.0,220.879908,53.238744,31.2427425961,0.0,4.83426,26.4084825961
 05/30  18:00:00,1077.69670065,87.5224094595,699.526622374,0.0,220.879908,53.238744,40.1327786007,0.0,4.83426,35.2985186007
 05/30  19:00:00,1065.82867296,84.9163091748,690.050916646,0.0,220.879908,53.238744,13.5018727619,0.0,4.83426,8.6676127619
 05/30  20:00:00,1020.34794828,81.4060325603,631.936458345,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/30  21:00:00,268.863729418,0.928643490065,148.480138488,0.0,43.513341876,52.539744,13.4942343633,0.0,4.83426,8.65997436334
 05/30  22:00:00,256.849853431,1.04539691166,136.181517149,0.0,43.513341876,52.539744,13.467383588,0.0,4.83426,8.63312358796
 05/30  23:00:00,242.535178127,1.04476046919,121.075247197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.314114941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.306198898,0.0,0.0,0.0,43.513341876,52.539744,13.4488560656,0.0,4.83426,8.61459606557
 05/31  02:00:00,118.300544013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.295050664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.799183421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.743789395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,714.316069548,73.8573066339,530.554875812,0.0,43.513341876,53.238744,13.4980452194,0.0498511225877,4.83426,8.61393409679
 05/31  07:00:00,887.660876867,73.5455503148,526.683722495,0.0,220.879908,53.238744,22.2914470775,0.0,4.83426,17.4571870775
 05/31  08:00:00,972.977679692,84.0506266962,508.40201692,0.0,220.879908,145.652643033,53.8063956599,0.0,36.25695,17.5494456599
 05/31  09:00:00,984.702642111,86.3205045652,517.580368065,0.0,220.879908,145.652643033,71.6194182046,0.0,36.25695,35.3624682046
 05/31  10:00:00,1017.07487881,87.8910248054,541.901107412,0.0,220.879908,151.653867033,74.8931649664,0.0,48.3426,26.5505649664
 05/31  11:00:00,1055.36264996,89.2871940054,577.699589495,0.0,220.879908,151.653867033,83.8378981993,0.0,48.3426,35.4952981993
 05/31  12:00:00,1094.06820704,91.3618828051,614.756757065,0.0,220.879908,151.653867033,83.9163687724,0.0,48.3426,35.5737687724
 05/31  13:00:00,1109.06098362,93.3420961881,633.724393097,0.0,220.879908,145.652643033,68.7006933379,0.0101135707739,24.1713,44.5192797671
 05/31  14:00:00,1128.9422245,96.5067454289,651.036412961,0.0,220.879908,145.652643033,50.7089385915,0.0,24.1713,26.5376385915
 05/31  15:00:00,1155.01710265,99.7963803959,682.059240153,0.0,220.879908,137.835547516,40.2706304585,0.0153664358438,4.83426,35.4210040227
 05/31  16:00:00,1191.46659769,95.8607840087,727.722949151,0.0,220.879908,133.019064,31.2495484694,0.00980021546826,4.83426,26.4054882539
 05/31  17:00:00,1088.48355126,88.7839942073,712.043758859,0.0,220.879908,53.238744,31.2383120386,0.0,4.83426,26.4040520386
 05/31  18:00:00,1081.21012756,87.7110135311,705.698956201,0.0,220.879908,53.238744,31.3117457709,0.0,4.83426,26.4774857709
 05/31  19:00:00,1058.02810886,85.3395875945,684.026944445,0.0,220.879908,53.238744,13.5015693282,0.0,4.83426,8.66730932819
 05/31  20:00:00,1036.68355969,81.5464826101,648.523952742,0.0,220.879908,53.238744,13.4926319811,0.0,4.83426,8.65837198115
 05/31  21:00:00,348.48662605,1.34316115142,226.96856553,0.0,43.513341876,52.539744,13.4940883246,0.0,4.83426,8.65982832463
 05/31  22:00:00,302.484546934,1.47503501335,181.008645948,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,197.695810231,0.694645872726,76.9893775063,0.0,43.513341876,52.539744,13.4593363861,0.0,4.83426,8.62507638607
 05/31  24:00:00,233.855190836,1.04515147638,113.240657715,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.331625416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.318478342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,118.304753808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.824961163,0.0,0.0,0.0,43.513341876,52.539744,13.4488746053,0.0,4.83426,8.61461460533
 06/01  05:00:00,118.757858742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,713.624103908,73.599458001,529.68876697,0.0,43.513341876,53.238744,4.86882359535,0.0145635953535,4.83426,0.02
 06/01  07:00:00,908.584382792,73.254880338,547.222189578,0.0,220.879908,53.238744,22.2923575583,0.0,4.83426,17.4580975583
 06/01  08:00:00,1067.92570861,84.0732860161,602.353111257,0.0,220.879908,145.652643033,62.5705942388,0.0,36.25695,26.3136442388
 06/01  09:00:00,1115.20520885,87.2953111598,646.034525642,0.0,220.879908,145.652643033,62.7815752698,0.0,36.25695,26.5246252698
 06/01  10:00:00,1151.05579911,89.9847055551,672.751928018,0.0,220.879908,151.653867033,83.7356372556,0.0,48.3426,35.3930372556
 06/01  11:00:00,1180.03770211,93.189224896,697.445632115,0.0,220.879908,151.653867033,83.8349792088,0.0,48.3426,35.4923792088
 06/01  12:00:00,1198.55378575,96.6353902671,713.499813736,0.0,220.879908,151.653867033,83.9140898378,0.0,48.3426,35.5714898378
 06/01  13:00:00,1193.45649453,99.0878394655,711.685286484,0.0,220.879908,145.652643033,59.7842773175,0.0,24.1713,35.6129773175
 06/01  14:00:00,1196.13827359,101.844266674,710.976586922,0.0,220.879908,145.652643033,59.5416776142,0.0,24.1713,35.3703776142
 06/01  15:00:00,1203.05793471,104.547108888,722.817402867,0.0,220.879908,137.835547516,31.4012145756,0.0,4.83426,26.5669545756
 06/01  16:00:00,1212.28625221,103.299268289,738.264706027,0.0,220.879908,133.019064,31.2450858396,0.00992471293381,4.83426,26.4009011267
 06/01  17:00:00,1124.59708684,96.3112520087,737.94936835,0.0,220.879908,53.238744,31.2347111285,0.0,4.83426,26.4004511285
 06/01  18:00:00,1124.854626,93.9151154774,740.91895584,0.0,220.879908,53.238744,31.3077281065,0.0,4.83426,26.4734681065
 06/01  19:00:00,1108.61272834,90.4643172565,727.603867835,0.0,220.879908,53.238744,13.5013661929,0.0,4.83426,8.66710619287
 06/01  20:00:00,1092.96726535,85.5360543995,698.805503573,0.0,220.879908,53.238744,13.493131522,0.0,4.83426,8.65887152204
 06/01  21:00:00,580.396672392,3.32961059698,454.64464016,0.0,43.513341876,52.539744,13.4937950434,0.0,4.83426,8.65953504341
 06/01  22:00:00,482.536986877,3.06936481821,357.534611646,0.0,43.513341876,52.539744,13.4673274386,0.0,4.83426,8.63306743858
 06/01  23:00:00,283.203462483,1.41728319981,160.860129009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,206.100193907,0.694645872726,86.1176002617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,249.121368305,1.04633466879,128.357390156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.379977084,0.0,0.0,0.0,43.513341876,52.539744,13.4487211329,0.0,4.83426,8.61446113286
 06/02  03:00:00,118.356150764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,121.011571369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,120.614054829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,736.253696024,74.1449210166,550.002990376,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/02  07:00:00,943.644773725,74.2481128925,580.543686435,0.0,220.879908,53.238744,22.2908679319,0.0,4.83426,17.4566079319
 06/02  08:00:00,1092.03628353,86.4123671474,623.226187723,0.0,220.879908,145.652643033,62.568132946,0.0,36.25695,26.311182946
 06/02  09:00:00,1137.6894377,89.4545046624,665.226345531,0.0,220.879908,145.652643033,62.7756976694,0.0,36.25695,26.5187476694
 06/02  10:00:00,1170.30781489,92.1022420366,689.06525773,0.0,220.879908,151.653867033,83.7327991207,0.0,48.3426,35.3901991207
 06/02  11:00:00,1197.50585688,95.1497373487,712.319869196,0.0,220.879908,151.653867033,83.8309858052,0.0,48.3426,35.4883858052
 06/02  12:00:00,1205.99118333,97.9302996779,718.680049264,0.0,220.879908,151.653867033,83.9064453334,0.0,48.3426,35.5638453334
 06/02  13:00:00,1205.79585444,99.7003642816,722.530124249,0.0,220.879908,145.652643033,59.7835067313,0.0,24.1713,35.6122067313
 06/02  14:00:00,1214.13473446,102.213475596,728.186600655,0.0,220.879908,145.652643033,59.5390427791,0.0,24.1713,35.3677427791
 06/02  15:00:00,1209.38589708,104.707000193,728.720607683,0.0,220.879908,137.835547516,31.3979686695,0.0,4.83426,26.5637086695
 06/02  16:00:00,1216.02840294,103.652121039,741.388422679,0.0,220.879908,133.019064,31.2448543039,0.00948305465276,4.83426,26.4011112493
 06/02  17:00:00,1127.43883169,97.8095548204,739.035257033,0.0,220.879908,53.238744,31.2345862781,0.0,4.83426,26.4003262781
 06/02  18:00:00,1120.88332831,94.7693903537,735.744131012,0.0,220.879908,53.238744,40.1234186334,0.0,4.83426,35.2891586334
 06/02  19:00:00,1103.72412284,91.0280470614,722.36861653,0.0,220.879908,53.238744,13.5006574038,0.0,4.83426,8.66639740377
 06/02  20:00:00,1090.63211699,85.9660305496,696.433251831,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/02  21:00:00,593.754034899,3.39686166164,468.288644899,0.0,43.513341876,52.539744,13.4936129579,0.0,4.83426,8.6593529579
 06/02  22:00:00,476.363185978,2.96116580016,351.569062535,0.0,43.513341876,52.539744,13.4671769717,0.0,4.83426,8.63291697175
 06/02  23:00:00,304.625444593,1.57296336569,181.927344317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,318.348943212,1.60599713797,196.307175301,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,202.988675982,0.694645872726,83.0152324143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,246.574681558,1.04492824803,125.802526634,0.0,43.513341876,52.539744,13.443537715,0.0,4.83426,8.60927771495
 06/03  03:00:00,118.375673013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.921983475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.857978029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.936704784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.80970753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,255.008826786,1.04780762033,151.572315358,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,445.025690707,6.89559095906,333.527910663,0.0,43.513341876,52.539744,13.4487762297,0.0,4.83426,8.61451622972
 06/03  10:00:00,533.832322872,9.95275356001,419.053450875,0.0,43.513341876,52.539744,13.5202850769,0.0,4.83426,8.68602507693
 06/03  11:00:00,577.357072044,9.31740535876,461.877186231,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  12:00:00,550.718614144,12.7639555865,432.716606372,0.0,43.513341876,52.539744,13.4742143572,0.0,4.83426,8.6399543572
 06/03  13:00:00,750.17270812,30.164940011,613.275130349,0.0,43.513341876,52.539744,13.4689930745,0.0,4.83426,8.63473307453
 06/03  14:00:00,677.813773413,35.6138827116,536.222947727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  15:00:00,754.082227749,35.1990279897,612.391410727,0.0,43.513341876,52.539744,13.469026163,0.0,4.83426,8.63476616302
 06/03  16:00:00,690.065172891,46.868751411,537.38576893,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,746.952960219,33.7509779829,606.852088744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,681.109525118,46.5323463418,528.908751366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,710.591902141,36.0764539716,567.822571704,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,597.589548413,16.256362652,457.469548772,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,657.881568101,23.8984903572,509.888940866,0.0,43.513341876,52.539744,22.3273031221,0.0,4.83426,17.4930431221
 06/03  22:00:00,417.96582601,2.74550452448,293.682089087,0.0,43.513341876,52.539744,13.4431425159,0.0,4.83426,8.60888251586
 06/03  23:00:00,502.201586244,3.32515538878,375.748788174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,461.539949652,2.81591848571,336.911537502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,362.624052715,2.00896682281,239.729614321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,170.588886727,0.428804873841,51.2365441241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,248.977489213,1.04733298025,128.204667053,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.904501165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.863662723,0.0,0.0,0.0,43.513341876,52.539744,13.4433774677,0.0,4.83426,8.60911746773
 06/04  06:00:00,100.949267454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,242.707197098,1.04801461836,139.363897033,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,442.459686408,3.42841504777,334.081925412,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,518.59990339,10.0474495324,403.428024226,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,491.152491581,9.22336515191,376.889359471,0.0,43.513341876,52.539744,15.5058559528,0.0,4.83426,10.6715959528
 06/04  11:00:00,539.738748982,10.6541672481,423.445355696,0.0,43.513341876,52.539744,11.4992833783,0.0,4.83426,6.66502337826
 06/04  12:00:00,625.927311159,9.88974111489,510.446149615,0.0,43.513341876,52.539744,13.4740810247,0.0,4.83426,8.6398210247
 06/04  13:00:00,680.039143543,30.4673525779,543.501827361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,732.885978281,38.9623894869,587.615642912,0.0,43.513341876,52.539744,13.4688421952,0.0,4.83426,8.63458219523
 06/04  15:00:00,704.101686207,37.9433780129,560.122627258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,735.838315503,41.2540861524,588.291173312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,694.907674628,40.3349487189,548.574888394,0.0,43.513341876,52.539744,13.4434957751,0.0,4.83426,8.60923577511
 06/04  18:00:00,716.976826188,39.2786513063,571.567503481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,660.743634369,37.6557692026,516.747263726,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,666.40245091,26.3722446718,518.632865305,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,632.935394491,26.040991098,483.064876246,0.0,43.513341876,52.539744,22.3263470375,0.0,4.83426,17.4920870375
 06/04  22:00:00,572.367936947,3.83370226752,445.625021664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
