Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  23:00:00,580.971515147,3.81249935907,453.3125029,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,496.402663952,2.96238985503,371.309428314,0.0,43.513341876,52.539744,13.442676647,0.0,4.83426,8.60841664697
 06/05  01:00:00,448.243644295,2.58297490677,323.906314124,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,430.674422731,2.43024952812,306.677338526,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,210.292232028,0.69949775771,90.2501131241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,162.533658302,0.347322936363,42.7863872608,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,255.590586403,1.04715671536,134.232494393,0.0,43.513341876,52.539744,13.4486356958,0.0,4.83426,8.6143756958
 06/05  06:00:00,770.279263085,76.0680912477,581.849103713,0.0,43.513341876,53.238744,4.86299714599,0.00873714599479,4.83426,0.02
 06/05  07:00:00,988.17673459,76.004128858,622.146620477,0.0,220.879908,53.238744,22.2873251071,0.0,4.83426,17.4530651071
 06/05  08:00:00,1113.04505072,89.2362970352,640.88949175,0.0,220.879908,145.652643033,53.8015324572,0.0,36.25695,17.5445824572
 06/05  09:00:00,1122.14536224,91.0062688445,648.180039472,0.0,220.879908,145.652643033,71.6000894601,0.0,36.25695,35.3431394601
 06/05  10:00:00,1140.37252863,93.3537107022,658.178128995,0.0,220.879908,151.653867033,74.8812863437,0.0,48.3426,26.5386863437
 06/05  11:00:00,1162.81348679,95.6766302083,677.840465046,0.0,220.879908,151.653867033,83.8167280716,0.0,48.3426,35.4741280716
 06/05  12:00:00,1190.84120667,97.6953625627,704.484443938,0.0,220.879908,151.653867033,83.8954910857,0.0,48.3426,35.5528910857
 06/05  13:00:00,1193.07012786,99.2970686689,710.568052388,0.0,220.879908,145.652643033,59.7642149519,0.0,24.1713,35.5929149519
 06/05  14:00:00,1205.37162945,101.466985447,720.299375561,0.0,220.879908,145.652643033,59.5259277074,0.0,24.1713,35.3546277074
 06/05  15:00:00,1208.26780878,103.897071993,728.414194798,0.0,220.879908,137.835547516,31.8500381605,0.0,4.83426,27.0157781605
 06/05  16:00:00,1216.27877108,102.963230965,742.298314023,0.0,220.879908,133.019064,30.7795972401,0.00957158825959,4.83426,25.9357656518
 06/05  17:00:00,1136.55228629,97.0509822253,748.934931447,0.0,220.879908,53.238744,31.226441311,0.0,4.83426,26.392181311
 06/05  18:00:00,1119.93745362,94.5290184189,735.040571356,0.0,220.879908,53.238744,34.6739161605,0.0,4.83426,29.8396561605
 06/05  19:00:00,1056.30352129,88.9386236128,677.358519183,0.0,220.879908,53.238744,10.186203851,0.0,4.83426,5.35194385096
 06/05  20:00:00,1025.13729235,84.2690407478,636.552531925,0.0,220.879908,53.238744,13.4926865468,0.0,4.83426,8.65842654682
 06/05  21:00:00,578.467349868,3.17545038079,453.17712191,0.0,43.513341876,52.539744,13.4929348734,0.0,4.83426,8.65867487339
 06/05  22:00:00,337.323741584,1.93090887113,214.798848408,0.0,43.513341876,52.539744,13.4667952653,0.0,4.83426,8.63253526529
 06/05  23:00:00,380.114430632,2.3611089386,255.767770502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,245.689024348,1.16683089819,124.796492678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,156.945650906,0.347322936363,37.8343808212,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.345172268,0.0,0.0,0.0,43.513341876,52.539744,13.4486458227,0.0,4.83426,8.61438582267
 06/06  03:00:00,118.321475839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.92929133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,120.538606504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,720.873393277,73.9724713099,535.94099626,0.0,43.513341876,53.238744,4.86581469069,0.0115546906853,4.83426,0.02
 06/06  07:00:00,897.40880764,73.8839871723,536.122824453,0.0,220.879908,53.238744,22.2864367563,0.0,4.83426,17.4521767563
 06/06  08:00:00,1018.40481331,85.1063064957,552.871319187,0.0,220.879908,145.652643033,62.5621824745,0.0,36.25695,26.3052324745
 06/06  09:00:00,1026.85331323,86.6275832098,559.882225172,0.0,220.879908,145.652643033,62.7667389801,0.0,36.25695,26.5097889801
 06/06  10:00:00,1037.30412261,88.1908162337,562.940359421,0.0,220.879908,151.653867033,83.7171514043,0.0,48.3426,35.3745514043
 06/06  11:00:00,1061.52294974,89.538235438,584.76243213,0.0,220.879908,151.653867033,83.814651587,0.0,48.3426,35.472051587
 06/06  12:00:00,1094.95211313,91.8368493581,616.325568834,0.0,220.879908,151.653867033,83.8902909928,0.0,48.3426,35.5476909928
 06/06  13:00:00,1108.93134809,94.0589372433,633.978859343,0.0,220.879908,145.652643033,59.7730437533,0.0101312318498,24.1713,35.5916125214
 06/06  14:00:00,1129.57450204,96.7756895822,651.528940548,0.0,220.879908,145.652643033,50.6874736905,0.0,24.1713,26.5161736905
 06/06  15:00:00,1144.07831541,99.193914679,671.291302277,0.0,220.879908,137.835547516,40.2468805538,0.0163139429967,4.83426,35.3963066108
 06/06  16:00:00,1184.12865726,94.8756982818,720.821687805,0.0,220.879908,133.019064,31.2325740874,0.00917301704851,4.83426,26.3891410704
 06/06  17:00:00,1087.46270386,88.4546549109,711.023002409,0.0,220.879908,53.238744,31.2224369085,0.0,4.83426,26.3881769085
 06/06  18:00:00,1082.228997,87.4928950488,707.442234584,0.0,220.879908,53.238744,31.296569378,0.0,4.83426,26.462309378
 06/06  19:00:00,1062.16761941,85.2178108801,690.517094071,0.0,220.879908,53.238744,13.5004106398,0.0,4.83426,8.66615063985
 06/06  20:00:00,1042.94496454,81.6474717095,660.6789412,0.0,220.879908,53.238744,13.4927901235,0.0,4.83426,8.65853012347
 06/06  21:00:00,284.290281743,1.12201960834,163.728494342,0.0,43.513341876,52.539744,13.4917122335,0.0,4.83426,8.65745223348
 06/06  22:00:00,241.742711746,1.04567017957,121.233659059,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,191.507136427,0.694645872726,70.8453591442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,221.801846363,1.0450500642,101.302358911,0.0,43.513341876,52.539744,13.4486147998,0.0,4.83426,8.61435479979
 06/07  01:00:00,118.308924027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,118.284580312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.247360762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.741669102,0.0,0.0,0.0,43.513341876,52.539744,13.448421579,0.0,4.83426,8.61416157898
 06/07  05:00:00,118.679920469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,681.555983356,73.2589498909,500.79815087,0.0,43.513341876,53.238744,4.88586950472,0.0316095047161,4.83426,0.02
 06/07  07:00:00,905.915975282,73.0167563444,547.200797423,0.0,220.879908,53.238744,22.2850422919,0.0,4.83426,17.4507822919
 06/07  08:00:00,1032.1410328,82.9281143512,569.982371438,0.0,220.879908,145.652643033,53.7956830377,0.0,36.25695,17.5387330377
 06/07  09:00:00,1052.61711272,85.6909650804,587.483929838,0.0,220.879908,145.652643033,71.5944638617,0.0,36.25695,35.3375138617
 06/07  10:00:00,1095.17721719,87.8892746897,621.819738417,0.0,220.879908,151.653867033,74.8722586023,0.0,48.3426,26.5296586023
 06/07  11:00:00,1132.22191246,90.5275749484,655.183041363,0.0,220.879908,151.653867033,83.8092498679,0.0,48.3426,35.4666498679
 06/07  12:00:00,1139.68683567,93.0302606082,660.830268417,0.0,220.879908,151.653867033,83.8881272425,0.0,48.3426,35.5455272425
 06/07  13:00:00,1139.39645136,95.7893580106,663.809997145,0.0,220.879908,145.652643033,59.7725800364,0.018488602926,24.1713,35.5827914335
 06/07  14:00:00,1148.61535237,98.4294504285,670.405203747,0.0,220.879908,145.652643033,59.5162461657,0.0,24.1713,35.3449461657
 06/07  15:00:00,1162.98697591,100.874879306,689.881750013,0.0,220.879908,137.835547516,31.3975392685,0.0155821459302,4.83426,26.5476971226
 06/07  16:00:00,1197.88210535,98.1106882468,732.959577582,0.0,220.879908,133.019064,31.2301050595,0.00947303713141,4.83426,26.3863720224
 06/07  17:00:00,1097.66242796,90.2433760449,721.090234037,0.0,220.879908,53.238744,31.2175446554,0.0,4.83426,26.3832846554
 06/07  18:00:00,1081.2486499,88.6302296044,706.756114513,0.0,220.879908,53.238744,31.2897267883,0.0,4.83426,26.4554667883
 06/07  19:00:00,1062.11177811,85.6068493083,690.094793296,0.0,220.879908,53.238744,13.5004388339,0.0,4.83426,8.66617883392
 06/07  20:00:00,1031.89966503,81.8304307375,648.818259273,0.0,220.879908,53.238744,13.4921033899,0.0,4.83426,8.65784338993
 06/07  21:00:00,332.851570347,1.61666662788,211.016639783,0.0,43.513341876,52.539744,13.4924423835,0.0,4.83426,8.65818238345
 06/07  22:00:00,358.270793725,2.28866034561,235.2858184,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,187.66030813,0.699127417602,66.98670273,0.0,43.513341876,52.539744,13.4587890473,0.0,4.83426,8.62452904726
 06/07  24:00:00,150.157802102,0.347322936363,31.1328210004,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,118.30967003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.285433184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.248245929,0.0,0.0,0.0,43.513341876,52.539744,13.4484937522,0.0,4.83426,8.61423375224
 06/08  04:00:00,118.742454785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,118.680497506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,711.333045462,73.1165111444,530.445765293,0.0,43.513341876,53.238744,4.88591284669,0.0316528466914,4.83426,0.02
 06/08  07:00:00,909.686213157,72.851362993,550.900320247,0.0,220.879908,53.238744,22.2829438854,0.0,4.83426,17.4486838854
 06/08  08:00:00,1042.07065807,82.3451677694,580.064314331,0.0,220.879908,145.652643033,62.556570388,0.0,36.25695,26.299620388
 06/08  09:00:00,1089.24795718,85.6591194706,622.868522365,0.0,220.879908,145.652643033,62.764538391,0.0,36.25695,26.507588391
 06/08  10:00:00,1143.74683683,88.4936435863,668.152830402,0.0,220.879908,151.653867033,83.7085504544,0.0,48.3426,35.3659504544
 06/08  11:00:00,1181.05155901,91.6647959124,701.518253991,0.0,220.879908,151.653867033,74.9451876695,0.0,48.3426,26.6025876695
 06/08  12:00:00,1199.94874656,95.4784836941,717.330143351,0.0,220.879908,151.653867033,83.8817620475,0.0,48.3426,35.5391620475
 06/08  13:00:00,1204.03937105,98.5599040781,724.010007333,0.0,220.879908,145.652643033,68.6408035966,0.0,24.1713,44.4695035966
 06/08  14:00:00,1210.88718013,100.951540446,728.255978782,0.0,220.879908,145.652643033,50.6862625994,0.0,24.1713,26.5149625994
 06/08  15:00:00,1201.7550526,101.631734446,725.798077066,0.0,220.879908,137.835547516,40.2368573756,0.0169773342211,4.83426,35.3856200414
 06/08  16:00:00,1227.0151496,100.013219466,757.609432811,0.0,220.879908,133.019064,22.4371164044,0.00908113045855,4.83426,17.5937752739
 06/08  17:00:00,1145.50164499,91.9177792048,764.588460848,0.0,220.879908,53.238744,31.2194611998,0.0,4.83426,26.3852011998
 06/08  18:00:00,1135.54413687,88.9140577425,757.550868768,0.0,220.879908,53.238744,40.1006156332,0.0,4.83426,35.2663556332
 06/08  19:00:00,1108.71869857,86.5764110747,732.822669607,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/08  20:00:00,1098.95844467,83.3989551201,711.821573291,0.0,220.879908,53.238744,13.4920623123,0.0,4.83426,8.65780231233
 06/08  21:00:00,436.701440884,2.0936154421,313.58604782,0.0,43.513341876,52.539744,13.4922441952,0.0,4.83426,8.65798419523
 06/08  22:00:00,387.937189949,2.38346629336,264.519499167,0.0,43.513341876,52.539744,13.4665849635,0.0,4.83426,8.63232496353
 06/08  23:00:00,388.193622759,2.37215563046,263.849611578,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,334.473845557,1.70491812232,212.234170384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,261.063229277,1.15078741267,140.045495249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,159.695862307,0.347322936363,40.5165207294,0.0,43.513341876,52.539744,13.4469816892,0.0,4.83426,8.61272168917
 06/09  03:00:00,118.407928215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,121.126758606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,117.702988658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,759.691570111,75.1940403692,571.470588605,0.0,43.513341876,53.238744,4.86107380688,0.0068138068802,4.83426,0.02
 06/09  07:00:00,945.28086978,74.7526062982,580.915661054,0.0,220.879908,53.238744,22.2826509192,0.0,4.83426,17.4483909192
 06/09  08:00:00,1074.6450103,87.3841944513,604.759051915,0.0,220.879908,145.652643033,62.5550955584,0.0,36.25695,26.2981455584
 06/09  09:00:00,1105.89524226,90.0766913991,632.812652065,0.0,220.879908,145.652643033,62.760352432,0.0,36.25695,26.503402432
 06/09  10:00:00,1135.48104114,92.177895394,653.84039529,0.0,220.879908,151.653867033,83.7043409961,0.0,48.3426,35.3617409961
 06/09  11:00:00,1165.71809217,94.9179128152,680.318183742,0.0,220.879908,151.653867033,74.9400633497,0.0,48.3426,26.5974633497
 06/09  12:00:00,1194.26323511,97.3553249787,707.177458167,0.0,220.879908,151.653867033,87.9757249907,0.0,48.3426,39.6331249907
 06/09  13:00:00,1160.67590824,97.4633968428,679.533390096,0.0,220.879908,145.652643033,64.5332175037,0.0,24.1713,40.3619175037
 06/09  14:00:00,1174.67882588,99.0499645227,691.936826036,0.0,220.879908,145.652643033,50.6809389493,0.0,24.1713,26.5096389493
 06/09  15:00:00,1192.35501842,100.684531844,715.740287335,0.0,220.879908,137.835547516,40.2206382347,0.0,4.83426,35.3863782347
 06/09  16:00:00,1166.06798987,94.2836801228,700.761018029,0.0,220.879908,133.019064,28.4253165436,0.0112072916118,4.83426,23.579849252
 06/09  17:00:00,1065.22824258,86.6311220819,687.795116036,0.0,220.879908,53.238744,25.2264627042,0.0,4.83426,20.3922027042
 06/09  18:00:00,1057.66902989,83.4749249259,683.848489584,0.0,220.879908,53.238744,40.0973491412,0.0,4.83426,35.2630891412
 06/09  19:00:00,1052.98920794,81.2975191592,681.257291969,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/09  20:00:00,1065.72514538,79.7573200752,680.45418362,0.0,220.879908,53.238744,13.4919042692,0.0,4.83426,8.65764426916
 06/09  21:00:00,340.285772582,1.04553381717,219.422727586,0.0,43.513341876,52.539744,13.4922280348,0.0,4.83426,8.65796803476
 06/09  22:00:00,290.962332904,1.04710445231,170.125752932,0.0,43.513341876,52.539744,13.4664616245,0.0,4.83426,8.63220162455
 06/09  23:00:00,271.431659176,1.04582945946,149.762437694,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.431544471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.391333061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.37190244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.366556848,0.0,0.0,0.0,43.513341876,52.539744,13.4433024271,0.0,4.83426,8.60904242708
 06/10  04:00:00,118.913872935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,115.886496478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.946265602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.801891702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.834414475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,276.260147623,0.910418162654,172.763449552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,389.523135244,1.78747346376,283.935569728,0.0,43.513341876,52.539744,22.1846338144,0.0,4.83426,17.3503738144
 06/10  11:00:00,401.005625971,1.92479444689,294.480405444,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  12:00:00,374.049151771,2.27019180405,267.65218175,0.0,43.513341876,52.539744,13.4732229065,0.0,4.83426,8.63896290651
 06/10  13:00:00,449.423139573,3.34841462024,340.625996816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,597.198323201,8.04940019081,482.937587283,0.0,43.513341876,52.539744,13.4681281187,0.0,4.83426,8.63386811867
 06/10  15:00:00,579.679288401,7.28687574928,466.784856648,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,587.15893567,8.87915164918,472.385046956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,450.343115441,6.42738239341,339.61495962,0.0,43.513341876,52.539744,13.4433285562,0.0,4.83426,8.60906855619
 06/10  18:00:00,487.222213123,3.79599963233,378.388547056,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,438.322961013,3.28998894897,329.996308989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,420.315333136,2.67938513279,298.366664354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,258.291585338,1.23327981674,136.829747236,0.0,43.513341876,52.539744,22.318021794,0.0,4.83426,17.483761794
 06/10  22:00:00,245.742250569,1.12345074657,124.928367317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,119.135904538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.30743149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.30495461,0.0,0.0,0.0,43.513341876,52.539744,13.4433097604,0.0,4.83426,8.60904976041
 06/11  02:00:00,118.302919287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.300776482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.841369456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,115.817291916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.903412462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.77550543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.81743262,0.0,0.0,0.0,43.513341876,52.539744,13.4482013189,0.0,4.83426,8.61394131895
 06/11  09:00:00,516.410090713,2.70588720917,408.43051882,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,453.480601448,2.24441322796,346.974193242,0.0,43.513341876,52.539744,13.5192710517,0.0,4.83426,8.6850110517
 06/11  11:00:00,542.494771869,8.70280359124,427.806164562,0.0,43.513341876,52.539744,13.4730647314,0.0,4.83426,8.63880473137
 06/11  12:00:00,565.282490496,8.16947947644,451.881649393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,611.83184438,9.77417383539,496.559846968,0.0,43.513341876,52.539744,13.4731175389,0.0,4.83426,8.63885753885
 06/11  14:00:00,642.153672707,13.2792959737,522.920050956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,696.944172183,28.8879677473,561.831580581,0.0,43.513341876,52.539744,13.4679353148,0.0,4.83426,8.63367531482
 06/11  16:00:00,667.535232405,34.1456581689,527.571325006,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,704.569070513,40.1174734488,558.524765782,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,662.886829074,33.980706843,523.270676382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,653.238316244,24.0659486334,522.782032671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,577.189019657,12.1795029156,444.392147096,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,521.526915428,3.84434479237,394.787610795,0.0,43.513341876,52.539744,31.0488498769,0.0,4.83426,26.2145898769
 06/11  22:00:00,436.926058305,3.02718905117,312.194546287,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,354.271859869,2.12351550244,230.550669877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,391.880126825,2.3972894465,268.330944845,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,248.96644163,1.04850918147,128.205281686,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.341796423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.313522272,0.0,0.0,0.0,43.513341876,52.539744,13.4482589924,0.0,4.83426,8.61399899244
 06/12  04:00:00,118.853752796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,115.828754871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,720.148774162,74.8335215043,534.409186733,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/12  07:00:00,944.401646967,75.0019949033,580.682042307,0.0,220.879908,53.238744,22.280068471,0.0,4.83426,17.445808471
 06/12  08:00:00,1109.83841985,88.5137930283,639.032131617,0.0,220.879908,145.652643033,62.5471474687,0.0,36.25695,26.2901974687
 06/12  09:00:00,1144.24564101,91.4795185575,669.839127484,0.0,220.879908,145.652643033,62.7504390331,0.0,36.25695,26.4934890331
 06/12  10:00:00,1169.68110127,94.1435602524,686.326854654,0.0,220.879908,151.653867033,74.8608298158,0.0,48.3426,26.5182298158
 06/12  11:00:00,1198.27860634,96.7729840088,711.140732121,0.0,220.879908,151.653867033,83.7908648296,0.0,48.3426,35.4482648296
 06/12  12:00:00,1217.46075181,98.6311189418,729.053459919,0.0,220.879908,151.653867033,83.8657606249,0.0,48.3426,35.5231606249
 06/12  13:00:00,1222.64581567,100.305280573,738.534911699,0.0,220.879908,145.652643033,59.7369045464,0.0,24.1713,35.5656045464
 06/12  14:00:00,1229.87900663,102.501532062,743.569856696,0.0,220.879908,145.652643033,59.4989347187,0.0,24.1713,35.3276347187
 06/12  15:00:00,1223.60250112,104.829719668,742.782238158,0.0,220.879908,137.835547516,31.3676544847,0.0,4.83426,26.5333944847
 06/12  16:00:00,1222.80781379,103.445018552,748.200101371,0.0,220.879908,133.019064,31.2126798652,0.00973193497705,4.83426,26.3686879302
 06/12  17:00:00,1133.23001541,98.471835489,743.393440518,0.0,220.879908,53.238744,31.2088870866,0.0,4.83426,26.3746270866
 06/12  18:00:00,1128.07783734,94.7462880258,741.990809065,0.0,220.879908,53.238744,31.2796367337,0.0,4.83426,26.4453767337
 06/12  19:00:00,1119.08040143,90.9139874796,736.251002616,0.0,220.879908,53.238744,13.4986114531,0.0,4.83426,8.66435145311
 06/12  20:00:00,1102.85369247,86.5303053091,709.991856643,0.0,220.879908,53.238744,13.4910014254,0.0,4.83426,8.6567414254
 06/12  21:00:00,598.777656268,3.25144864638,472.953042578,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  22:00:00,451.057075822,3.09584674561,325.808632079,0.0,43.513341876,52.539744,13.4661556253,0.0,4.83426,8.63189562527
 06/12  23:00:00,473.908696317,2.92977652799,348.033059361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,219.293302505,0.769141657843,99.0784731449,0.0,43.513341876,52.539744,13.448287678,0.0,4.83426,8.61402767802
 06/13  01:00:00,333.687705966,1.58192003534,211.551518162,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.450565157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.42770175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,121.178418777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,117.781198597,0.0,0.0,0.0,43.513341876,52.539744,13.448123525,0.0,4.83426,8.61386352503
 06/13  06:00:00,773.169406669,75.7356056187,584.350129512,0.0,43.513341876,53.238744,4.86193004597,0.00767004597319,4.83426,0.02
 06/13  07:00:00,978.327763137,75.7393842604,612.798524472,0.0,220.879908,53.238744,22.2781758454,0.0,4.83426,17.4439158454
 06/13  08:00:00,1124.78690818,89.7872755834,651.821908399,0.0,220.879908,145.652643033,53.7899803911,0.0,36.25695,17.5330303911
 06/13  09:00:00,1168.64878578,92.7989408606,692.196619548,0.0,220.879908,145.652643033,62.7477953384,0.0,36.25695,26.4908453384
 06/13  10:00:00,1208.83832376,95.6678740748,723.40390126,0.0,220.879908,151.653867033,83.6894860764,0.0,48.3426,35.3468860764
 06/13  11:00:00,1222.5508962,98.4232058094,733.53640723,0.0,220.879908,151.653867033,83.7843927558,0.0,48.3426,35.4417927558
 06/13  12:00:00,1213.02261146,99.0863042534,724.165370186,0.0,220.879908,151.653867033,83.8574123219,0.0,48.3426,35.5148123219
 06/13  13:00:00,1200.92201617,99.7476801393,717.418646228,0.0,220.879908,145.652643033,59.730715661,0.0,24.1713,35.559415661
 06/13  14:00:00,1219.59379401,101.546332195,734.262486348,0.0,220.879908,145.652643033,50.670907164,0.0,24.1713,26.499607164
 06/13  15:00:00,1193.19713673,101.966654983,715.396815094,0.0,220.879908,137.835547516,40.2053177869,0.0,4.83426,35.3710577869
 06/13  16:00:00,1191.07047741,96.0315035909,724.59311932,0.0,220.879908,133.019064,22.4323099979,0.00945112930168,4.83426,17.5885988686
 06/13  17:00:00,1094.58928007,89.4444698268,714.445192558,0.0,220.879908,53.238744,31.2062998327,0.0,4.83426,26.3720398327
 06/13  18:00:00,1081.70956829,87.1022893702,703.96649171,0.0,220.879908,53.238744,31.2752172578,0.0,4.83426,26.4409572578
 06/13  19:00:00,1066.22117762,83.9589724931,692.022514938,0.0,220.879908,53.238744,13.4982379331,0.0,4.83426,8.66397793309
 06/13  20:00:00,1057.15135169,81.422706931,670.955228274,0.0,220.879908,53.238744,13.4909954357,0.0,4.83426,8.65673543573
 06/13  21:00:00,339.314648894,1.12517138986,218.383745549,0.0,43.513341876,52.539744,13.4911974688,0.0,4.83426,8.65693746877
 06/13  22:00:00,272.781941947,1.04589680186,152.095265291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,209.278875501,0.694645872726,88.506601653,0.0,43.513341876,52.539744,13.4580806735,0.0,4.83426,8.62382067346
 06/13  24:00:00,251.274338802,1.04574291824,130.525476494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.384742973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.379260496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.356172506,0.0,0.0,0.0,43.513341876,52.539744,13.4481208975,0.0,4.83426,8.61386089752
 06/14  04:00:00,118.880284528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,115.852735444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,724.066205585,74.3472707752,538.877785153,0.0,43.513341876,53.238744,4.86135048892,0.00709048892147,4.83426,0.02
 06/14  07:00:00,926.534931057,74.0086707338,565.333260379,0.0,220.879908,53.238744,22.2778462552,0.0,4.83426,17.4435862552
 06/14  08:00:00,1038.14365142,85.5153954846,572.768599699,0.0,220.879908,145.652643033,55.3064235652,0.0,36.25695,19.0494735652
 06/14  09:00:00,1030.2591716,87.100731288,562.994815861,0.0,220.879908,145.652643033,70.0381888582,0.0,36.25695,33.7812388582
 06/14  10:00:00,1076.79128121,88.9666489672,601.460536292,0.0,220.879908,151.653867033,74.8539279156,0.0,48.3426,26.5113279156
 06/14  11:00:00,1137.10740427,91.1283143624,658.645095257,0.0,220.879908,151.653867033,83.7799867986,0.0,48.3426,35.4373867986
 06/14  12:00:00,1154.2386582,92.2566485565,675.943033237,0.0,220.879908,151.653867033,83.8538442177,0.0,48.3426,35.5112442177
 06/14  13:00:00,1148.52965184,93.6722435248,675.522454166,0.0,220.879908,145.652643033,59.743189916,0.0168424700543,24.1713,35.555047446
 06/14  14:00:00,1162.81295536,96.2220228052,687.409729556,0.0,220.879908,145.652643033,50.6670055364,0.0,24.1713,26.4957055364
 06/14  15:00:00,1164.44459405,99.0111737662,694.245957714,0.0,220.879908,137.835547516,40.2162932223,0.016972156949,4.83426,35.3650610653
 06/14  16:00:00,1193.39904006,94.7540489209,732.475678249,0.0,220.879908,133.019064,31.2124603095,0.00913637325041,4.83426,26.3690639362
 06/14  17:00:00,1097.64552533,88.2806121749,723.222502053,0.0,220.879908,53.238744,31.1989779649,0.0,4.83426,26.3647179649
 06/14  18:00:00,1093.08135443,87.6192127482,719.768971068,0.0,220.879908,53.238744,31.2686420231,0.0,4.83426,26.4343820231
 06/14  19:00:00,1074.29129876,85.5130582114,703.000925239,0.0,220.879908,53.238744,13.4983287207,0.0,4.83426,8.66406872074
 06/14  20:00:00,1063.44249417,81.9200345469,681.147842025,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/14  21:00:00,273.628345951,1.12444500218,152.721933087,0.0,43.513341876,52.539744,13.4913013701,0.0,4.83426,8.65704137013
 06/14  22:00:00,299.926143517,1.83058453937,178.022161941,0.0,43.513341876,52.539744,13.465981935,0.0,4.83426,8.63172193505
 06/14  23:00:00,184.567285954,0.698022233261,63.945107496,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,179.264940914,0.694645872726,59.5755369205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.259262652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.239337262,0.0,0.0,0.0,43.513341876,52.539744,13.448210638,0.0,4.83426,8.61395063804
 06/15  03:00:00,118.21491946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.675494325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,115.632718291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,486.25016831,72.9255119277,307.588274949,0.0,43.513341876,53.238744,37.2365933252,32.3823333252,4.83426,0.02
 06/15  07:00:00,757.581533359,72.5222818529,400.91482749,0.0,220.879908,53.238744,23.4992048088,1.22177283669,4.83426,17.4431719721
 06/15  08:00:00,1028.14765701,80.8336169499,569.417391893,0.0,220.879908,145.652643033,62.5477876659,0.00465048477027,36.25695,26.2861871811
 06/15  09:00:00,1078.38162056,84.0636741761,615.979802878,0.0,220.879908,145.652643033,62.7428269617,0.0,36.25695,26.4858769617
 06/15  10:00:00,1115.47378156,86.6051549763,644.477068301,0.0,220.879908,151.653867033,74.8539464416,0.0,48.3426,26.5113464416
 06/15  11:00:00,1141.12025806,89.1719208633,666.340429998,0.0,220.879908,151.653867033,83.7775950847,0.0,48.3426,35.4349950847
 06/15  12:00:00,1147.67421528,92.1119916078,670.704831238,0.0,220.879908,151.653867033,83.8473099273,0.0,48.3426,35.5047099273
 06/15  13:00:00,1146.71530953,94.9184213714,673.00612707,0.0,220.879908,145.652643033,59.7249985765,0.00762023664842,24.1713,35.5460783399
 06/15  14:00:00,1161.98663458,98.0136299035,685.085848184,0.0,220.879908,145.652643033,59.4911460648,0.0,24.1713,35.3198460648
 06/15  15:00:00,1175.50746039,100.646631768,703.666113627,0.0,220.879908,137.835547516,31.3743336999,0.015939659826,4.83426,26.52413404
 06/15  16:00:00,1193.37097401,97.5120768198,729.887231334,0.0,220.879908,133.019064,31.2121360208,0.00986105285624,4.83426,26.368014968
 06/15  17:00:00,1094.37191549,90.0532816953,718.491777849,0.0,220.879908,53.238744,31.199530754,0.0,4.83426,26.365270754
 06/15  18:00:00,1093.04009029,89.124746196,717.963881246,0.0,220.879908,53.238744,31.2690943109,0.0,4.83426,26.4348343109
 06/15  19:00:00,1082.07078479,86.8916361138,708.882188018,0.0,220.879908,53.238744,13.4979964085,0.0,4.83426,8.66373640851
 06/15  20:00:00,1077.10101134,83.1809209057,692.853544173,0.0,220.879908,53.238744,13.4902634755,0.0,4.83426,8.65600347553
 06/15  21:00:00,479.484795744,3.01718283134,354.886399043,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  22:00:00,270.475537308,1.60378154742,148.927686437,0.0,43.513341876,52.539744,13.465694283,0.0,4.83426,8.63143428304
 06/15  23:00:00,215.223700564,1.04647314639,93.8719435134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,150.487497704,0.350830389571,31.4669812708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,178.831888746,0.694645872726,59.1557348851,0.0,43.513341876,52.539744,13.4480664356,0.0,4.83426,8.6138064356
 06/16  02:00:00,118.240120049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.234190354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.759884983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,117.394105005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,695.549348771,73.2559500513,513.843090046,0.0,43.513341876,53.238744,13.4757411909,0.027637719163,4.83426,8.61384347178
 06/16  07:00:00,893.069452086,72.5463335961,535.337929449,0.0,220.879908,53.238744,13.5636782204,0.0,4.83426,8.72941822037
 06/16  08:00:00,985.258686883,80.0520459331,527.029126957,0.0,220.879908,145.652643033,53.6642111502,0.0,36.25695,17.4072611502
 06/16  09:00:00,972.925187038,81.2085867162,513.206774051,0.0,220.879908,145.652643033,53.6620188872,0.0,36.25695,17.4050688872
 06/16  10:00:00,975.97961998,82.3349869765,508.862564887,0.0,220.879908,151.653867033,57.055808783,0.0,48.3426,8.71320878305
 06/16  11:00:00,993.052165608,83.4968597994,523.39854352,0.0,220.879908,151.653867033,65.7485354207,0.0,48.3426,17.4059354207
 06/16  12:00:00,1015.33797096,84.2172268773,545.637299907,0.0,220.879908,151.653867033,57.0552948177,0.0,48.3426,8.71269481768
 06/16  13:00:00,1041.18843369,86.1004415928,575.627503187,0.0,220.879908,145.652643033,41.588193818,0.00999040523243,24.1713,17.4069034128
 06/16  14:00:00,1060.82295726,88.2804966998,593.044539647,0.0,220.879908,145.652643033,41.5761381495,0.0,24.1713,17.4048381495
 06/16  15:00:00,1078.76384949,90.3489083073,616.560975153,0.0,220.879908,137.835547516,13.5629287674,0.0155868761581,4.83426,8.71308189123
 06/16  16:00:00,1130.39414889,85.7516747966,677.965432641,0.0,220.879908,133.019064,31.1951828924,0.0,4.83426,26.3609228924
 06/16  17:00:00,1047.33481245,81.5720212895,679.359374728,0.0,220.879908,53.238744,31.1991711247,0.0,4.83426,26.3649111247
 06/16  18:00:00,1025.98451957,81.1209534992,658.51677033,0.0,220.879908,53.238744,31.2683389023,0.0,4.83426,26.4340789023
 06/16  19:00:00,988.384891957,79.8779541427,622.73739576,0.0,220.879908,53.238744,13.4982946408,0.0,4.83426,8.66403464085
 06/16  20:00:00,975.796183188,77.6894293131,597.736476133,0.0,220.879908,53.238744,13.4905683059,0.0,4.83426,8.6563083059
 06/16  21:00:00,224.987709555,0.868307340907,105.050224515,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  22:00:00,118.245234746,0.0,0.0,0.0,43.513341876,52.539744,13.4655296972,0.0,4.83426,8.63126969723
 06/16  23:00:00,119.09883529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  24:00:00,118.201997108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.192278708,0.0,0.0,0.0,43.513341876,52.539744,13.443153224,0.0,4.83426,8.60889322399
 06/17  02:00:00,118.167391936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.148348781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.612920787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,115.571287689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.666717725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.590110212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.715414107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.809249745,0.0,0.0,0.0,43.513341876,52.539744,13.4481582853,0.0,4.83426,8.61389828529
 06/17  10:00:00,100.875202713,0.0,0.0,0.0,43.513341876,52.539744,13.5174172959,0.0,4.83426,8.68315729592
 06/17  11:00:00,252.481382918,4.41543567323,145.125939768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,324.335254492,5.55596496829,215.905395594,0.0,43.513341876,52.539744,13.4718617473,0.0,4.83426,8.63760174732
 06/17  13:00:00,496.41575571,8.5052075042,383.394071635,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,538.973409293,10.8652041415,423.250608173,0.0,43.513341876,52.539744,13.4672370362,0.0,4.83426,8.63297703621
 06/17  15:00:00,619.72875744,24.3184696174,489.957127195,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  16:00:00,606.923475529,26.1888203293,475.548914377,0.0,43.513341876,52.539744,13.4431816565,0.0,4.83426,8.60892165647
 06/17  17:00:00,645.954094053,31.3180617257,509.22863219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,625.628820338,29.8987304154,490.487112005,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,608.19111573,23.0141616829,479.306611342,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,518.403282843,6.57897752013,391.70415345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,441.56229606,3.22119285383,316.217290804,0.0,43.513341876,52.539744,22.3111728485,0.0,4.83426,17.4769128485
 06/17  22:00:00,385.493315962,2.64527657236,261.677987081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,175.972121745,0.573818339274,55.6495671211,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,227.19780625,1.04607132371,106.64946169,0.0,43.513341876,52.539744,13.4430696476,0.0,4.83426,8.6088096476
 06/18  01:00:00,118.258377884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,118.223709188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.20716008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.717056222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.657540266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.746493804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.686990416,0.0,0.0,0.0,43.513341876,52.539744,13.4430595229,0.0,4.83426,8.60879952286
 06/18  08:00:00,146.028252835,0.354538575483,44.3986374027,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,232.644023254,1.0491462418,129.377643595,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,319.160604849,7.72539994779,208.284078603,0.0,43.513341876,52.539744,13.5172307418,0.0,4.83426,8.68297074182
 06/18  11:00:00,469.605574947,8.41431763154,355.74553084,0.0,43.513341876,52.539744,13.4721173145,0.0,4.83426,8.63785731447
 06/18  12:00:00,532.119416958,9.76713418067,417.561629989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,562.775443203,9.70675795592,448.059868067,0.0,43.513341876,52.539744,13.4721496235,0.0,4.83426,8.63788962351
 06/18  14:00:00,635.366911977,28.2323620204,501.854892504,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  15:00:00,667.472290925,22.8237220632,538.918321119,0.0,43.513341876,52.539744,13.4671702686,0.0,4.83426,8.63291026858
 06/18  16:00:00,676.307821383,33.3260980707,537.482634262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,688.498238242,36.7309217181,546.270038796,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,666.785627864,36.2304896299,525.282566847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,641.523804166,28.3193803183,507.223518354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,570.289356001,15.1324914067,434.691995856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,461.343257873,3.55638581991,335.48537521,0.0,43.513341876,52.539744,22.3094622629,0.0,4.83426,17.4752022629
 06/18  22:00:00,382.913668528,2.68061491364,259.10840763,0.0,43.513341876,52.539744,13.4431422166,0.0,4.83426,8.60888221663
 06/18  23:00:00,286.226918129,1.71704922065,163.566666287,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,188.114221242,0.694645872726,68.3318589803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,222.647587445,1.04572263284,102.114307826,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.265701561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.249063198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.792695248,0.0,0.0,0.0,43.513341876,52.539744,13.4479868484,0.0,4.83426,8.61372684841
 06/19  05:00:00,118.726247899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,724.453928755,73.7517437767,541.940807081,0.0,43.513341876,53.238744,4.89959073459,0.0453307345896,4.83426,0.02
 06/19  07:00:00,920.172744148,73.7532414599,559.650655983,0.0,220.879908,53.238744,22.2726583308,0.0,4.83426,17.4383983308
 06/19  08:00:00,1072.42280724,85.1253385203,606.720492953,0.0,220.879908,145.652643033,48.3192735289,0.0,36.25695,12.0623235289
 06/19  09:00:00,1116.53761168,88.1067363398,646.591902589,0.0,220.879908,145.652643033,50.3082818287,0.0,36.25695,14.0513318287
 06/19  10:00:00,1161.47602824,90.7308143641,682.101770187,0.0,220.879908,151.653867033,65.7459333245,0.0,48.3426,17.4033333245
 06/19  11:00:00,1195.96091621,93.9383961946,712.224951114,0.0,220.879908,151.653867033,57.0548312126,0.0,48.3426,8.7122312126
 06/19  12:00:00,1212.5193885,97.1412786934,726.230471306,0.0,220.879908,151.653867033,65.7436015514,0.0,48.3426,17.4010015514
 06/19  13:00:00,1212.85203512,99.5094066325,730.061960428,0.0,220.879908,145.652643033,32.8828110388,0.0,24.1713,8.71151103879
 06/19  14:00:00,1223.52723571,101.75576749,738.468413455,0.0,220.879908,145.652643033,41.5754423701,0.0,24.1713,17.4041423701
 06/19  15:00:00,1223.61622537,104.088415422,743.709675156,0.0,220.879908,137.835547516,22.2362820455,0.0,4.83426,17.4020220455
 06/19  16:00:00,1232.89780979,101.825814922,760.55097925,0.0,220.879908,133.019064,22.4142820448,0.0,4.83426,17.5800220448
 06/19  17:00:00,1152.39622541,97.0211404828,765.363656156,0.0,220.879908,53.238744,31.1912728131,0.0,4.83426,26.3570128131
 06/19  18:00:00,1142.34498679,94.849478707,757.46778096,0.0,220.879908,53.238744,31.256637582,0.0,4.83426,26.422377582
 06/19  19:00:00,1123.62608013,91.3531826737,741.977096217,0.0,220.879908,53.238744,13.4975085094,0.0,4.83426,8.66324850942
 06/19  20:00:00,1116.07244026,86.499280521,725.073204945,0.0,220.879908,53.238744,13.4900534231,0.0,4.83426,8.65579342312
 06/19  21:00:00,629.579884338,3.3965677275,503.792663333,0.0,43.513341876,52.539744,13.4903843657,0.0,4.83426,8.65612436571
 06/19  22:00:00,449.47764307,2.94558186309,324.792463543,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,353.883593266,2.09838941003,230.013600098,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,303.216217634,1.57157981622,181.355413491,0.0,43.513341876,52.539744,13.448086868,0.0,4.83426,8.61382686797
 06/20  01:00:00,159.406687576,0.347322936363,40.219057841,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.396963699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.378234872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,121.04861327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,120.618710468,0.0,0.0,0.0,43.513341876,52.539744,13.4479192922,0.0,4.83426,8.61365929222
 06/20  06:00:00,738.104066086,74.5477112198,551.786724536,0.0,43.513341876,53.238744,4.86149738776,0.00723738775832,4.83426,0.02
 06/20  07:00:00,944.891684948,74.7052406797,581.956388506,0.0,220.879908,53.238744,22.271153669,0.0,4.83426,17.436893669
 06/20  08:00:00,1080.26269252,87.1011449352,611.422131605,0.0,220.879908,145.652643033,44.9691046327,0.0,36.25695,8.71215463271
 06/20  09:00:00,1108.0194673,89.6038570373,635.979461184,0.0,220.879908,145.652643033,53.6586251772,0.0,36.25695,17.4016751772
 06/20  10:00:00,1146.30894839,91.9342645732,665.501367008,0.0,220.879908,151.653867033,57.0539495873,0.0,48.3426,8.71134958734
 06/20  11:00:00,1190.0875678,95.1923024222,704.969952942,0.0,220.879908,151.653867033,65.746503427,0.0,48.3426,17.403903427
 06/20  12:00:00,1204.63046523,98.0577384106,717.469249599,0.0,220.879908,151.653867033,65.744104531,0.0,48.3426,17.401504531
 06/20  13:00:00,1207.59619943,99.900539761,724.113644897,0.0,220.879908,145.652643033,32.8825639292,0.0,24.1713,8.71126392918
 06/20  14:00:00,1223.81147308,102.349666877,737.705238197,0.0,220.879908,145.652643033,41.5748788389,0.0,24.1713,17.4035788389
 06/20  15:00:00,1223.13931907,104.443353911,742.757489827,0.0,220.879908,137.835547516,13.5447828593,0.0,4.83426,8.71052285933
 06/20  16:00:00,1230.80870555,103.386691838,756.732853524,0.0,220.879908,133.019064,31.1889602686,0.0,4.83426,26.3547002686
 06/20  17:00:00,1148.87400386,98.5214540138,759.71008348,0.0,220.879908,53.238744,31.189968068,0.0,4.83426,26.355708068
 06/20  18:00:00,1140.34226832,96.0020634661,754.000543407,0.0,220.879908,53.238744,31.2589055694,0.0,4.83426,26.4246455694
 06/20  19:00:00,1123.05040968,92.3775334477,740.56227108,0.0,220.879908,53.238744,13.4973656343,0.0,4.83426,8.66310563426
 06/20  20:00:00,1113.45394609,87.3793071111,721.04231447,0.0,220.879908,53.238744,13.4896560686,0.0,4.83426,8.65539606864
 06/20  21:00:00,616.02783951,3.40054478282,490.606711501,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  22:00:00,491.809927035,3.17404571987,366.621686983,0.0,43.513341876,52.539744,13.4653816346,0.0,4.83426,8.63112163457
 06/20  23:00:00,449.363845762,2.80139266827,324.094180189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,309.815578938,1.53106781563,187.976342759,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,203.759534482,0.694645872726,83.7864488913,0.0,43.513341876,52.539744,13.446763342,0.0,4.83426,8.61250334201
 06/21  02:00:00,247.008556382,1.04552236903,126.254540365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.400423337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.93605408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,118.865097622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,742.934576843,74.6640834309,557.392959095,0.0,43.513341876,53.238744,13.4552939072,0.0074228640418,4.83426,8.61361104312
 06/21  07:00:00,968.411287747,74.8602070883,605.080289387,0.0,220.879908,53.238744,13.5633379478,0.0,4.83426,8.72907794776
 06/21  08:00:00,1115.58540226,87.765655431,645.942367207,0.0,220.879908,145.652643033,53.6592242484,0.0,36.25695,17.4022742484
 06/21  09:00:00,1154.43873024,90.8182542151,681.110190182,0.0,220.879908,145.652643033,53.6589023737,0.0,36.25695,17.4019523737
 06/21  10:00:00,1188.21918506,93.4649063107,705.563641707,0.0,220.879908,151.653867033,57.0531464103,0.0,48.3426,8.71054641027
 06/21  11:00:00,1213.34857224,96.3292013324,726.825167462,0.0,220.879908,151.653867033,65.7446656188,0.0,48.3426,17.4020656188
 06/21  12:00:00,1230.4534238,98.9243945096,742.90386755,0.0,220.879908,151.653867033,57.0541206867,0.0,48.3426,8.71152068672
 06/21  13:00:00,1236.7862607,100.989419531,753.831560946,0.0,220.879908,145.652643033,41.5707552009,0.0,24.1713,17.3994552009
 06/21  14:00:00,1245.00556247,103.347166954,759.751878055,0.0,220.879908,145.652643033,32.8819693391,0.0,24.1713,8.71066933906
 06/21  15:00:00,1245.6229636,105.916491167,765.589651446,0.0,220.879908,137.835547516,22.2367404718,0.0,4.83426,17.4024804718
 06/21  16:00:00,1267.19375199,104.701736262,793.561230671,0.0,220.879908,133.019064,31.1875427547,0.0,4.83426,26.3532827547
 06/21  17:00:00,1170.43537754,101.26073216,780.313579299,0.0,220.879908,53.238744,22.4069638706,0.0,4.83426,17.5727038706
 06/21  18:00:00,1154.68914336,97.6885467906,768.436457312,0.0,220.879908,53.238744,31.2592375113,0.0,4.83426,26.4249775113
 06/21  19:00:00,1136.24617796,93.4214392793,753.701625299,0.0,220.879908,53.238744,13.4973344996,0.0,4.83426,8.66307449955
 06/21  20:00:00,1118.71477348,88.0069472178,726.884118688,0.0,220.879908,53.238744,13.4892299727,0.0,4.83426,8.65496997273
 06/21  21:00:00,546.137210111,3.22226453084,420.866678265,0.0,43.513341876,52.539744,13.4885602469,0.0,4.83426,8.65430024695
