Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  22:00:00,467.411747231,3.18457753194,342.444660086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  23:00:00,423.408510731,2.94238034159,298.039606444,0.0,43.513341876,52.539744,13.4579017897,0.0,4.83426,8.62364178972
 06/21  24:00:00,361.931435061,2.20221486944,238.835295903,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,265.709756761,1.35782724203,144.431992934,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,235.02430259,1.04505550632,114.36388812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.388091548,0.0,0.0,0.0,43.513341876,52.539744,13.4478715949,0.0,4.83426,8.61361159494
 06/22  04:00:00,118.938896357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,118.885418681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,767.143731608,74.5918991514,582.389599423,0.0,43.513341876,53.238744,4.86114873728,0.00688873727946,4.83426,0.02
 06/22  07:00:00,980.902621916,74.7561507129,618.310455476,0.0,220.879908,53.238744,22.2693974232,0.0,4.83426,17.4351374232
 06/22  08:00:00,1117.28659098,87.4191408165,648.696897468,0.0,220.879908,145.652643033,53.658248034,0.0,36.25695,17.401298034
 06/22  09:00:00,1143.62422183,90.2667622072,671.633536476,0.0,220.879908,145.652643033,44.96732062,0.0,36.25695,8.71037061999
 06/22  10:00:00,1179.35090162,92.9918241782,698.333441147,0.0,220.879908,151.653867033,65.7442491704,0.0,48.3426,17.4016491704
 06/22  11:00:00,1214.05950216,96.3228102648,728.991262184,0.0,220.879908,151.653867033,57.0538773645,0.0,48.3426,8.71127736449
 06/22  12:00:00,1232.64063321,99.0561733794,746.072369055,0.0,220.879908,151.653867033,65.7424586572,0.0,48.3426,17.3998586572
 06/22  13:00:00,1240.63971536,100.702075841,758.95424918,0.0,220.879908,145.652643033,32.8816617117,0.0,24.1713,8.71036171166
 06/22  14:00:00,1248.55287856,102.791746109,764.737524824,0.0,220.879908,145.652643033,41.5729301879,0.0,24.1713,17.4016301879
 06/22  15:00:00,1246.92322386,104.621335907,768.642423403,0.0,220.879908,137.835547516,22.2514664756,0.016148495461,4.83426,17.4010579802
 06/22  16:00:00,1257.82529071,101.982727645,787.182095869,0.0,220.879908,133.019064,22.4092770739,0.0,4.83426,17.5750170739
 06/22  17:00:00,1163.17447746,97.6182388987,777.073731732,0.0,220.879908,53.238744,31.184101417,0.0,4.83426,26.349841417
 06/22  18:00:00,1153.78266143,93.4108384648,772.249848406,0.0,220.879908,53.238744,31.2536764957,0.0,4.83426,26.4194164957
 06/22  19:00:00,1136.25780813,89.6557081784,757.815263512,0.0,220.879908,53.238744,13.4970378452,0.0,4.83426,8.66277784519
 06/22  20:00:00,1112.21468751,85.8285528268,722.877082791,0.0,220.879908,53.238744,13.4894900868,0.0,4.83426,8.6552300868
 06/22  21:00:00,593.742347434,3.30262662562,468.294798258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  22:00:00,403.16464157,2.6362756851,279.323883245,0.0,43.513341876,52.539744,13.4652297078,0.0,4.83426,8.63096970781
 06/22  23:00:00,322.859826268,1.91860051754,199.605512714,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,249.516373282,1.26041462654,128.473227488,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,227.874765487,1.04559759841,107.263698916,0.0,43.513341876,52.539744,13.4479352737,0.0,4.83426,8.61367527374
 06/23  02:00:00,118.333333955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.331850796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,121.01400649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.617148192,0.0,0.0,0.0,43.513341876,52.539744,13.4478479025,0.0,4.83426,8.61358790248
 06/23  06:00:00,746.342243748,74.4444058799,561.357995963,0.0,43.513341876,53.238744,4.86121577982,0.00695577981566,4.83426,0.02
 06/23  07:00:00,950.296567514,74.6407748995,588.478043572,0.0,220.879908,53.238744,22.2677919685,0.0,4.83426,17.4335319685
 06/23  08:00:00,1080.35038142,86.8127471193,613.378686311,0.0,220.879908,145.652643033,44.9666767103,0.0,36.25695,8.70972671034
 06/23  09:00:00,1117.01349067,90.0724587668,646.109586212,0.0,220.879908,145.652643033,53.6571916338,0.0,36.25695,17.4002416338
 06/23  10:00:00,1149.79578247,92.8119673768,669.504303586,0.0,220.879908,151.653867033,57.0531382733,0.0,48.3426,8.71053827326
 06/23  11:00:00,1179.3713271,95.6723586766,695.291494348,0.0,220.879908,151.653867033,65.7418782857,0.0,48.3426,17.3992782857
 06/23  12:00:00,1188.61862278,97.8262371337,702.971876443,0.0,220.879908,151.653867033,57.0521727292,0.0,48.3426,8.70957272918
 06/23  13:00:00,1185.85782387,99.4087485779,704.245166954,0.0,220.879908,145.652643033,41.5821843216,0.00988903713547,24.1713,17.4009952844
 06/23  14:00:00,1193.15985463,101.419380544,709.360875621,0.0,220.879908,145.652643033,32.8816931585,0.0,24.1713,8.71039315848
 06/23  15:00:00,1202.78123646,103.614574835,724.091895516,0.0,220.879908,137.835547516,22.2360440299,0.0,4.83426,17.4017840299
 06/23  16:00:00,1219.7813317,101.286751437,748.564011099,0.0,220.879908,133.019064,31.1843345112,0.0,4.83426,26.3500745112
 06/23  17:00:00,1130.61475437,95.1165886506,746.044506559,0.0,220.879908,53.238744,22.4045887311,0.0,4.83426,17.5703287311
 06/23  18:00:00,1110.0420779,90.4312318778,730.615066042,0.0,220.879908,53.238744,31.2549601087,0.0,4.83426,26.4207001087
 06/23  19:00:00,1086.5320848,87.3312107035,710.198270819,0.0,220.879908,53.238744,13.4969271509,0.0,4.83426,8.66266715091
 06/23  20:00:00,1081.91508456,83.9344814365,693.949607968,0.0,220.879908,53.238744,13.4897356616,0.0,4.83426,8.65547566157
 06/23  21:00:00,506.968017486,2.61519450777,383.140414529,0.0,43.513341876,52.539744,13.4897335066,0.0,4.83426,8.65547350665
 06/23  22:00:00,360.114026776,1.98513710354,237.465289278,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  23:00:00,415.042631619,2.54548369031,290.28776102,0.0,43.513341876,52.539744,13.4577670456,0.0,4.83426,8.6235070456
 06/23  24:00:00,240.694580533,1.04503704399,119.989076169,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,242.807521514,1.04500649965,122.087121537,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.357453321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.356651428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.893150207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.836432017,0.0,0.0,0.0,43.513341876,52.539744,13.4428977302,0.0,4.83426,8.60863773025
 06/24  06:00:00,100.932811173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.809382235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,254.261319966,1.04638047574,150.824365672,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,452.764579186,6.00573172992,341.660019446,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,527.273143354,7.69722898581,414.621437127,0.0,43.513341876,52.539744,13.5156541996,0.0,4.83426,8.68139419962
 06/24  11:00:00,607.374254924,10.6865557766,490.441686843,0.0,43.513341876,52.539744,13.4700081789,0.0,4.83426,8.63574817894
 06/24  12:00:00,646.54879569,9.61973859245,531.039872899,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  13:00:00,662.105771596,11.7476915993,544.523853269,0.0,43.513341876,52.539744,13.4665741803,0.0,4.83426,8.63231418029
 06/24  14:00:00,716.237822687,25.5055933826,584.590529203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  15:00:00,720.908688697,31.6566860267,583.450565348,0.0,43.513341876,52.539744,13.4665600531,0.0,4.83426,8.63230005306
 06/24  16:00:00,730.758234952,32.803764581,591.951591147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,655.86033117,28.4088111595,521.861148904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,521.014465135,7.02458049986,409.205878351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,467.580801389,4.93714086721,357.768992843,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,415.16286533,2.83495347543,293.1853983,0.0,43.513341876,52.539744,13.4429595122,0.0,4.83426,8.60869951225
 06/24  21:00:00,443.745634657,3.01548594182,318.622500371,0.0,43.513341876,52.539744,22.304023176,0.0,4.83426,17.469763176
 06/24  22:00:00,347.943936513,2.01094983324,225.224517007,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,204.405151165,0.698629637931,83.6422435675,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,158.830575701,0.347322936363,39.7060663495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.350779899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,118.339456739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.321210645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.854377439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,118.81713885,0.0,0.0,0.0,43.513341876,52.539744,13.442875431,0.0,4.83426,8.60861543101
 06/25  06:00:00,100.892523119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.75247041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,247.692891985,1.04664395378,144.314702239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,384.980041561,2.55846145855,277.755236385,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,354.316079943,2.13729206128,248.355985339,0.0,43.513341876,52.539744,13.5153333292,0.0,4.83426,8.68107332922
 06/25  11:00:00,511.023966142,7.48067404998,397.996421327,0.0,43.513341876,52.539744,13.471298413,0.0,4.83426,8.63703841301
 06/25  12:00:00,444.602959702,2.7928735277,337.622833022,0.0,43.513341876,52.539744,13.471352999,0.0,4.83426,8.63709299904
 06/25  13:00:00,380.625663255,2.47351106101,274.482614555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  14:00:00,431.059773912,2.98425822172,323.842661534,0.0,43.513341876,52.539744,13.4664461065,0.0,4.83426,8.63218610654
 06/25  15:00:00,448.95279925,3.28465463269,341.153702985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  16:00:00,410.799362783,2.98294505082,303.768599961,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,372.655965872,2.587575698,266.560201899,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,364.692247351,2.58857360251,258.646215247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,420.691035506,3.0840502779,313.003723328,0.0,43.513341876,52.539744,13.4412410492,0.0,4.83426,8.60698104924
 06/25  20:00:00,398.655754849,2.65210473098,277.003694016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,159.363036194,0.347322936363,39.8356835504,0.0,43.513341876,52.539744,22.301715273,0.0,4.83426,17.467455273
 06/25  22:00:00,246.830657484,1.04788654429,126.121399873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,119.153935419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,118.337334372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.337645038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.31876836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.303845673,0.0,0.0,0.0,43.513341876,52.539744,13.4475158526,0.0,4.83426,8.61325585258
 06/26  04:00:00,118.844047056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,118.807069088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,725.275912032,74.2555349593,539.200791996,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/26  07:00:00,922.283623991,74.3548878358,559.003209241,0.0,220.879908,53.238744,22.2678896116,0.0,4.83426,17.4336296116
 06/26  08:00:00,1040.68497272,85.8950361243,572.988934723,0.0,220.879908,145.652643033,53.6560371723,0.0,36.25695,17.3990871723
 06/26  09:00:00,1076.88301921,88.4161016169,606.164411907,0.0,220.879908,145.652643033,44.9661090916,0.0,36.25695,8.70915909163
 06/26  10:00:00,1115.21444338,90.834593836,635.720784973,0.0,220.879908,151.653867033,65.7415631148,0.0,48.3426,17.3989631148
 06/26  11:00:00,1145.65912238,93.9208759314,661.908218952,0.0,220.879908,151.653867033,57.0523979978,0.0,48.3426,8.70979799778
 06/26  12:00:00,1110.78742877,95.7635744806,626.291402116,0.0,220.879908,151.653867033,65.7410588178,0.0,48.3426,17.3984588178
 06/26  13:00:00,1045.0357143,95.4431545838,567.766970689,0.0,220.879908,145.652643033,32.8913190218,0.011367081659,24.1713,8.70865194009
 06/26  14:00:00,1062.63769763,95.8301384311,584.749526345,0.0,220.879908,145.652643033,41.5692269252,0.0,24.1713,17.3979269252
 06/26  15:00:00,1099.59955814,95.5802702981,629.536999537,0.0,220.879908,137.835547516,13.5593920163,0.0158509387624,4.83426,8.70928107757
 06/26  16:00:00,1161.01252006,89.9124611651,701.357423658,0.0,220.879908,133.019064,31.1781398826,0.0,4.83426,26.3438798826
 06/26  17:00:00,1071.49468541,84.464197997,696.745836447,0.0,220.879908,53.238744,31.1794221395,0.0,4.83426,26.3451621395
 06/26  18:00:00,1072.3338664,83.1110813561,698.710305104,0.0,220.879908,53.238744,31.2454638703,0.0,4.83426,26.4112038703
 06/26  19:00:00,1063.2957471,81.3672829785,691.422931526,0.0,220.879908,53.238744,13.4959282591,0.0,4.83426,8.66166825911
 06/26  20:00:00,1055.05140051,79.2938403887,670.787420476,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/26  21:00:00,320.193625412,1.04526413123,199.14051858,0.0,43.513341876,52.539744,13.4893845747,0.0,4.83426,8.65512457468
 06/26  22:00:00,118.409803034,0.0,0.0,0.0,43.513341876,52.539744,13.4647423183,0.0,4.83426,8.6304823183
 06/26  23:00:00,119.233873435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.359350904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.357245033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,118.347437974,0.0,0.0,0.0,43.513341876,52.539744,13.447687339,0.0,4.83426,8.613427339
 06/27  03:00:00,118.329703614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,121.000169087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.603034001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  06:00:00,725.518909358,74.0666789388,538.759999291,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/27  07:00:00,922.469295168,73.7427614855,559.788164226,0.0,220.879908,53.238744,22.266394534,0.0,4.83426,17.432134534
 06/27  08:00:00,1020.45039072,84.4040793326,554.40992857,0.0,220.879908,145.652643033,53.6548007416,0.0,36.25695,17.3978507416
 06/27  09:00:00,1032.10606401,86.6147219498,563.575119127,0.0,220.879908,145.652643033,44.9651578605,0.0,36.25695,8.70820786048
 06/27  10:00:00,1079.82248583,89.0840106194,602.3350263,0.0,220.879908,151.653867033,65.7405968185,0.0,48.3426,17.3979968185
 06/27  11:00:00,1114.67656032,91.408501239,633.787086982,0.0,220.879908,151.653867033,57.0513676403,0.0,48.3426,8.70876764031
 06/27  12:00:00,1138.60585649,93.6726931669,656.247593847,0.0,220.879908,151.653867033,65.7407123717,0.0,48.3426,17.3981123717
 06/27  13:00:00,1150.64555306,96.7712596619,671.041143045,0.0,220.879908,145.652643033,32.8908755058,0.0102285955492,24.1713,8.70934691027
 06/27  14:00:00,1161.75961004,99.1599063439,679.274182367,0.0,220.879908,145.652643033,41.5678127491,0.0,24.1713,17.3965127491
 06/27  15:00:00,1162.83738708,101.497478743,685.520951636,0.0,220.879908,137.835547516,22.2307423014,0.0,4.83426,17.3964823014
 06/27  16:00:00,1188.51095536,99.9116799952,717.863701473,0.0,220.879908,133.019064,22.4031910091,0.0,4.83426,17.5689310091
 06/27  17:00:00,1114.65409255,93.1739670928,730.671261943,0.0,220.879908,53.238744,31.1775289475,0.0,4.83426,26.3432689475
 06/27  18:00:00,1100.36381236,91.6720118583,717.589411156,0.0,220.879908,53.238744,31.2460652343,0.0,4.83426,26.4118052343
 06/27  19:00:00,1074.55513607,88.580190711,695.170993727,0.0,220.879908,53.238744,13.4945085451,0.0,4.83426,8.66024854515
 06/27  20:00:00,1069.0887241,84.1791040042,679.713892087,0.0,220.879908,53.238744,13.4888773647,0.0,4.83426,8.65461736469
 06/27  21:00:00,542.841073645,3.01013684235,418.127460319,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  22:00:00,333.664297296,1.82099718452,211.313316039,0.0,43.513341876,52.539744,13.4647660243,0.0,4.83426,8.63050602428
 06/27  23:00:00,270.484986919,1.3356843941,148.351187092,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,239.678538918,1.04622608603,118.981487597,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,118.345957936,0.0,0.0,0.0,43.513341876,52.539744,13.4477352176,0.0,4.83426,8.61347521764
 06/28  02:00:00,118.358540193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.367467589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.915776458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,118.876773567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,743.556240081,74.7085573157,556.993322831,0.0,43.513341876,53.238744,13.447570216,0.0,4.83426,8.613310216
 06/28  07:00:00,921.726313046,74.4714378759,558.355242036,0.0,220.879908,53.238744,13.5602875894,0.0,4.83426,8.72602758937
 06/28  08:00:00,1038.06869616,86.4681159993,569.751369683,0.0,220.879908,145.652643033,53.6540042653,0.0,36.25695,17.3970542653
 06/28  09:00:00,1063.98808344,89.3726510361,592.423867579,0.0,220.879908,145.652643033,44.9655888054,0.0,36.25695,8.70863880543
 06/28  10:00:00,1108.65708527,91.7241169057,628.320329291,0.0,220.879908,151.653867033,65.7405486066,0.0,48.3426,17.3979486066
 06/28  11:00:00,1148.54796947,94.1940860429,664.489235165,0.0,220.879908,151.653867033,57.0517491893,0.0,48.3426,8.70914918932
 06/28  12:00:00,1167.07180971,96.9053150411,680.837280829,0.0,220.879908,151.653867033,65.739659425,0.0,48.3426,17.397059425
 06/28  13:00:00,1173.55266126,98.8264912942,691.157074272,0.0,220.879908,145.652643033,41.577780254,0.0105176163692,24.1713,17.3959626376
 06/28  14:00:00,1193.16387473,101.069748595,708.388759826,0.0,220.879908,145.652643033,32.8795308889,0.0,24.1713,8.70823088894
 06/28  15:00:00,1197.15390308,103.645464024,717.605853716,0.0,220.879908,137.835547516,22.2322590559,0.0,4.83426,17.3979990559
 06/28  16:00:00,1187.35413761,101.905626016,714.368116151,0.0,220.879908,133.019064,22.4000878736,0.0,4.83426,17.5658278736
 06/28  17:00:00,1097.59531484,94.7355976872,711.869487268,0.0,220.879908,53.238744,31.171879603,0.0,4.83426,26.337619603
 06/28  18:00:00,1091.32507726,91.7196018414,708.727981116,0.0,220.879908,53.238744,31.2438575215,0.0,4.83426,26.4095975215
 06/28  19:00:00,1077.11653487,87.3766531063,698.819912863,0.0,220.879908,53.238744,13.4957402544,0.0,4.83426,8.66148025439
 06/28  20:00:00,1071.6350945,83.7793868226,682.385683124,0.0,220.879908,53.238744,13.4882085674,0.0,4.83426,8.65394856739
 06/28  21:00:00,587.976854561,3.11779090191,462.651268797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  22:00:00,363.05764522,2.02789408157,240.271967413,0.0,43.513341876,52.539744,13.4647353368,0.0,4.83426,8.63047533684
 06/28  23:00:00,342.517438996,1.91968574631,219.073958303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  24:00:00,240.297557616,1.04613958359,119.596571948,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,237.991747826,1.04507810381,117.308392971,0.0,43.513341876,52.539744,13.4477690583,0.0,4.83426,8.61350905833
 06/29  02:00:00,118.345809754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.340110067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.87725638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,118.837650806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,719.259820015,74.2533842936,533.811668114,0.0,43.513341876,53.238744,13.4543448288,0.00671385766493,4.83426,8.61337097118
 06/29  07:00:00,927.191551097,74.075208554,564.278732264,0.0,220.879908,53.238744,13.5572958446,0.0,4.83426,8.7230358446
 06/29  08:00:00,1073.66085687,85.9800120875,605.551277795,0.0,220.879908,145.652643033,53.6545837673,0.0,36.25695,17.3976337673
 06/29  09:00:00,1101.87604493,88.7402304564,630.595921921,0.0,220.879908,145.652643033,44.9655162381,0.0,36.25695,8.70856623812
 06/29  10:00:00,1131.45437091,91.1507673352,651.466926762,0.0,220.879908,151.653867033,65.7403371091,0.0,48.3426,17.3977371091
 06/29  11:00:00,1165.08633965,93.8710744013,680.997016901,0.0,220.879908,151.653867033,65.7390390542,0.0,48.3426,17.3964390542
 06/29  12:00:00,1172.42665693,96.5236129262,686.393466943,0.0,220.879908,151.653867033,57.0501599873,0.0,48.3426,8.70755998733
 06/29  13:00:00,1171.49911205,98.5617249879,689.460878124,0.0,220.879908,145.652643033,41.5773526192,0.0104843588659,24.1713,17.3955682604
 06/29  14:00:00,1194.18192998,100.724664467,709.752698942,0.0,220.879908,145.652643033,32.8793060154,0.0,24.1713,8.70800601537
 06/29  15:00:00,1192.93170052,102.834431817,714.193532544,0.0,220.879908,137.835547516,22.2307290845,0.0,4.83426,17.3964690845
 06/29  16:00:00,1197.19201752,101.476784477,724.616956522,0.0,220.879908,133.019064,22.3989812615,0.0,4.83426,17.5647212615
 06/29  17:00:00,1098.71636075,93.8727831802,714.966996479,0.0,220.879908,53.238744,31.1721886805,0.0,4.83426,26.3379286805
 06/29  18:00:00,1073.95731679,90.0302679996,694.901299033,0.0,220.879908,53.238744,31.2432800701,0.0,4.83426,26.4090200701
 06/29  19:00:00,1067.14776233,87.5271138396,689.478190906,0.0,220.879908,53.238744,13.4954641681,0.0,4.83426,8.66120416809
 06/29  20:00:00,1071.36196617,83.9530568351,682.069952004,0.0,220.879908,53.238744,13.4888166016,0.0,4.83426,8.65455660156
 06/29  21:00:00,548.053241223,3.05390196969,422.850746524,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  22:00:00,360.568668241,1.98461668638,237.838011347,0.0,43.513341876,52.539744,13.4628830004,0.0,4.83426,8.62862300043
 06/29  23:00:00,304.471218702,1.57446125338,181.780867655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,246.359004756,1.04675725029,125.618431215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.383100933,0.0,0.0,0.0,43.513341876,52.539744,13.4475985528,0.0,4.83426,8.61333855279
 06/30  02:00:00,247.118758244,1.04513291745,126.369513207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.371822568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,121.088730284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,120.68481498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,743.060089089,74.7414760564,555.202810873,0.0,43.513341876,53.238744,13.4476351251,0.0,4.83426,8.6133751251
 06/30  07:00:00,934.906736117,74.3658871925,571.072974909,0.0,220.879908,53.238744,13.5596514626,0.0,4.83426,8.72539146264
 06/30  08:00:00,1075.85432475,86.1447530786,606.800933138,0.0,220.879908,145.652643033,53.6521156562,0.0,36.25695,17.3951656562
 06/30  09:00:00,1121.23445978,88.9434367963,648.727238828,0.0,220.879908,145.652643033,44.9649369434,0.0,36.25695,8.70798694336
 06/30  10:00:00,1153.35570683,91.1702103113,672.56514953,0.0,220.879908,151.653867033,65.7391273484,0.0,48.3426,17.3965273484
 06/30  11:00:00,1172.82916606,94.0416876889,688.314756646,0.0,220.879908,151.653867033,57.0509812218,0.0,48.3426,8.70838122177
 06/30  12:00:00,1190.03895865,96.9242721857,703.416375048,0.0,220.879908,151.653867033,65.7397508776,0.0,48.3426,17.3971508776
 06/30  13:00:00,1185.23007947,98.4930284782,703.034420095,0.0,220.879908,145.652643033,41.571103085,0.00661944266959,24.1713,17.3931836423
 06/30  14:00:00,1187.9135099,99.6295851123,704.57525362,0.0,220.879908,145.652643033,32.8785774223,0.0,24.1713,8.70727742233
 06/30  15:00:00,1171.9628668,99.2126563606,696.887082612,0.0,220.879908,137.835547516,22.2292082385,0.0,4.83426,17.3949482385
 06/30  16:00:00,1181.85037322,93.4095825786,718.124563732,0.0,220.879908,133.019064,22.3998385276,0.0,4.83426,17.5655785276
 06/30  17:00:00,1093.90922528,85.5925392883,718.073429665,0.0,220.879908,53.238744,31.1714385462,0.0,4.83426,26.3371785462
 06/30  18:00:00,1087.55093064,83.6064849747,713.052342919,0.0,220.879908,53.238744,31.2394314953,0.0,4.83426,26.4051714953
 06/30  19:00:00,1080.05314263,81.8534274044,707.27332268,0.0,220.879908,53.238744,13.4957107507,0.0,4.83426,8.6614507507
 06/30  20:00:00,1089.78766822,80.4151786059,703.616687841,0.0,220.879908,53.238744,13.4880426604,0.0,4.83426,8.65378266042
 06/30  21:00:00,354.122943343,1.04530794867,233.307288772,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  22:00:00,293.418844168,1.04713240351,172.633031028,0.0,43.513341876,52.539744,13.4644990947,0.0,4.83426,8.63023909469
 06/30  23:00:00,268.993763483,1.04492897547,147.365703283,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,118.434902286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,105.110194761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,105.086369171,0.0,0.0,0.0,43.513341876,39.243024,13.4428996367,0.0,4.83426,8.60863963674
 07/01  03:00:00,105.06501826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.588156974,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,105.538871107,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.6127148738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.4711254653,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.480982495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.4913934766,0.0,0.0,0.0,43.513341876,39.243024,13.447515821,0.0,4.83426,8.61325582096
 07/01  10:00:00,87.491315927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,88.2553918263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,87.4304677397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,87.4703915149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,168.095593141,0.430042334773,79.4004285399,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,122.409855789,0.214402436921,34.3509420901,0.0,43.513341876,39.243024,13.4428673799,0.0,4.83426,8.60860737985
 07/01  16:00:00,205.022568173,0.679486208732,115.762336727,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,232.836496664,0.849673099437,143.146721569,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,149.061061294,0.428804873841,60.6586869819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,87.8925862945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,102.768474291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,105.409162912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,104.998780913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.810840989,0.0,0.0,0.0,43.513341876,39.243024,13.4428251306,0.0,4.83426,8.60856513062
 07/01  24:00:00,104.991277946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.998826052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,105.024933158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,105.037566168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.586827077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.55573287,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.6413453874,0.0,0.0,0.0,43.513341876,39.243024,13.4427667976,0.0,4.83426,8.60850679762
 07/02  07:00:00,87.4870273765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.4997327832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,87.5481294887,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,174.765273869,0.442928513895,85.9041547823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,480.480721741,2.2158488774,386.087006785,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,452.625757985,2.16352471708,359.546547801,0.0,43.513341876,39.243024,13.4476398061,0.0,4.83426,8.61337980607
 07/02  13:00:00,507.941041644,2.92141595552,413.127041684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,539.805231304,3.63537297187,443.639286431,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,520.114510592,3.36908200093,424.926751335,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,397.745678574,2.82313439849,304.251748918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,346.310880534,2.49565583053,253.713845058,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,291.857530801,1.93204640891,200.435877989,0.0,43.513341876,39.243024,13.4428516043,0.0,4.83426,8.60859160432
 07/02  19:00:00,275.239665729,1.74590415706,183.651534963,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,102.66063863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,105.351937242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.96802387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.791145638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.964421031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,104.964457115,0.0,0.0,0.0,43.513341876,39.243024,13.4475424964,0.0,4.83426,8.61328249643
 07/03  02:00:00,104.999751104,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,105.006782979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.535043212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,105.498961314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,701.090229217,72.0735446335,530.582078549,0.0,43.513341876,39.942024,13.4475369891,0.0,4.83426,8.61327698905
 07/03  07:00:00,700.459773612,72.0744992339,531.2656027,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/03  08:00:00,829.779861144,72.7058222612,536.700170228,0.0,122.71106,84.617158233,32.8454700471,0.0,24.1713,8.67417004707
 07/03  09:00:00,849.0766143,73.0186637291,555.830351212,0.0,122.71106,84.617158233,32.8127035433,0.0,24.1713,8.64140354335
 07/03  10:00:00,849.701639133,73.1247541638,552.237235265,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,885.897791169,73.7483393038,586.365863483,0.0,122.71106,88.818015033,44.8983584264,0.0,36.25695,8.6414084264
 07/03  12:00:00,956.322913447,74.4736137574,655.717559142,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  13:00:00,989.84214604,75.376914996,691.831304136,0.0,122.71106,84.617158233,32.8285998341,0.0158857893062,24.1713,8.64141404478
 07/03  14:00:00,1010.05073949,76.518293023,710.363707042,0.0,122.71106,84.617158233,32.8127199401,0.0,24.1713,8.64141994015
 07/03  15:00:00,1013.45057259,78.037004116,718.709022649,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,1021.02114562,79.4954376468,729.687571849,0.0,122.71106,73.183824,13.4593290483,0.0,4.83426,8.62506904832
 07/03  17:00:00,1003.68502145,78.6948326877,746.189305683,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,926.516149811,72.0735446335,675.480963839,0.0,122.71106,39.942024,13.4947563076,0.0138823960337,4.83426,8.64661391161
 07/03  19:00:00,920.025002111,72.0735446335,668.088122659,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  20:00:00,822.729621892,72.0735446335,635.19594843,0.0,43.513341876,39.942024,13.4880086622,0.0,4.83426,8.65374866216
 07/03  21:00:00,303.798557135,1.30217680662,195.18376848,0.0,43.513341876,39.243024,13.4882759396,0.0,4.83426,8.65401593958
 07/03  22:00:00,336.986928939,1.69692842086,227.952952672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,106.003935379,0.0,0.0,0.0,43.513341876,39.243024,13.4570877892,0.0,4.83426,8.6228277892
 07/03  24:00:00,105.167296049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,105.16003621,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,105.137774349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,105.103192007,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.624588149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.56837136,0.0,0.0,0.0,43.513341876,39.243024,13.4427776517,0.0,4.83426,8.60851765168
 07/04  06:00:00,87.663441412,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.5636135993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,272.208572499,1.04912225586,181.876135419,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,493.636989183,6.9434267512,394.880048142,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,505.807020242,10.075944086,403.407702367,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,554.224464953,9.88327785874,450.389256623,0.0,43.513341876,39.243024,13.4475102358,0.0,4.83426,8.61325023575
 07/04  12:00:00,465.153298761,10.4771687412,363.063502592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,644.446337026,17.6672061173,533.674537828,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,649.998220332,30.9411297228,526.542519714,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,748.815937135,37.1954909748,617.859388617,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,689.085150073,39.0266658688,557.499466627,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,748.419163814,39.7046529641,615.026327583,0.0,43.513341876,39.243024,13.442214595,0.0,4.83426,8.60795459503
 07/04  18:00:00,667.70656051,37.9980834148,537.401450795,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,706.18806822,35.487397241,576.762309232,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,604.347597359,30.7945586713,466.072487528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,597.847576635,6.1205165519,480.93596043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,498.364810683,3.45541063394,385.735275829,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,464.889915999,2.84343312823,352.595823478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,243.154434861,1.05022461315,135.61085879,0.0,43.513341876,39.243024,13.4410759398,0.0,4.83426,8.60681593975
 07/05  01:00:00,367.757316289,2.05063588389,257.981635181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,239.717791655,1.04611962064,132.193851796,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,105.062002743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.610954865,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.57265182,0.0,0.0,0.0,43.513341876,39.243024,13.4475659647,0.0,4.83426,8.61330596472
 07/05  06:00:00,705.187505575,72.0735446335,534.125844392,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  07:00:00,803.125117843,72.6057024127,631.791046067,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  08:00:00,985.271857397,75.5600558418,686.63670975,0.0,122.71106,84.617158233,32.8453986691,0.0,24.1713,8.67409866913
 07/05  09:00:00,1004.36535916,76.4525926105,704.466092605,0.0,122.71106,84.617158233,32.8125256145,0.0,24.1713,8.64122561447
 07/05  10:00:00,1030.69900214,77.4083717298,725.23077622,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  11:00:00,1052.28720058,78.7965896516,744.375282225,0.0,122.71106,88.818015033,44.8981492682,0.0,36.25695,8.6411992682
 07/05  12:00:00,1061.34977072,80.2974390573,752.774841119,0.0,122.71106,88.818015033,44.8981236147,0.0,36.25695,8.64117361471
 07/05  13:00:00,1059.14450173,81.8323911991,753.294676616,0.0,122.71106,84.617158233,24.2084727049,0.0171727049068,24.1713,0.02
 07/05  14:00:00,1067.26228549,83.7057785544,759.348718211,0.0,122.71106,84.617158233,32.8124482919,0.0,24.1713,8.64114829188
 07/05  15:00:00,1062.37285207,85.7073759806,759.131003997,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/05  16:00:00,1058.76560144,86.8100401102,759.164356739,0.0,122.71106,73.183824,13.4592223801,0.0,4.83426,8.62496238012
 07/05  17:00:00,1016.5960786,84.2628346451,752.778758519,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,971.67177392,72.0762099338,720.374393699,0.0,122.71106,39.942024,13.4910642243,0.0106954820532,4.83426,8.64610874228
 07/05  19:00:00,949.617505673,72.0747063434,697.507384797,0.0,122.71106,39.942024,13.4951625198,0.0,4.83426,8.66090251978
 07/05  20:00:00,812.499788477,72.0735446335,624.924735754,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  21:00:00,440.524690984,2.87277513311,328.494048172,0.0,43.513341876,39.243024,13.4881714619,0.0,4.83426,8.65391146192
 07/05  22:00:00,501.320842372,2.84106709694,389.610146597,0.0,43.513341876,39.243024,13.4641642997,0.0,4.83426,8.6299042997
 07/05  23:00:00,354.390197584,1.74996690364,244.27924112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,296.439757739,1.51939574422,187.783846314,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  01:00:00,244.340190902,1.04612267006,136.751505979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,105.100846686,0.0,0.0,0.0,43.513341876,39.243024,13.4475015831,0.0,4.83426,8.61324158306
 07/06  03:00:00,105.082455606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.629894019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,105.590143325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,706.221586569,72.0735446335,535.570868527,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/06  07:00:00,756.294853757,72.3045832474,585.88437241,0.0,43.513341876,39.942024,13.4590441901,0.0,4.83426,8.62478419008
 07/06  08:00:00,957.893603884,74.9293967398,659.876480767,0.0,122.71106,84.617158233,32.8447199584,0.0,24.1713,8.67341995837
 07/06  09:00:00,999.764438614,75.915026825,700.257818633,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  10:00:00,1019.81395354,76.5819393731,715.313658888,0.0,122.71106,88.818015033,44.8979711758,0.0,36.25695,8.64102117584
 07/06  11:00:00,1035.35022322,78.0116164496,728.410061882,0.0,122.71106,88.818015033,44.8979300104,0.0,36.25695,8.64098001038
 07/06  12:00:00,1037.81387418,79.0200300855,730.559493043,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  13:00:00,1029.34390703,79.8959367321,725.63522676,0.0,122.71106,84.617158233,32.8295577939,0.0173181789435,24.1713,8.64093961495
 07/06  14:00:00,1049.57334816,81.2857781798,744.180932634,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  15:00:00,1048.64854995,83.0695085674,747.941080295,0.0,122.71106,78.0003075165,13.4755270693,0.0,4.83426,8.64126706925
 07/06  16:00:00,1042.70033707,84.3270435172,745.607233043,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,1012.10896352,82.5954236013,750.110693902,0.0,122.71106,39.942024,13.4592014543,0.0,4.83426,8.62494145426
 07/06  18:00:00,955.563819519,72.0735446335,704.526244216,0.0,122.71106,39.942024,4.8675592091,0.0132992090954,4.83426,0.02
 07/06  19:00:00,936.13630567,72.0735446335,684.32239062,0.0,122.71106,39.942024,13.4949795421,0.0,4.83426,8.66071954211
 07/06  20:00:00,827.341261999,72.0735446335,640.101444814,0.0,43.513341876,39.942024,13.4876732124,0.0,4.83426,8.65341321236
 07/06  21:00:00,408.182964325,2.68087548989,296.635742131,0.0,43.513341876,39.243024,13.4866851128,0.0,4.83426,8.65242511285
 07/06  22:00:00,478.448953193,2.82581143078,366.924475403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,210.479769675,0.771815074968,102.687987165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,252.545131914,1.0486833974,144.908288362,0.0,43.513341876,39.243024,13.4475180478,0.0,4.83426,8.61325804777
 07/07  01:00:00,105.151880969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,105.12900979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,105.111107011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.875474147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,107.465722558,0.0,0.0,0.0,43.513341876,39.243024,13.4474539579,0.0,4.83426,8.61319395791
 07/07  06:00:00,704.838814128,72.0735446335,532.400147169,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  07:00:00,807.454635486,72.3896097533,635.981140612,0.0,43.513341876,39.942024,4.85698017639,0.00272017639451,4.83426,0.02
 07/07  08:00:00,979.165890421,75.1759959328,680.457588105,0.0,122.71106,84.617158233,32.8453195823,0.0,24.1713,8.67401958234
 07/07  09:00:00,1008.33854237,76.3340687312,708.257568523,0.0,122.71106,84.617158233,32.810596326,0.0,24.1713,8.63929632595
 07/07  10:00:00,1039.66916628,77.5273723931,733.78823285,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  11:00:00,977.885340261,77.0065010498,673.047178259,0.0,122.71106,88.818015033,44.8982657613,0.0,36.25695,8.64131576135
 07/07  12:00:00,961.192541492,76.7873303857,657.840074299,0.0,122.71106,88.818015033,44.8982095636,0.0,36.25695,8.64125956359
 07/07  13:00:00,998.239180151,77.8940188905,697.286199834,0.0,122.71106,84.617158233,24.2068449066,0.0155449066041,24.1713,0.02
 07/07  14:00:00,1031.18235049,79.2162130596,728.688201436,0.0,122.71106,84.617158233,32.8125042883,0.0,24.1713,8.64120428825
 07/07  15:00:00,1030.79447997,80.8612913939,733.064040409,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/07  16:00:00,1023.13426571,82.343389455,728.684265385,0.0,122.71106,73.183824,13.4593313393,0.0,4.83426,8.62507133928
 07/07  17:00:00,998.303532215,81.277896812,738.06734782,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/07  18:00:00,930.042736268,72.0735446335,679.160927965,0.0,122.71106,39.942024,13.4937396714,0.0134643521703,4.83426,8.6460153192
 07/07  19:00:00,923.717233334,72.0735446335,672.857592753,0.0,122.71106,39.942024,13.4947495985,0.0,4.83426,8.66048959853
 07/07  20:00:00,826.908136926,72.0735446335,640.68982678,0.0,43.513341876,39.942024,13.4871047862,0.0,4.83426,8.65284478624
 07/07  21:00:00,406.232482038,2.99731748877,294.458688546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  22:00:00,237.875410775,1.0487654224,130.344436984,0.0,43.513341876,39.243024,13.4640901597,0.0,4.83426,8.62983015969
 07/07  23:00:00,190.786436511,0.679486208732,83.2854631106,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,105.089547635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,105.062325688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,105.042900124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.037694305,0.0,0.0,0.0,43.513341876,39.243024,13.4427835908,0.0,4.83426,8.60852359081
 07/08  04:00:00,105.575313685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,105.536008628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.609727611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.4937363532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.585038861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,268.430773031,1.05005620844,178.089062243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,388.20775652,6.89317037557,289.518319422,0.0,43.513341876,39.243024,13.4474773834,0.0,4.83426,8.6132173834
 07/08  11:00:00,491.302263899,9.91406206195,388.785044515,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,588.801011301,9.52401806624,486.228570455,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,556.295729192,10.5065200709,453.843492951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,692.033177165,24.0423453228,574.423615549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,666.483338736,32.4129935717,541.519136858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,753.281441819,39.7322450394,619.916800581,0.0,43.513341876,39.243024,13.4422979669,0.0,4.83426,8.60803796686
 07/08  17:00:00,677.165861817,44.6722516389,540.142325727,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,736.708412095,39.6889127156,603.655581834,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,649.044976491,39.436872546,516.831051001,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,685.174701251,17.0866302408,559.410820985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,538.936372065,12.5489268744,416.537837182,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,454.176116255,3.09448924247,342.303826754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,446.57784536,2.83958721803,334.415882246,0.0,43.513341876,39.243024,13.4427571777,0.0,4.83426,8.60849717774
 07/08  24:00:00,371.561919561,2.49871008732,261.033602914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,225.022588384,1.04598232083,117.63653538,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,105.031361342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,105.027637242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.567072343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.506287853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.5893014394,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,224.041139307,1.04715112308,134.051579389,0.0,43.513341876,39.243024,13.4427688566,0.0,4.83426,8.6085088566
 07/09  08:00:00,134.070354867,0.353276050986,45.7185386428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,178.362699449,0.694645872726,89.1605226077,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,234.421413432,1.04666780723,144.359572146,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,437.57389418,2.70232069017,342.401649456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
