Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  12:00:00,182.30844965,0.569620357493,93.2219302915,0.0,43.513341876,39.243024,13.4474046708,0.0,4.83426,8.61314467079
 07/09  13:00:00,401.414036559,2.328413364,308.17142305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,433.757484228,2.62406402623,340.004930759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,439.335401658,2.67637740957,345.576669398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,603.814488285,5.27010679169,506.420639982,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,539.761823746,6.59866432848,441.482522204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,646.346585983,8.83070890347,545.189986887,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,503.547703356,3.60879829539,407.877882128,0.0,43.513341876,39.243024,13.4427473815,0.0,4.83426,8.60848738152
 07/09  20:00:00,563.257101814,4.25164864981,451.532639731,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,420.364816595,2.82608404536,308.899947809,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,209.433426349,0.921141275637,102.372211083,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,229.287133074,1.04649307898,121.076811916,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,105.049979872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,105.049284583,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,105.047823638,0.0,0.0,0.0,43.513341876,39.243024,13.4473779251,0.0,4.83426,8.61311792511
 07/10  03:00:00,105.045831347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.595988198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,105.558969927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,706.58453104,72.0735446335,535.985928309,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/10  07:00:00,751.487727332,72.1549862054,581.567733559,0.0,43.513341876,39.942024,13.4592289207,0.0,4.83426,8.62496892073
 07/10  08:00:00,938.723118756,74.3536653712,641.966697129,0.0,122.71106,84.617158233,32.8443837753,0.0,24.1713,8.67308377531
 07/10  09:00:00,971.386618736,75.396589962,673.100641395,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,993.023255937,76.422675852,689.361032276,0.0,122.71106,88.818015033,44.897887535,0.0,36.25695,8.64093753496
 07/10  11:00:00,997.966613837,77.6410811826,692.481231988,0.0,122.71106,88.818015033,44.8977906762,0.0,36.25695,8.64084067622
 07/10  12:00:00,1004.86141399,79.0529321807,698.842809375,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,1025.71766711,80.481202907,722.074919485,0.0,122.71106,84.617158233,32.8276234409,0.0155784071821,24.1713,8.6407450337
 07/10  14:00:00,1038.31869448,81.6252627032,733.318059961,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,1027.77000214,82.8402457554,728.106226398,0.0,122.71106,78.0003075165,13.4752744341,0.0,4.83426,8.64101443407
 07/10  16:00:00,1022.30591551,83.931230043,726.368115163,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,994.657594319,82.2270519042,733.850060516,0.0,122.71106,39.942024,13.4590501545,0.0,4.83426,8.62479015448
 07/10  18:00:00,930.669110098,72.0735446335,680.374588483,0.0,122.71106,39.942024,4.86781773684,0.0135577368442,4.83426,0.02
 07/10  19:00:00,910.466646702,72.0735446335,659.105408563,0.0,122.71106,39.942024,13.4944867587,0.0,4.83426,8.66022675871
 07/10  20:00:00,798.776362661,72.0735446335,611.751439215,0.0,43.513341876,39.942024,13.4871875408,0.0,4.83426,8.6529275408
 07/10  21:00:00,408.944736818,2.86008869595,297.048972446,0.0,43.513341876,39.243024,13.4873100419,0.0,4.83426,8.65305004194
 07/10  22:00:00,394.433669486,2.83262505204,282.894400389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.995481679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,245.418403054,1.04674528108,137.849701517,0.0,43.513341876,39.243024,13.4472498687,0.0,4.83426,8.61298986871
 07/11  01:00:00,105.111516499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,105.088759211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,105.089047214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.821864118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,107.385201444,0.0,0.0,0.0,43.513341876,39.243024,13.4473680241,0.0,4.83426,8.61310802411
 07/11  06:00:00,707.195084675,72.0735446335,535.586479241,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  07:00:00,772.120263192,72.1851560415,601.647376235,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  08:00:00,967.511275966,74.2987407396,670.352056664,0.0,122.71106,84.617158233,32.8432101441,0.0,24.1713,8.67191014411
 07/11  09:00:00,1013.00682775,75.3097891575,714.30162004,0.0,122.71106,84.617158233,32.8120164058,0.0,24.1713,8.64071640583
 07/11  10:00:00,1050.96865881,76.3954161154,746.660233467,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  11:00:00,1058.44898879,77.8830896847,751.834386255,0.0,122.71106,88.818015033,44.8975570659,0.0,36.25695,8.64060706589
 07/11  12:00:00,1052.13760326,79.0645949949,745.110188186,0.0,122.71106,88.818015033,44.8974489842,0.0,36.25695,8.64049898417
 07/11  13:00:00,1055.53753887,80.3780809954,751.281800794,0.0,122.71106,84.617158233,24.208018589,0.0167185889984,24.1713,0.02
 07/11  14:00:00,1059.59306855,81.8081282825,753.806442502,0.0,122.71106,84.617158233,32.8116915029,0.0,24.1713,8.64039150291
 07/11  15:00:00,1048.198515,83.5562503962,747.193872664,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/11  16:00:00,1053.11041692,85.1045897585,755.192007512,0.0,122.71106,73.183824,13.4588695732,0.0,4.83426,8.62460957324
 07/11  17:00:00,1017.95298559,83.3829407802,755.133435265,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,972.60775137,72.0743185492,721.273019196,0.0,122.71106,39.942024,13.4934249358,0.0133293746116,4.83426,8.64583556116
 07/11  19:00:00,962.363737857,72.0751377946,710.846334606,0.0,122.71106,39.942024,13.4930907456,0.0,4.83426,8.65883074558
 07/11  20:00:00,839.347079888,72.0735446335,652.609253581,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  21:00:00,374.813284051,2.56390196656,263.987254045,0.0,43.513341876,39.243024,13.4874744267,0.0,4.83426,8.65321442668
 07/11  22:00:00,446.697210541,2.95186601944,334.92729524,0.0,43.513341876,39.243024,13.4638532703,0.0,4.83426,8.62959327033
 07/11  23:00:00,426.769041762,2.4347000961,315.298814246,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,203.620836349,0.694645872726,96.8150412923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,210.088058622,0.699010440191,103.224574814,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,154.638426253,0.347322936363,48.6639148,0.0,43.513341876,39.243024,13.447321708,0.0,4.83426,8.61306170797
 07/12  03:00:00,105.143664529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.710588414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,105.646863466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,704.195976056,72.0735446335,532.713342598,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/12  07:00:00,806.792726117,72.4063988342,635.61847722,0.0,43.513341876,39.942024,13.4617996381,0.00272398816267,4.83426,8.62481564993
 07/12  08:00:00,987.960298209,75.1502679363,689.746671413,0.0,122.71106,84.617158233,32.8435923528,0.0,24.1713,8.67229235278
 07/12  09:00:00,1015.09701765,76.1184313156,715.74069882,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,1046.62387855,77.1443602071,741.722260562,0.0,122.71106,88.818015033,44.8978740883,0.0,36.25695,8.64092408834
 07/12  11:00:00,1067.54084739,78.4386567178,760.279902417,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  12:00:00,1068.62876125,79.8999072313,760.62313273,0.0,122.71106,88.818015033,44.8977520525,0.0,36.25695,8.64080205254
 07/12  13:00:00,1070.5778536,81.5525202406,764.933709338,0.0,122.71106,84.617158233,32.8285190978,0.0165374846036,24.1713,8.64068161316
 07/12  14:00:00,1073.43305513,83.5992623488,765.563048511,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  15:00:00,1063.37721987,85.5713644798,760.112529887,0.0,122.71106,78.0003075165,13.4748220228,0.0,4.83426,8.64056202283
 07/12  16:00:00,1058.00876638,86.6937999999,758.441861477,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,1025.37544324,84.5436596704,761.22572953,0.0,122.71106,39.942024,13.4572266012,0.0,4.83426,8.62296660117
 07/12  18:00:00,982.072428484,72.0858088542,730.92103117,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  19:00:00,962.92187205,72.0852279783,711.227687758,0.0,122.71106,39.942024,13.4936249549,0.0,4.83426,8.65936495486
 07/12  20:00:00,841.811409322,72.0735446335,654.985763762,0.0,43.513341876,39.942024,13.4871877522,0.0,4.83426,8.65292775217
 07/12  21:00:00,416.153723236,5.24198389916,301.938407524,0.0,43.513341876,39.243024,13.48733289,0.0,4.83426,8.65307289005
 07/12  22:00:00,468.434229283,4.62575840331,354.813722919,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,456.764037051,2.73221445427,344.675422824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,151.672320477,0.347322936363,45.6888105031,0.0,43.513341876,39.243024,13.4473778289,0.0,4.83426,8.61311782889
 07/13  01:00:00,251.316159524,1.04949892338,143.69802706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,105.183023389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,105.178708534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.731937681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.65115978,0.0,0.0,0.0,43.513341876,39.243024,13.447249388,0.0,4.83426,8.61298938802
 07/13  06:00:00,704.087467442,72.0735446335,532.632989308,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  07:00:00,823.097024216,72.595017368,651.357704794,0.0,43.513341876,39.942024,4.85696325528,0.00270325527533,4.83426,0.02
 07/13  08:00:00,1006.8024664,75.6712844275,707.648336425,0.0,122.71106,84.617158233,32.8441314601,0.0,24.1713,8.67283146006
 07/13  09:00:00,1042.81022416,76.9539192782,742.055292006,0.0,122.71106,84.617158233,32.8117452486,0.0,24.1713,8.64044524855
 07/13  10:00:00,1070.86668395,78.0859234872,764.334988833,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  11:00:00,1072.10595647,79.2428927263,763.732726095,0.0,122.71106,88.818015033,44.8972631938,0.0,36.25695,8.64031319376
 07/13  12:00:00,1076.34349895,80.9013766004,767.006217229,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1075.33056012,82.9813310926,768.033107184,0.0,122.71106,84.617158233,32.8259746274,0.0138247098828,24.1713,8.64084991749
 07/13  14:00:00,1078.2435699,85.177695711,768.783455296,0.0,122.71106,84.617158233,32.812016905,0.0,24.1713,8.64071690502
 07/13  15:00:00,1070.69982355,87.131551975,765.925951253,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,1062.5709335,88.3101041984,761.505546666,0.0,122.71106,73.183824,13.4587204028,0.0,4.83426,8.62446040282
 07/13  17:00:00,1034.35596151,86.0002329123,768.692261669,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,1009.77376481,72.0958903368,758.114184669,0.0,122.71106,39.942024,13.4797796852,0.0,4.83426,8.64551968525
 07/13  19:00:00,1004.8419391,72.0954570021,752.552562141,0.0,122.71106,39.942024,13.4934983836,0.0,4.83426,8.6592383836
 07/13  20:00:00,894.185653695,72.0747455969,706.541665251,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  21:00:00,590.199835517,27.4699576512,452.572462305,0.0,43.513341876,39.243024,13.4873730326,0.0,4.83426,8.65311303262
 07/13  22:00:00,556.607390967,7.09388565992,439.883406702,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,478.862732518,2.72712557431,366.652531396,0.0,43.513341876,39.243024,13.4566476323,0.0,4.83426,8.62238763229
 07/13  24:00:00,322.575148803,1.62836109436,213.689872981,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,366.803519595,2.12423635497,256.583722549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,193.898081351,0.634783563882,87.2234388219,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,105.182545125,0.0,0.0,0.0,43.513341876,39.243024,13.4471762092,0.0,4.83426,8.61291620918
 07/14  04:00:00,107.994707957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  05:00:00,107.506993002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,710.677499116,72.0735446335,535.23672831,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  07:00:00,839.323969915,72.6698101197,667.408897631,0.0,43.513341876,39.942024,13.4653548732,0.00654900758102,4.83426,8.62454586563
 07/14  08:00:00,1024.3532606,75.7893246451,724.678876666,0.0,122.71106,84.617158233,32.8434610271,0.0,24.1713,8.67216102715
 07/14  09:00:00,1064.08808741,77.1405213472,762.729157965,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,1085.32219002,78.4293840626,778.388281387,0.0,122.71106,88.818015033,44.8973391393,0.0,36.25695,8.64038913932
 07/14  11:00:00,1085.07823377,79.7160643884,776.049600933,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  12:00:00,1083.40712528,81.4304711066,773.438282157,0.0,122.71106,88.818015033,44.8971959066,0.0,36.25695,8.64024590663
 07/14  13:00:00,1076.65343092,83.3340392534,769.106123824,0.0,122.71106,84.617158233,24.2073112055,0.016011205484,24.1713,0.02
 07/14  14:00:00,1077.877208,85.4320728386,768.666181942,0.0,122.71106,84.617158233,32.8120702968,0.0,24.1713,8.64077029678
 07/14  15:00:00,1063.90817093,87.7915323639,759.382969209,0.0,122.71106,78.0003075165,13.4844505156,0.00956424219363,4.83426,8.64062627341
 07/14  16:00:00,1054.22749982,89.2794313202,753.02908813,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,1020.98446831,87.1375958955,755.10809347,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,1012.32998452,72.11494072,760.579288393,0.0,122.71106,39.942024,13.4783940388,0.0,4.83426,8.64413403884
 07/14  19:00:00,995.936304165,72.1175744262,744.205417338,0.0,122.71106,39.942024,13.4941871213,0.0,4.83426,8.65992712132
 07/14  20:00:00,904.00138868,72.0788649737,716.823199913,0.0,43.513341876,39.942024,13.4866675989,0.0,4.83426,8.65240759892
 07/14  21:00:00,611.772126792,30.2804288762,471.074098599,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  22:00:00,493.703498086,7.99961732479,376.071110809,0.0,43.513341876,39.243024,13.4637663374,0.0,4.83426,8.62950633745
 07/14  23:00:00,446.943402381,2.90049461577,334.298205118,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,533.695251742,3.0169462091,421.530629073,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,387.009530029,1.91612380268,277.285080784,0.0,43.513341876,39.243024,13.4409172464,0.0,4.83426,8.60665724643
 07/15  02:00:00,347.631170018,1.70542036949,238.447341652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,105.198630198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,261.906019146,1.04615108332,153.622679003,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.719049778,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,90.7729900622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,256.384359525,1.04743078706,166.141831108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,431.800265847,7.20488872307,332.527457796,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,541.212078793,8.49669059314,440.733409169,0.0,43.513341876,39.243024,13.4456371977,0.0,4.83426,8.61137719767
 07/15  10:00:00,494.963635451,13.8017975574,389.333532649,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,573.206042925,9.54452255362,470.591218684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,651.589234468,28.193019997,530.693990028,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,701.046892328,28.3284976667,579.66721836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,725.583512227,46.2142443107,586.366759452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,757.726218913,38.2866082191,626.14191793,0.0,43.513341876,39.243024,13.4426813493,0.0,4.83426,8.60842134928
 07/15  16:00:00,751.612503318,50.3123491197,608.25124436,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,778.735933764,45.9065343493,639.565128235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,720.295161288,50.5277553224,576.840877548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,695.374454313,32.1493803809,569.53612565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,659.287664252,35.614194795,515.535014467,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,658.410339335,26.5853740007,520.982182698,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,588.916031131,7.6039374243,471.149576154,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,548.669284917,3.27490184501,435.232393024,0.0,43.513341876,39.243024,13.4426410248,0.0,4.83426,8.60838102481
 07/15  24:00:00,554.150321177,3.24200801517,441.458573335,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,404.618866636,2.20293349905,294.37523095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,436.15694145,2.60000550958,325.083383435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,196.805345523,0.699891814709,90.058983452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,149.165445593,0.347322936363,42.7296598844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,202.042526774,0.698422961381,94.7513203264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,136.922274713,0.347322936363,45.4230935028,0.0,43.513341876,39.243024,13.4426190456,0.0,4.83426,8.60835904563
 07/16  07:00:00,242.384600371,1.04690395524,152.281676088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,425.062862775,2.02341644358,332.132523582,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,431.865081673,2.22476065886,338.707736639,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,564.602127167,6.79978645142,465.51391864,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,585.443384477,7.33830387059,485.061766421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,636.889481169,10.6011043294,533.949364382,0.0,43.513341876,39.243024,13.4473182445,0.0,4.83426,8.61305824446
 07/16  13:00:00,704.03911447,12.040154456,599.190588777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,739.972162733,33.1778979676,613.698248265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,733.302050126,37.3558476007,603.116748019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,742.280938087,37.5623271149,611.702760819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,750.912766828,34.4476386659,623.740081874,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,737.924149281,32.5534508218,612.448494404,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,706.456285774,29.0979621602,584.159043408,0.0,43.513341876,39.243024,13.4426738401,0.0,4.83426,8.60841384013
 07/16  20:00:00,651.287673169,15.7113393269,527.6327064,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,592.53631885,7.9441021778,474.547183243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,460.266648781,2.8930271208,348.731482848,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,436.569400237,2.71371225445,324.554113061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,343.375726895,1.95811807515,233.831286232,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,323.795952089,1.8409993996,214.576606134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,149.404670828,0.352366664505,43.5261180679,0.0,43.513341876,39.243024,13.4472723619,0.0,4.83426,8.61301236193
 07/17  03:00:00,189.326591963,0.694645872726,82.6860829944,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.609783728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,105.573837067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,702.165866946,72.0735446335,528.123814725,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  07:00:00,751.901851662,72.8884232128,580.679636468,0.0,43.513341876,39.942024,13.4589520796,0.0,4.83426,8.6246920796
 07/17  08:00:00,936.993337677,75.6634707963,638.229907922,0.0,122.71106,84.617158233,32.8437875756,0.0,24.1713,8.67248757563
 07/17  09:00:00,974.573813149,76.6434946924,674.353823966,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,1008.40279433,77.8655341157,702.499458127,0.0,122.71106,88.818015033,44.8973406424,0.0,36.25695,8.64039064244
 07/17  11:00:00,1030.35483266,79.420980195,721.822782393,0.0,122.71106,88.818015033,44.8974716105,0.0,36.25695,8.64052161047
 07/17  12:00:00,1043.11661787,80.9167412894,733.762685321,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  13:00:00,1041.43724149,82.0075858689,735.296826753,0.0,122.71106,84.617158233,32.8288685499,0.0172205107078,24.1713,8.64034803917
 07/17  14:00:00,1048.87748264,83.1390473119,741.734291887,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,1045.83391438,84.3551287844,743.992797514,0.0,122.71106,78.0003075165,13.4747958255,0.0,4.83426,8.64053582552
 07/17  16:00:00,1041.20473251,85.2688885414,743.226759318,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1010.47826624,83.366088329,747.793637939,0.0,122.71106,39.942024,13.4587141579,0.0,4.83426,8.62445415792
 07/17  18:00:00,954.734943784,72.0735446335,703.76779122,0.0,122.71106,39.942024,4.86756348708,0.0133034870802,4.83426,0.02
 07/17  19:00:00,935.817044155,72.0735446335,684.060220612,0.0,122.71106,39.942024,13.4936692533,0.0,4.83426,8.6594092533
 07/17  20:00:00,810.279320978,72.0735446335,622.881966984,0.0,43.513341876,39.942024,13.486381832,0.0,4.83426,8.65212183198
 07/17  21:00:00,406.957816946,2.9132938545,294.770414956,0.0,43.513341876,39.243024,13.486427423,0.0,4.83426,8.65216742303
 07/17  22:00:00,366.637503128,2.47994251477,255.775300646,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,205.679413602,0.700130439666,97.9999527196,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,246.414339769,1.0268091451,138.855072903,0.0,43.513341876,39.243024,13.4472753853,0.0,4.83426,8.61301538534
 07/18  01:00:00,105.117789385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,105.094723586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.076643016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,107.747838078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.318037859,0.0,0.0,0.0,43.513341876,39.243024,13.4472521467,0.0,4.83426,8.61299214668
 07/18  06:00:00,711.177644914,72.0735446335,537.26577341,0.0,43.513341876,39.942024,4.85948473938,0.00522473938406,4.83426,0.02
 07/18  07:00:00,726.684751236,72.1930117886,557.333258444,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/18  08:00:00,902.481987687,74.1230266317,607.091529218,0.0,122.71106,84.617158233,32.8437875732,0.0,24.1713,8.67248757316
 07/18  09:00:00,941.627875643,74.9131196958,645.165950584,0.0,122.71106,84.617158233,32.8116386284,0.0,24.1713,8.64033862838
 07/18  10:00:00,977.442242017,75.5395715007,675.864114873,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,983.815757301,76.3919005736,680.751058877,0.0,122.71106,88.818015033,44.8971054576,0.0,36.25695,8.64015545763
 07/18  12:00:00,990.981321761,77.5598784056,687.672093254,0.0,122.71106,88.818015033,44.896923798,0.0,36.25695,8.63997379802
 07/18  13:00:00,1002.74480099,78.8002913377,702.162601211,0.0,122.71106,84.617158233,24.2079419892,0.0166419892137,24.1713,0.02
 07/18  14:00:00,1007.16652767,80.1223711871,705.408662944,0.0,122.71106,84.617158233,32.8117542899,0.0,24.1713,8.64045428992
 07/18  15:00:00,995.479011366,81.4629177379,699.124849057,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,977.698792009,82.1459195625,685.762975374,0.0,122.71106,73.183824,13.4585492624,0.0,4.83426,8.62428926235
 07/18  17:00:00,943.726794941,79.9038022706,687.527188699,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,866.202678001,72.0735446335,617.694256999,0.0,122.71106,39.942024,13.5574828307,0.078079846926,4.83426,8.64514298379
 07/18  19:00:00,850.365414777,72.0735446335,601.366713465,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  20:00:00,742.107404557,72.0735446335,557.738042626,0.0,43.513341876,39.942024,13.4869083788,0.0,4.83426,8.65264837879
 07/18  21:00:00,154.748509811,0.350364682692,48.8689761779,0.0,43.513341876,39.243024,13.4869433841,0.0,4.83426,8.65268338409
 07/18  22:00:00,193.122507984,0.694645872726,86.5143636643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.918763691,0.0,0.0,0.0,43.513341876,39.243024,13.4564791776,0.0,4.83426,8.62221917757
 07/18  24:00:00,105.05102222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,105.043901088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,105.038639086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.01575395,0.0,0.0,0.0,43.513341876,39.243024,13.4455837776,0.0,4.83426,8.61132377757
 07/19  04:00:00,105.530469954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.491574423,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,713.878888515,72.0735446335,542.483066815,0.0,43.513341876,39.942024,4.86948237954,0.0152223795362,4.83426,0.02
 07/19  07:00:00,709.869882388,72.0735446335,541.644467651,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  08:00:00,889.677260687,72.8640426609,595.790931477,0.0,122.71106,84.617158233,40.4347202929,0.0,24.1713,16.2634202929
 07/19  09:00:00,942.974462254,73.7201951319,647.767965515,0.0,122.71106,84.617158233,25.2468377371,0.0,24.1713,1.0755377371
 07/19  10:00:00,978.975444331,74.4202524912,678.838443935,0.0,122.71106,88.818015033,44.8972919783,0.0,36.25695,8.64034197832
 07/19  11:00:00,998.832126085,75.3371643339,696.980470633,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  12:00:00,1013.35654902,76.572845865,711.176197545,0.0,122.71106,88.818015033,44.8971006549,0.0,36.25695,8.64015065493
 07/19  13:00:00,1013.50708857,77.9362494103,714.212867693,0.0,122.71106,84.617158233,24.2085351862,0.0172351862468,24.1713,0.02
 07/19  14:00:00,1010.02281106,79.4130504594,709.207794306,0.0,122.71106,84.617158233,32.8112606616,0.0,24.1713,8.63996066163
 07/19  15:00:00,997.794414504,80.9118424163,702.278063587,0.0,122.71106,78.0003075165,13.4746924045,0.0,4.83426,8.64043240454
 07/19  16:00:00,1001.12545282,82.0885345508,709.204841013,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,968.97780812,80.472612393,711.860322236,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,902.675018388,72.0735446335,653.579190115,0.0,122.71106,39.942024,13.4933657077,0.0136674300776,4.83426,8.64543827763
 07/19  19:00:00,904.488927529,72.0735446335,654.858849335,0.0,122.71106,39.942024,13.4931252797,0.0,4.83426,8.65886527971
 07/19  20:00:00,759.948953482,72.0735446335,574.526597186,0.0,43.513341876,39.942024,13.5008630123,0.0154584220062,4.83426,8.65114459033
 07/19  21:00:00,249.969611352,1.0454291517,142.138620793,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  22:00:00,152.117332695,0.350702539902,46.2121915162,0.0,43.513341876,39.243024,13.4632799043,0.0,4.83426,8.62901990431
 07/19  23:00:00,191.737070196,0.694645872726,84.2628533308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,105.050454956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  01:00:00,105.025243503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.006699517,0.0,0.0,0.0,43.513341876,39.243024,13.4472207782,0.0,4.83426,8.6129607782
 07/20  03:00:00,105.001593511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.505750575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.450236299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,706.286701078,72.0735446335,533.998133053,0.0,43.513341876,39.942024,4.87055682359,0.0162968235896,4.83426,0.02
 07/20  07:00:00,707.101643965,72.0735446335,538.267005478,0.0,43.513341876,39.942024,13.4588328827,0.0,4.83426,8.62457288275
 07/20  08:00:00,892.110893957,72.9161236847,597.789335407,0.0,122.71106,84.617158233,32.8434234015,0.0,24.1713,8.6721234015
 07/20  09:00:00,959.896168501,73.8155532449,663.877730116,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  10:00:00,1004.39346527,74.5769103243,703.073331817,0.0,122.71106,88.818015033,44.8974010592,0.0,36.25695,8.64045105917
 07/20  11:00:00,1020.93047055,75.5902974449,717.856688556,0.0,122.71106,88.818015033,44.8972005643,0.0,36.25695,8.6402505643
 07/20  12:00:00,1022.37972436,76.8767056248,718.989610373,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  13:00:00,1034.71692484,78.4364939822,733.693222251,0.0,122.71106,84.617158233,32.8272166017,0.0158645503735,24.1713,8.64005205137
 07/20  14:00:00,1043.6997276,80.3398339166,740.191294681,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1029.85250422,81.981392051,731.33268097,0.0,122.71106,78.0003075165,13.4744732101,0.0,4.83426,8.64021321009
 07/20  16:00:00,1023.8083224,83.1941129178,728.830720223,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,996.006478492,81.5166714031,736.216383323,0.0,122.71106,39.942024,13.4588473742,0.0,4.83426,8.62458737416
 07/20  18:00:00,918.164330386,72.0735446335,668.125608798,0.0,122.71106,39.942024,4.86767430613,0.0134143061267,4.83426,0.02
 07/20  19:00:00,883.841077383,72.0735446335,632.557186804,0.0,122.71106,39.942024,13.4932338169,0.0,4.83426,8.65897381686
 07/20  20:00:00,770.747366808,72.0735446335,584.072165831,0.0,43.513341876,39.942024,13.4868026687,0.0,4.83426,8.6525426687
 07/20  21:00:00,397.658726898,2.75275355881,286.013836062,0.0,43.513341876,39.243024,13.4864866277,0.0,4.83426,8.65222662773
 07/20  22:00:00,194.638165108,0.699394186561,87.9012252255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,148.509033753,0.347322936363,41.7824598844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,105.087317414,0.0,0.0,0.0,43.513341876,39.243024,13.4470842824,0.0,4.83426,8.6128242824
 07/21  01:00:00,105.08028486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,105.057140632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.039124996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.708832302,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.311441261,0.0,0.0,0.0,43.513341876,39.243024,13.4471191725,0.0,4.83426,8.61285917254
 07/21  06:00:00,711.24421935,72.0735446335,537.422285135,0.0,43.513341876,39.942024,4.86271123375,0.00845123375485,4.83426,0.02
 07/21  07:00:00,722.294934317,72.104804785,552.857238543,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  08:00:00,933.524657873,73.4653754436,638.019242644,0.0,122.71106,84.617158233,32.843168826,0.0,24.1713,8.67186882596
 07/21  09:00:00,990.033980101,74.472299286,693.037080583,0.0,122.71106,84.617158233,32.8111282022,0.0,24.1713,8.63982820218
 07/21  10:00:00,1021.87540479,75.3501968918,719.557438623,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  11:00:00,1026.58864877,76.3861657043,722.331308505,0.0,122.71106,88.818015033,44.8972313372,0.0,36.25695,8.64028133717
 07/21  12:00:00,1041.83065105,77.867125123,736.61168659,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  13:00:00,1046.06425786,79.4819001275,743.218579492,0.0,122.71106,84.617158233,32.8285010311,0.0171268896591,24.1713,8.64007414143
 07/21  14:00:00,1042.45583927,80.9485034615,738.086287196,0.0,122.71106,84.617158233,32.8111685251,0.0,24.1713,8.63986852507
 07/21  15:00:00,1040.0994677,82.7945740038,740.29609068,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,1030.56225907,83.8578537812,734.508440242,0.0,122.71106,73.183824,13.458823392,0.0,4.83426,8.62456339201
 07/21  17:00:00,996.741484389,81.8814842967,736.222916942,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,931.649764333,72.0735446335,681.27436603,0.0,122.71106,39.942024,13.4929259702,0.0134227202575,4.83426,8.64524324998
 07/21  19:00:00,910.065345022,72.0735446335,659.230391061,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  20:00:00,780.503763884,72.0735446335,594.049382818,0.0,43.513341876,39.942024,13.4862155837,0.0,4.83426,8.65195558374
 07/21  21:00:00,401.8017184,2.78067171258,290.5232758,0.0,43.513341876,39.243024,13.4866999207,0.0,4.83426,8.65243992074
 07/21  22:00:00,238.225241087,1.04531316457,130.700741106,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  23:00:00,152.386497215,0.350506809172,45.596891163,0.0,43.513341876,39.243024,13.4562193026,0.0,4.83426,8.62195930256
 07/21  24:00:00,192.167408358,0.694645872726,85.4839127912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.06314987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.04351518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,105.038056679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.551825572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.519004399,0.0,0.0,0.0,43.513341876,39.243024,13.4425451671,0.0,4.83426,8.60828516708
 07/22  06:00:00,90.5755029528,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.4629401085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.5523998316,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,254.485490861,1.04856121242,164.23501614,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,367.566284581,7.04605297977,270.235281984,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,419.911108398,9.72584861543,317.777395197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,528.534728686,9.24657214225,426.023329229,0.0,43.513341876,39.243024,13.4472303764,0.0,4.83426,8.61297037637
 07/22  13:00:00,466.840860002,10.8194768999,364.08936675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,639.993258662,25.0334751023,521.663413621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,583.048405646,29.7793586881,460.815984117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,700.517621702,35.4037789744,571.557137879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,596.494899616,38.4950710384,465.698154818,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,703.463549099,42.7939822272,567.376605781,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,565.38060903,32.1242152584,440.574048347,0.0,43.513341876,39.243024,13.4426168639,0.0,4.83426,8.60835686394
 07/22  20:00:00,658.528955648,23.0763432835,526.744240991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,493.65886931,10.6284538813,373.205379783,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,451.870094141,3.18767702353,339.684223881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,475.044803154,3.01758199695,362.318797308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,273.456378416,1.26973072987,165.407917646,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,254.525512018,1.11163529168,146.803342986,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,253.66448869,1.04695528759,146.047035734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,105.120702122,0.0,0.0,0.0,43.513341876,39.243024,13.4426124881,0.0,4.83426,8.60835248809
 07/23  04:00:00,105.689405317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.627200987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,90.6701037397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,257.096744005,1.04864752901,166.861192128,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,258.55554498,1.04778219138,168.32394898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,497.051036811,9.09040278525,395.753173598,0.0,43.513341876,39.243024,13.4472248914,0.0,4.83426,8.61296489143
 07/23  10:00:00,511.998144774,13.5498456153,405.741340054,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,658.323611866,15.6364389089,548.834336949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,642.131481613,12.8230784907,536.504270261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,727.781005701,32.1592170265,602.310246294,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,706.868012154,39.2395802131,574.71514964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,717.890299266,39.0381005051,585.753818628,0.0,43.513341876,39.243024,13.4426042496,0.0,4.83426,8.60834424961
 07/23  16:00:00,675.891427314,44.1915309186,538.964307322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,709.965965389,41.2623886498,575.686275862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,669.343503077,43.8634103794,532.889273951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,665.128027464,38.4485758277,533.362165357,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,630.33050914,35.9875946834,486.471498432,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,587.478982543,6.63728750581,470.388238503,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,566.707517517,5.52839896291,451.35465027,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,452.941379935,3.14200645143,339.989678701,0.0,43.513341876,39.243024,13.4426143576,0.0,4.83426,8.60835435757
 07/23  24:00:00,410.631848589,2.33682003194,300.196443855,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,409.154278075,2.31342956536,298.706912431,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,250.321934565,1.12485026587,142.619842758,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,149.485094064,0.347322936363,43.5894443913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.656396213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,105.594327629,0.0,0.0,0.0,43.513341876,39.243024,13.4470979481,0.0,4.83426,8.61283794811
 07/24  06:00:00,706.178606029,72.0735446335,532.340246143,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  07:00:00,754.945524145,72.6675732972,584.165350117,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  08:00:00,939.455411436,75.3360594196,641.416401111,0.0,122.71106,84.617158233,32.8430618183,0.0,24.1713,8.67176181831
 07/24  09:00:00,974.064443381,76.177492887,674.932711956,0.0,122.71106,84.617158233,32.811199318,0.0,24.1713,8.63989931797
 07/24  10:00:00,1011.50221941,77.0939103294,706.759746444,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,1051.07194253,78.7351063123,743.123740321,0.0,122.71106,88.818015033,44.8966235172,0.0,36.25695,8.6396735172
 07/24  12:00:00,1051.38402913,80.8427996412,742.648766019,0.0,122.71106,88.818015033,44.8970546091,0.0,36.25695,8.64010460914
 07/24  13:00:00,1048.48656633,83.1365086521,741.898277933,0.0,122.71106,84.617158233,24.2062996337,0.0149996337015,24.1713,0.02
 07/24  14:00:00,1054.23965917,85.773123103,744.675673162,0.0,122.71106,84.617158233,32.8111783878,0.0,24.1713,8.63987838776
 07/24  15:00:00,1052.74799768,87.4648744944,748.498280221,0.0,122.71106,78.0003075165,4.85966266178,0.00540266177645,4.83426,0.02
 07/24  16:00:00,1036.16151759,87.9286002856,736.001274383,0.0,122.71106,73.183824,13.4587153856,0.0,4.83426,8.62445538564
 07/24  17:00:00,986.466144223,83.2396949944,723.824576617,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,883.394232417,72.0735573276,632.723985311,0.0,122.71106,39.942024,13.4926396538,0.0132529310635,4.83426,8.6451267227
 07/24  19:00:00,835.730013546,72.0735446335,584.831528245,0.0,122.71106,39.942024,13.4928176082,0.0,4.83426,8.65855760819
 07/24  20:00:00,724.867840113,72.0735446335,538.907203792,0.0,43.513341876,39.942024,4.86909760228,0.014837602279,4.83426,0.02
 07/24  21:00:00,255.346298896,1.04816323765,147.460618927,0.0,43.513341876,39.243024,13.4864071139,0.0,4.83426,8.65214711394
 07/24  22:00:00,236.349193479,0.977975136084,128.974678022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,194.941959327,0.694645872726,87.4033648183,0.0,43.513341876,39.243024,13.4546176265,0.0,4.83426,8.6203576265
 07/24  24:00:00,154.393462361,0.351825322708,48.4283100644,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,197.6436522,0.694645872726,90.9110161162,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,105.097389385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,105.079884424,0.0,0.0,0.0,43.513341876,39.243024,13.4471125895,0.0,4.83426,8.61285258954
 07/25  04:00:00,107.797116514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.394129178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,703.045774866,72.0735446335,527.816285007,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  07:00:00,770.185183051,72.2016572309,599.361757505,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  08:00:00,931.748048724,74.1503197929,634.888663941,0.0,122.71106,84.617158233,41.4939963085,0.0,24.1713,17.3226963085
 07/25  09:00:00,949.127805704,74.4735672111,651.641359693,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  10:00:00,992.559609237,75.5424207815,689.327156023,0.0,122.71106,88.818015033,44.8970099673,0.0,36.25695,8.6400599673
 07/25  11:00:00,1003.55746372,76.7343769686,698.453672431,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,1008.87465705,77.8317325796,703.823283174,0.0,122.71106,88.818015033,44.8967782402,0.0,36.25695,8.63982824019
 07/25  13:00:00,1007.66615286,79.1830807205,705.572527369,0.0,122.71106,84.617158233,24.2083277444,0.0170277443528,24.1713,0.02
 07/25  14:00:00,1007.12780843,79.9776248907,703.923420208,0.0,122.71106,84.617158233,32.8101231922,0.0,24.1713,8.63882319222
 07/25  15:00:00,1009.84498271,81.5461024006,711.05662048,0.0,122.71106,78.0003075165,13.4742824811,0.0,4.83426,8.64002248109
 07/25  16:00:00,1011.95821724,82.622697789,716.576280646,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,939.049185299,80.1158902194,680.625413697,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,789.5765139,72.0735446335,540.056957557,0.0,122.71106,39.942024,13.5439481184,0.0643748185038,4.83426,8.64531329985
 07/25  19:00:00,782.95359986,72.0735446335,533.695317651,0.0,122.71106,39.942024,13.4935007084,0.0,4.83426,8.65924070843
 07/25  20:00:00,719.469500287,72.0735446335,535.517454646,0.0,43.513341876,39.942024,13.4858822061,0.0,4.83426,8.65162220612
 07/25  21:00:00,105.03480715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  22:00:00,105.042600083,0.0,0.0,0.0,43.513341876,39.243024,13.4632789358,0.0,4.83426,8.62901893577
 07/25  23:00:00,105.874130059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  24:00:00,105.014404585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,105.008334898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.967867584,0.0,0.0,0.0,43.513341876,39.243024,13.4470216112,0.0,4.83426,8.6127616112
 07/26  03:00:00,104.936949502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.445786561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.408687029,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,712.247405764,72.0735446335,541.916755396,0.0,43.513341876,39.942024,4.94331547866,0.0890554786635,4.83426,0.02
 07/26  07:00:00,681.203805122,72.0735446335,514.983641953,0.0,43.513341876,39.942024,13.4587240788,0.0,4.83426,8.62446407878
 07/26  08:00:00,802.613521562,72.5161628919,512.170444867,0.0,122.71106,84.617158233,32.8425495861,0.0,24.1713,8.67124958609
 07/26  09:00:00,837.871572465,73.0101162936,546.461301292,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  10:00:00,849.002426346,73.2119166775,552.990233927,0.0,122.71106,88.818015033,44.8967028057,0.0,36.25695,8.63975280571
 07/26  11:00:00,856.629527207,73.5566323095,559.29768281,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,852.984672476,73.6359129253,556.2492703,0.0,122.71106,88.818015033,44.8971237871,0.0,36.25695,8.64017378711
 07/26  13:00:00,848.954722779,73.6801276168,556.320184473,0.0,122.71106,84.617158233,32.8285042729,0.0172688309829,24.1713,8.63993544189
 07/26  14:00:00,863.695676095,73.7666312809,570.82577258,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  15:00:00,877.899567658,73.9017534284,591.341117965,0.0,122.71106,78.0003075165,13.4739596892,0.0,4.83426,8.63969968919
 07/26  16:00:00,882.219049363,74.1744947841,600.344547732,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,868.619927228,73.6270468557,620.396982038,0.0,122.71106,39.942024,13.4585046639,0.0,4.83426,8.62424466389
 07/26  18:00:00,808.225555509,72.0735446335,561.535958216,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  19:00:00,802.765946033,72.0735446335,555.416490559,0.0,122.71106,39.942024,13.4932146905,0.0,4.83426,8.65895469046
 07/26  20:00:00,733.60650547,72.0735446335,551.117811599,0.0,43.513341876,39.942024,13.4858244597,0.0,4.83426,8.65156445971
 07/26  21:00:00,105.27347129,0.0,0.0,0.0,43.513341876,39.243024,13.4858080036,0.0,4.83426,8.65154800359
