Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  22:00:00,104.931455024,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,105.778446167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.885317934,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.878373592,0.0,0.0,0.0,43.513341876,39.243024,13.4471349892,0.0,4.83426,8.61287498918
 07/27  02:00:00,104.873411749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.868723951,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.367827073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.307898177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,595.797852499,72.0735446335,426.921905163,0.0,43.513341876,39.942024,13.4853340735,0.0381896211335,4.83426,8.61288445233
 07/27  07:00:00,660.280421406,72.0735446335,494.318561947,0.0,43.513341876,39.942024,35.7807647236,30.9265047236,4.83426,0.02
 07/27  08:00:00,843.229033529,72.0826119056,552.037690241,0.0,122.71106,84.617158233,32.8430766391,0.0,24.1713,8.67177663913
 07/27  09:00:00,888.245584032,72.2462851926,596.602963184,0.0,122.71106,84.617158233,32.8113606284,0.0,24.1713,8.64006062842
 07/27  10:00:00,921.995490469,72.4679037573,625.881731777,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  11:00:00,946.915936608,72.8610558981,649.58977935,0.0,122.71106,88.818015033,44.8967688291,0.0,36.25695,8.63981882907
 07/27  12:00:00,966.412973537,73.6094930933,669.105667743,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,966.862603404,74.4975464625,672.691839091,0.0,122.71106,84.617158233,32.8279402398,0.0170613504764,24.1713,8.63957888933
 07/27  14:00:00,975.18409535,75.4098971345,679.715018166,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,971.085696021,76.371816765,681.295637727,0.0,122.71106,78.0003075165,13.4731538976,0.0,4.83426,8.63889389762
 07/27  16:00:00,975.575024152,76.9339739236,690.027230868,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,932.429414043,75.8836308911,681.393514507,0.0,122.71106,39.942024,13.4585017799,0.0,4.83426,8.62424177986
 07/27  18:00:00,846.081692102,72.0735446335,599.161891794,0.0,122.71106,39.942024,4.90056378672,0.0463037867211,4.83426,0.02
 07/27  19:00:00,822.273465491,72.0735446335,574.152661114,0.0,122.71106,39.942024,13.4928853087,0.0,4.83426,8.65862530874
 07/27  20:00:00,737.43303922,72.0735446335,551.07409157,0.0,43.513341876,39.942024,13.4955030309,0.00978523710069,4.83426,8.65145779381
 07/27  21:00:00,105.364450396,0.0,0.0,0.0,43.513341876,39.243024,13.4856959474,0.0,4.83426,8.65143594741
 07/27  22:00:00,104.998481603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  23:00:00,105.87039341,0.0,0.0,0.0,43.513341876,39.243024,7.88012545439,0.0,4.83426,3.04586545439
 07/27  24:00:00,104.996091525,0.0,0.0,0.0,43.513341876,39.243024,10.4227789289,0.0,4.83426,5.58851892889
 07/28  01:00:00,104.97204039,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,104.936008542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.918114428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.353706571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,106.962357955,0.0,0.0,0.0,43.513341876,39.243024,13.4469937505,0.0,4.83426,8.61273375045
 07/28  06:00:00,639.74734828,72.0735446335,469.688943607,0.0,43.513341876,39.942024,4.95105738332,0.0967973833151,4.83426,0.02
 07/28  07:00:00,679.229383004,72.0735446335,513.173224451,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,853.060205351,72.137017424,562.124027882,0.0,122.71106,84.617158233,32.8431259462,0.0,24.1713,8.67182594618
 07/28  09:00:00,888.53383272,72.4678749427,596.540449293,0.0,122.71106,84.617158233,32.8109718565,0.0,24.1713,8.63967185648
 07/28  10:00:00,944.748774393,72.9522693132,647.049622981,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  11:00:00,970.125470662,73.7838033344,670.851352735,0.0,122.71106,88.818015033,44.8970331625,0.0,36.25695,8.6400831625
 07/28  12:00:00,980.106945882,74.8300899603,680.885051046,0.0,122.71106,88.818015033,44.896786747,0.0,36.25695,8.63983674699
 07/28  13:00:00,980.492837508,75.9593444014,684.169242851,0.0,122.71106,84.617158233,24.2084791697,0.0171791697111,24.1713,0.02
 07/28  14:00:00,991.505819184,77.1187479952,694.35041155,0.0,122.71106,84.617158233,32.8108926482,0.0,24.1713,8.63959264821
 07/28  15:00:00,988.743197018,78.37029008,697.023664097,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/28  16:00:00,980.086210566,78.863402645,692.736185623,0.0,122.71106,73.183824,13.4584597711,0.0,4.83426,8.62419977107
 07/28  17:00:00,939.769654983,77.6641988896,686.456475497,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,858.784491359,72.0735446335,610.703844171,0.0,122.71106,39.942024,13.5505328346,0.0714768882972,4.83426,8.64479594629
 07/28  19:00:00,823.973836637,72.0735446335,575.518130877,0.0,122.71106,39.942024,4.86239547911,0.0081354791131,4.83426,0.02
 07/28  20:00:00,723.735655552,72.0735446335,537.077430028,0.0,43.513341876,39.942024,13.5201675751,0.033694198618,4.83426,8.6522133765
 07/28  21:00:00,105.010665533,0.0,0.0,0.0,43.513341876,39.243024,13.4864027015,0.0,4.83426,8.65214270148
 07/28  22:00:00,105.031304081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,105.895901467,0.0,0.0,0.0,43.513341876,39.243024,13.4561647411,0.0,4.83426,8.62190474114
 07/28  24:00:00,105.015995998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,104.976806153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.958158673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.953657845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.448684071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.394338217,0.0,0.0,0.0,43.513341876,39.243024,13.4424718106,0.0,4.83426,8.60821181063
 07/29  06:00:00,93.4721680932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.3778200619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.4106307694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.4935164271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.5224709273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,88.3529824643,0.0,0.0,0.0,43.513341876,39.243024,13.446984763,0.0,4.83426,8.61272476297
 07/29  12:00:00,395.479524815,2.72185063508,301.177290872,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,421.521280796,7.06687092846,323.352122936,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,530.662817654,7.15514454634,431.774840699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,589.451368863,10.3506409955,486.898968217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,664.819314393,9.46199167757,562.375712941,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,610.685201402,16.9248736062,501.69531035,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,646.40028525,14.2111218535,539.569043508,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,495.583073367,7.75371724141,396.033897845,0.0,43.513341876,39.243024,13.4425733174,0.0,4.83426,8.6083133174
 07/29  20:00:00,498.725478714,3.2732273486,385.86053075,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,447.971925552,2.86550051376,336.273650687,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,403.028706052,2.45220595194,292.499710472,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,204.048922816,0.813889697947,96.3470468768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,220.88553036,0.909048309647,113.729342672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,105.076371657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,105.075094415,0.0,0.0,0.0,43.513341876,39.243024,13.4424553362,0.0,4.83426,8.60819533625
 07/30  03:00:00,105.055975266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.593154661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.55618852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,93.6067029661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,87.4948242646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,255.096750319,1.04769136137,164.83923951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,509.585818837,2.66309121792,414.739479378,0.0,43.513341876,39.243024,13.4471316617,0.0,4.83426,8.61287166174
 07/30  10:00:00,400.115757894,1.89159304751,307.621950364,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,612.445533872,8.26733313587,510.998690584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,585.016142509,10.214774519,482.693813383,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,653.61110013,9.6841795425,550.880612051,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,641.17523712,11.3321339225,537.20932036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,722.57365157,30.5611691654,598.94191222,0.0,43.513341876,39.243024,13.4425711041,0.0,4.83426,8.60831110412
 07/30  16:00:00,725.905892142,33.4728165379,599.651122779,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,726.393637229,35.8784006119,597.694050658,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,664.35984817,21.307760257,550.615514291,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,614.194534419,14.5556616679,506.541864042,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,502.805055445,9.17830827709,384.01203608,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,472.136176445,3.16564053782,359.842372863,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,431.567932239,2.74328713527,320.431376079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,315.904719404,1.68445760427,206.180887167,0.0,43.513341876,39.243024,13.4424523347,0.0,4.83426,8.60819233468
 07/30  24:00:00,314.347019378,1.72335186006,205.395351654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,105.056452279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,241.48932542,1.04535753093,133.967260924,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,105.05248628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.60276717,0.0,0.0,0.0,43.513341876,39.243024,13.4470403456,0.0,4.83426,8.61278034556
 07/31  05:00:00,105.564894795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,707.951152546,72.0735446335,530.893348852,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  07:00:00,753.274195779,72.4421685524,582.343609668,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  08:00:00,937.960321461,74.8532789652,640.317410972,0.0,122.71106,84.617158233,32.8429062676,0.0,24.1713,8.67160626764
 07/31  09:00:00,959.005610128,75.2892781059,660.550514836,0.0,122.71106,84.617158233,32.8111795973,0.0,24.1713,8.6398795973
 07/31  10:00:00,992.351466315,76.5439872347,688.027056421,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,1016.82849623,77.9903105846,710.002356869,0.0,122.71106,88.818015033,44.8965754616,0.0,36.25695,8.63962546164
 07/31  12:00:00,1043.79136856,79.7211391403,735.6788973,0.0,122.71106,88.818015033,44.8969773756,0.0,36.25695,8.64002737559
 07/31  13:00:00,1046.62638689,81.6547976056,740.720493,0.0,122.71106,84.617158233,24.2047662058,0.0134662057587,24.1713,0.02
 07/31  14:00:00,1051.61876017,83.5886241552,743.825556133,0.0,122.71106,84.617158233,32.8110723178,0.0,24.1713,8.6397723178
 07/31  15:00:00,1042.70473761,85.3710751551,739.784762666,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/31  16:00:00,1041.50380213,85.8982411869,742.761930203,0.0,122.71106,73.183824,13.4586575538,0.0,4.83426,8.62439755382
 07/31  17:00:00,1010.73746211,83.5662982973,747.646456053,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,944.39114503,72.0735446335,693.208853955,0.0,122.71106,39.942024,13.4924747594,0.0132594765749,4.83426,8.64495528284
 07/31  19:00:00,895.659551342,72.0735446335,643.623450378,0.0,122.71106,39.942024,13.492562602,0.0,4.83426,8.65830260196
 07/31  20:00:00,771.054136268,72.0735446335,580.912773187,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  21:00:00,406.246652638,2.45167971005,295.213082322,0.0,43.513341876,39.243024,13.4861522667,0.0,4.83426,8.65189226672
 07/31  22:00:00,268.541582173,1.26336912014,160.518597324,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.979285671,0.0,0.0,0.0,43.513341876,39.243024,13.456334631,0.0,4.83426,8.62207463102
 07/31  24:00:00,244.822464489,1.04669339904,137.260800161,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,105.113722736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,105.101427452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,105.087775682,0.0,0.0,0.0,43.513341876,39.243024,13.4469739571,0.0,4.83426,8.61271395709
 08/01  04:00:00,107.802067606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.388838244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,712.326237043,72.0735446335,534.560332305,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  07:00:00,756.693043146,72.1987812659,586.465590931,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  08:00:00,941.972515178,74.3659578746,645.301896884,0.0,122.71106,84.617158233,32.8414649382,0.0,24.1713,8.67016493824
 08/01  09:00:00,1001.01697195,75.4382278972,702.544575819,0.0,122.71106,84.617158233,32.8113228425,0.0,24.1713,8.64002284253
 08/01  10:00:00,1034.7574237,76.5199647806,731.000398289,0.0,122.71106,88.818015033,44.8967159151,0.0,36.25695,8.63976591509
 08/01  11:00:00,1048.01095981,78.112844429,741.762284697,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1047.44239339,80.1317573254,739.665791327,0.0,122.71106,88.818015033,44.896461291,0.0,36.25695,8.63951129101
 08/01  13:00:00,1048.2414229,82.1905452527,742.409570909,0.0,122.71106,84.617158233,24.207889089,0.0165890889528,24.1713,0.02
 08/01  14:00:00,1054.87191061,82.953142578,747.933339091,0.0,122.71106,84.617158233,32.8112102318,0.0,24.1713,8.63991023182
 08/01  15:00:00,987.178505704,81.109410313,689.092616931,0.0,122.71106,78.0003075165,13.4739147027,0.0,4.83426,8.63965470268
 08/01  16:00:00,948.431322666,79.2814756769,657.73248771,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,934.494337803,77.4468284722,679.260595113,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,848.217494176,72.0735446335,598.470856591,0.0,122.71106,39.942024,13.5514632806,0.0722897455062,4.83426,8.64491353504
 08/01  19:00:00,838.424171619,72.0735446335,588.288984117,0.0,122.71106,39.942024,13.4930264565,0.0,4.83426,8.65876645653
 08/01  20:00:00,744.753100328,72.0735446335,556.439349374,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  21:00:00,105.166530253,0.0,0.0,0.0,43.513341876,39.243024,13.4863358666,0.0,4.83426,8.65207586661
 08/01  22:00:00,105.153647843,0.0,0.0,0.0,43.513341876,39.243024,13.4628660685,0.0,4.83426,8.62860606854
 08/01  23:00:00,105.967292838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,105.099727299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,105.061477099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.042873309,0.0,0.0,0.0,43.513341876,39.243024,13.4470907067,0.0,4.83426,8.61283070669
 08/02  03:00:00,105.037743597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.551646916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.495583081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,706.004887518,72.0735446335,530.21180978,0.0,43.513341876,39.942024,4.86775646274,0.0134964627357,4.83426,0.02
 08/02  07:00:00,726.311677107,72.073580671,556.749922811,0.0,43.513341876,39.942024,13.4585123606,0.0,4.83426,8.62425236059
 08/02  08:00:00,946.300971387,73.1483849594,650.619670635,0.0,122.71106,84.617158233,32.8419391886,0.0,24.1713,8.67063918865
 08/02  09:00:00,996.036707155,74.0626100163,698.888464198,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,1038.50654648,75.0233602772,735.876566267,0.0,122.71106,88.818015033,44.8968360879,0.0,36.25695,8.63988608791
 08/02  11:00:00,1069.21365417,76.5725826812,763.83824582,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,1070.87987234,78.700187556,764.210403637,0.0,122.71106,88.818015033,44.896579286,0.0,36.25695,8.63962928599
 08/02  13:00:00,1070.65825885,80.8781367352,765.768126955,0.0,122.71106,84.617158233,32.8278565118,0.016528233864,24.1713,8.64002827794
 08/02  14:00:00,1080.2152268,83.2593067463,772.99967801,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  15:00:00,1077.65532766,85.4009993433,774.88446177,0.0,122.71106,78.0003075165,13.4740300164,0.0,4.83426,8.63977001637
 08/02  16:00:00,1072.14569634,86.8198260622,772.784060973,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,1040.9527392,84.4655653918,777.555130364,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,990.366225371,72.0814104166,739.450734889,0.0,122.71106,39.942024,13.4794664628,0.0,4.83426,8.6452064628
 08/02  19:00:00,978.305030524,72.0796055267,726.224203305,0.0,122.71106,39.942024,13.492526945,0.0,4.83426,8.65826694502
 08/02  20:00:00,870.050136773,72.0735446335,679.806366856,0.0,43.513341876,39.942024,13.485980415,0.0,4.83426,8.65172041498
 08/02  21:00:00,416.29618046,6.27677745041,301.144371138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  22:00:00,444.809660203,2.95186601944,333.044156695,0.0,43.513341876,39.243024,13.4631979623,0.0,4.83426,8.62893796227
 08/02  23:00:00,477.621363017,2.83522088139,365.23506601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,151.142110228,0.347322936363,45.1936616736,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,244.197001086,1.04892347136,136.62557494,0.0,43.513341876,39.243024,13.4470964905,0.0,4.83426,8.61283649047
 08/03  02:00:00,105.119217745,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,105.096091754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.630302353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.590313546,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,711.542438415,72.0735446335,534.781882378,0.0,43.513341876,39.942024,13.4469789698,0.0,4.83426,8.61271896982
 08/03  07:00:00,757.490987484,72.1990243882,587.335109923,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,957.225712033,74.3108324274,660.220938618,0.0,122.71106,84.617158233,32.8422014798,0.0,24.1713,8.6709014798
 08/03  09:00:00,1013.8051154,75.3723973967,714.902197794,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  10:00:00,1048.51046195,76.5487366211,744.173145771,0.0,122.71106,88.818015033,44.8969807375,0.0,36.25695,8.64003073749
 08/03  11:00:00,1075.16196735,78.4461914875,768.084508534,0.0,122.71106,88.818015033,44.8966947006,0.0,36.25695,8.63974470061
 08/03  12:00:00,1089.56827717,80.808598229,780.626087013,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  13:00:00,1094.09749306,83.3796599355,787.001403378,0.0,122.71106,84.617158233,32.8271104746,0.0163222909525,24.1713,8.63948818366
 08/03  14:00:00,1100.6728484,86.092116241,790.876901209,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  15:00:00,1092.20624154,88.5411631766,786.344624913,0.0,122.71106,78.0003075165,13.4741729017,0.0,4.83426,8.63991290175
 08/03  16:00:00,1093.32908004,90.232558552,790.267527259,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,1058.07009057,87.5230039248,791.154955522,0.0,122.71106,39.942024,13.4585762916,0.0,4.83426,8.62431629157
 08/03  18:00:00,1014.66680531,72.1009664565,763.591761302,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  19:00:00,1001.9332332,72.0933572758,749.900274979,0.0,122.71106,39.942024,13.4930033881,0.0,4.83426,8.65874338813
 08/03  20:00:00,896.086075237,72.0739408402,705.84839514,0.0,43.513341876,39.942024,13.4857262122,0.0,4.83426,8.65146621223
 08/03  21:00:00,555.355748053,25.1110752368,420.734868276,0.0,43.513341876,39.243024,13.4864398639,0.0,4.83426,8.65217986389
 08/03  22:00:00,506.446552339,10.2070437756,387.152419671,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,404.259106986,2.51837710526,292.659937242,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,427.94853757,2.79228509272,316.499252638,0.0,43.513341876,39.243024,13.4456065949,0.0,4.83426,8.6113465949
 08/04  01:00:00,245.957226853,1.05066534312,138.354364465,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.152509679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,105.121109127,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.884476149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.475252288,0.0,0.0,0.0,43.513341876,39.243024,13.4470916581,0.0,4.83426,8.61283165807
 08/04  06:00:00,716.315273539,72.0735446335,538.511985634,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  07:00:00,789.181969521,72.4379916892,618.410754231,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,966.252331417,75.050542779,668.299413429,0.0,122.71106,84.617158233,32.8425591226,0.0,24.1713,8.67125912262
 08/04  09:00:00,1022.0156337,76.1267069294,722.227151986,0.0,122.71106,84.617158233,32.8107627971,0.0,24.1713,8.63946279714
 08/04  10:00:00,1067.63916021,77.5443348133,761.660616698,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  11:00:00,1080.37468284,79.7226486668,771.345585344,0.0,122.71106,88.818015033,44.8968088157,0.0,36.25695,8.63985881567
 08/04  12:00:00,1089.26017477,82.3519587024,778.352367368,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1091.85149032,84.715550109,782.758153519,0.0,122.71106,84.617158233,32.8277159404,0.01681479311,24.1713,8.63960114728
 08/04  14:00:00,1100.6045989,86.9220489176,789.306328028,0.0,122.71106,84.617158233,32.8112986889,0.0,24.1713,8.63999868895
 08/04  15:00:00,1097.0897933,89.2597773858,790.20252618,0.0,122.71106,78.0003075165,4.86083827226,0.00657827226413,4.83426,0.02
 08/04  16:00:00,1092.78896232,91.2073777112,789.3111067,0.0,122.71106,73.183824,13.458384113,0.0,4.83426,8.62412411301
 08/04  17:00:00,1053.69945579,88.1108134622,786.163898034,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,1028.71275644,72.1052897845,777.506410646,0.0,122.71106,39.942024,13.4788565988,0.0,4.83426,8.64459659884
 08/04  19:00:00,1010.78319922,72.0928387097,759.481487349,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  20:00:00,909.994911337,72.0736146711,720.220909532,0.0,43.513341876,39.942024,13.4863110332,0.0,4.83426,8.65205103316
 08/04  21:00:00,547.911335878,18.8215817594,420.076020859,0.0,43.513341876,39.243024,13.4863421121,0.0,4.83426,8.65208211209
 08/04  22:00:00,503.768898642,7.09024876579,387.635728664,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,441.283952537,2.798256103,329.070606641,0.0,43.513341876,39.243024,13.4563454529,0.0,4.83426,8.62208545291
 08/04  24:00:00,400.254699903,2.43857127892,289.577525917,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,324.273291672,1.58977903171,215.413917941,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,252.393434601,1.04850674319,144.742732885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,105.18514278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.761095663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.696492232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,93.7240969544,0.0,0.0,0.0,43.513341876,39.243024,13.4425791327,0.0,4.83426,8.60831913265
 08/05  07:00:00,248.683605751,1.04756370595,158.494734143,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,254.406750752,2.55001042969,162.731573267,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,524.533353916,9.88548330557,422.682995135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,536.325462772,11.0918883811,433.056674374,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,720.735710181,12.8917900157,614.030881697,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,768.578862585,25.7080391887,649.931438496,0.0,43.513341876,39.243024,13.4471619245,0.0,4.83426,8.61290192446
 08/05  13:00:00,817.93174033,37.4752346419,687.118621476,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,832.36573105,49.1953588983,690.254300945,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,826.284624058,44.2657396423,688.89001407,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,852.99371727,54.7186233611,705.409199263,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,842.380938074,47.8013956937,701.483232635,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,829.437625417,52.6084786768,684.016200822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,757.097853463,37.5723576003,625.928714681,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,754.434966826,41.8521582768,601.601505475,0.0,43.513341876,39.243024,13.4425776258,0.0,4.83426,8.60831762579
 08/05  21:00:00,715.194648725,35.2866413368,569.055697355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,647.297144148,13.1943443087,524.013596298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,577.906118964,3.80537173747,463.758157693,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,529.668123223,3.38547214366,417.149347274,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,453.451279975,2.78357282548,342.205054338,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,470.378128299,2.90009032986,358.809317789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,213.831553566,0.847344299267,106.771080833,0.0,43.513341876,39.243024,13.442573388,0.0,4.83426,8.608313388
 08/06  04:00:00,314.543988866,1.64892715527,205.113224368,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,243.280910609,1.04671877286,135.190988913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,93.6908376924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,229.837847361,1.0473371025,139.81614715,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,450.436378116,4.51326181223,354.406252457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,615.489923127,13.5195423246,509.838517255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,560.996908348,17.2190043012,452.193344821,0.0,43.513341876,39.243024,13.4456554306,0.0,4.83426,8.61139543057
 08/06  11:00:00,714.494846846,14.4286688049,606.232613362,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,786.553705354,33.3243485798,660.256724051,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,798.360849797,35.2674478484,669.932672601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,860.916444777,52.4508198248,715.581434556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,850.628395406,42.7412877892,714.741350728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,892.651827119,58.2270056186,741.556194341,0.0,43.513341876,39.243024,13.4408026007,0.0,4.83426,8.60654260073
 08/06  17:00:00,866.510611308,45.9022383639,727.546120049,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,865.298860276,56.7567806177,715.798181353,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,782.463704722,38.2220342873,650.761718329,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,767.024343653,43.292247311,612.790372186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,720.931770141,31.9208631704,578.190800931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,669.09383524,19.7247030607,539.234842201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,571.570236571,8.30731961146,452.976154352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,529.764013775,3.58516775262,416.85336948,0.0,43.513341876,39.243024,13.4425626493,0.0,4.83426,8.60830264934
 08/07  01:00:00,467.601838763,3.00032500517,355.904580747,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,425.244366209,2.57922376843,314.391431659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,288.739756354,1.40744963756,180.39072819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,424.108985108,2.52947651119,312.71908685,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,152.936335897,0.350780270862,46.4433379167,0.0,43.513341876,39.243024,13.4463104188,0.0,4.83426,8.61205041879
 08/07  06:00:00,722.506971258,72.0735446335,545.822330068,0.0,43.513341876,39.942024,4.86180341352,0.00754341351553,4.83426,0.02
 08/07  07:00:00,828.450456658,73.8563553726,656.324228681,0.0,43.513341876,39.942024,4.86751548082,0.013255480819,4.83426,0.02
 08/07  08:00:00,999.153774397,77.0639707814,699.28084704,0.0,122.71106,84.617158233,32.8426742141,0.0,24.1713,8.67137421415
 08/07  09:00:00,1036.14515076,78.2057042879,734.442416284,0.0,122.71106,84.617158233,32.8108727185,0.0,24.1713,8.63957271846
 08/07  10:00:00,1071.19808226,79.7312600532,763.176456462,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  11:00:00,1087.12231977,81.8416401505,775.954174459,0.0,122.71106,88.818015033,44.8969228165,0.0,36.25695,8.63997281646
 08/07  12:00:00,1098.83878618,84.7801961325,785.528063736,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,1106.53752518,87.8337545581,794.862175416,0.0,122.71106,84.617158233,32.8110164256,0.0,24.1713,8.63971642561
 08/07  14:00:00,1110.76909478,90.4572560172,796.666556001,0.0,122.71106,84.617158233,32.8093869768,0.0,24.1713,8.63808697678
 08/07  15:00:00,1111.03622647,93.027839252,801.110814717,0.0,122.71106,78.0003075165,4.85871356815,0.00445356815034,4.83426,0.02
 08/07  16:00:00,1095.42557839,94.1226379599,789.167685336,0.0,122.71106,73.183824,13.458499091,0.0,4.83426,8.62423909103
 08/07  17:00:00,1039.00546276,90.0338056253,770.295851953,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,1031.41878678,72.1142141562,779.667375221,0.0,122.71106,39.942024,13.4789794563,0.0,4.83426,8.64471945635
 08/07  19:00:00,1016.33083648,72.103509181,763.963847576,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  20:00:00,912.717460385,72.0746069364,722.145341447,0.0,43.513341876,39.942024,13.4855954779,0.0,4.83426,8.65133547788
 08/07  21:00:00,594.098549153,28.8513266609,455.151589656,0.0,43.513341876,39.243024,13.4844532805,0.0,4.83426,8.65019328045
 08/07  22:00:00,579.435967883,8.12989711802,461.35246101,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,510.283722424,6.61175694933,393.982695648,0.0,43.513341876,39.243024,13.4562846346,0.0,4.83426,8.6220246346
 08/07  24:00:00,291.863123795,1.51939574422,183.332148815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,397.170115241,2.75604088706,285.811995364,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,248.315727936,1.04802857831,140.68994534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.189708269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,108.046208405,0.0,0.0,0.0,43.513341876,39.243024,13.4471115772,0.0,4.83426,8.61285157718
 08/08  05:00:00,107.58541589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,719.434690154,72.0735446335,541.595052332,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  07:00:00,820.371981083,73.0576709773,648.633477257,0.0,43.513341876,39.942024,4.86017450854,0.00591450854183,4.83426,0.02
 08/08  08:00:00,1008.3607601,76.1527406902,708.640064582,0.0,122.71106,84.617158233,32.8419676743,0.0,24.1713,8.67066767433
 08/08  09:00:00,1042.50700618,77.2888302176,741.334250221,0.0,122.71106,84.617158233,32.8110301981,0.0,24.1713,8.63973019814
 08/08  10:00:00,1073.45506497,78.8339873967,766.338235924,0.0,122.71106,88.818015033,43.2260836916,0.0,36.25695,6.96913369155
 08/08  11:00:00,1088.94021852,80.9792665986,778.638728194,0.0,122.71106,88.818015033,37.9463055991,0.0,36.25695,1.68935559907
 08/08  12:00:00,1089.77506859,83.3190511082,777.990375125,0.0,122.71106,88.818015033,44.8968277856,0.0,36.25695,8.63987778556
 08/08  13:00:00,1097.26177003,86.0573093049,786.876293542,0.0,122.71106,84.617158233,24.2079577054,0.0166577053638,24.1713,0.02
 08/08  14:00:00,1105.55538922,88.749759556,792.590145883,0.0,122.71106,84.617158233,32.8109242477,0.0,24.1713,8.63962424772
 08/08  15:00:00,1102.06877769,90.5747968848,793.767435917,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/08  16:00:00,1096.82390352,92.0220521417,792.363915248,0.0,122.71106,73.183824,13.4583560555,0.0,4.83426,8.62409605545
 08/08  17:00:00,1051.29615573,89.3657811863,783.361993055,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,1047.84147977,72.1153689362,796.530653983,0.0,122.71106,39.942024,13.4789861679,0.0,4.83426,8.64472616786
 08/08  19:00:00,1038.92807451,72.1072883529,784.319211305,0.0,122.71106,39.942024,13.4930649408,0.0,4.83426,8.65880494081
 08/08  20:00:00,949.969848705,72.07690425,759.82687235,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  21:00:00,663.397053876,31.5064167194,521.687910343,0.0,43.513341876,39.243024,13.4864325016,0.0,4.83426,8.65217250163
 08/08  22:00:00,581.328826416,8.40021297974,462.961145446,0.0,43.513341876,39.243024,13.4633050965,0.0,4.83426,8.62904509649
 08/08  23:00:00,504.448442866,6.65460861434,387.995361194,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,492.844134032,2.95790895746,380.987768159,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,401.097454231,2.49632458351,290.247837112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,157.867305577,0.355334928747,51.7959253803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,205.451539769,0.694645872726,98.6228784138,0.0,43.513341876,39.243024,13.4471584468,0.0,4.83426,8.61289844685
 08/09  04:00:00,105.743365534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.685064408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,717.134932548,72.0738050774,539.415204036,0.0,43.513341876,39.942024,4.85884233416,0.00458233416114,4.83426,0.02
 08/09  07:00:00,849.850270533,73.188160001,677.325137263,0.0,43.513341876,39.942024,13.4816152385,0.0230084390016,4.83426,8.62434679946
 08/09  08:00:00,1009.20757651,76.1410129847,709.25396075,0.0,122.71106,84.617158233,32.8422302372,0.0,24.1713,8.67093023716
 08/09  09:00:00,1043.11053168,77.5183086104,741.477658945,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,1074.69803312,79.1476718825,767.059597498,0.0,122.71106,88.818015033,44.8966113519,0.0,36.25695,8.63966135193
 08/09  11:00:00,1079.78106614,81.2195155469,769.297970737,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  12:00:00,1085.30456811,83.6727421472,773.408930625,0.0,122.71106,88.818015033,44.8970155631,0.0,36.25695,8.64006556312
 08/09  13:00:00,1086.57355686,86.4618437015,776.652931865,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  14:00:00,1096.79820351,89.1352424499,783.919107224,0.0,122.71106,84.617158233,32.8111122067,0.0,24.1713,8.63981220669
 08/09  15:00:00,1101.17772794,91.628138201,792.293556903,0.0,122.71106,78.0003075165,13.480955504,0.00713406198002,4.83426,8.63956144203
 08/09  16:00:00,1096.42953655,93.1786071686,791.225736349,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,1052.96464208,90.1303585324,784.130636494,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,1050.97600021,72.1202828037,799.208381928,0.0,122.71106,39.942024,13.4794033246,0.0,4.83426,8.64514332464
 08/09  19:00:00,1032.12330819,72.1103596006,776.719989155,0.0,122.71106,39.942024,13.4926470044,0.0,4.83426,8.65838700438
 08/09  20:00:00,918.031019187,72.0758796829,727.300445786,0.0,43.513341876,39.942024,13.485989257,0.0,4.83426,8.65172925702
 08/09  21:00:00,602.262818625,27.581453641,464.577202181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  22:00:00,618.831780932,19.5867780136,489.103353453,0.0,43.513341876,39.243024,13.4632709571,0.0,4.83426,8.62901095713
 08/09  23:00:00,512.995344585,13.2210716627,389.850690281,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,256.534964176,1.34573427604,148.317993446,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,410.890947594,3.02311441282,298.851972676,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,250.80219422,1.05002818047,143.1536461,0.0,43.513341876,39.243024,13.4469992573,0.0,4.83426,8.6127392573
 08/10  03:00:00,105.172686452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.725706695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.661330135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,712.456076267,72.0735446335,535.263451045,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  07:00:00,823.216736707,72.8447190102,651.198032765,0.0,43.513341876,39.942024,13.4612103158,0.00272989657576,4.83426,8.62422041924
 08/10  08:00:00,1033.86069792,76.1143244914,733.70672546,0.0,122.71106,84.617158233,32.8425948924,0.0,24.1713,8.6712948924
 08/10  09:00:00,1085.36324002,77.78667598,783.270813516,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,1105.85020784,79.8393892066,797.48719721,0.0,122.71106,88.818015033,44.8968084107,0.0,36.25695,8.63985841075
 08/10  11:00:00,1104.38248987,82.3544472467,793.187305022,0.0,122.71106,88.818015033,44.8965604148,0.0,36.25695,8.63961041477
 08/10  12:00:00,1110.43125191,85.2768197586,797.280466198,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  13:00:00,1113.51230278,88.326099114,802.064224132,0.0,122.71106,84.617158233,32.8113176763,0.0,24.1713,8.64001767628
 08/10  14:00:00,1120.58361247,90.9896096785,806.118078293,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  15:00:00,1121.93343193,93.3015538228,812.116838684,0.0,122.71106,78.0003075165,13.4821515411,0.00812332782625,4.83426,8.63976821325
 08/10  16:00:00,1127.37675315,95.047637176,820.391153007,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,1095.86185167,92.0285908178,824.476788238,0.0,122.71106,39.942024,13.4585965658,0.0,4.83426,8.6243365658
 08/10  18:00:00,1089.46149472,72.2006184132,838.659017692,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  19:00:00,1068.47309979,72.1708446738,813.338722524,0.0,122.71106,39.942024,13.4932286861,0.0,4.83426,8.65896868606
 08/10  20:00:00,946.669962205,72.086333021,756.031099377,0.0,43.513341876,39.942024,13.4858381794,0.0,4.83426,8.65157817937
 08/10  21:00:00,630.834459594,26.970393123,492.911275387,0.0,43.513341876,39.243024,13.4858115473,0.0,4.83426,8.65155154733
 08/10  22:00:00,571.942611563,29.8684337616,432.141933067,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,498.281232692,18.5174263719,369.683646486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,385.2753707,2.51780708389,274.58840406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,461.442386025,2.90322873609,349.855328403,0.0,43.513341876,39.243024,13.4470244588,0.0,4.83426,8.61276445879
 08/11  02:00:00,423.982436843,2.448996201,313.271848589,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,151.286637199,0.347322936363,45.3018750834,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,410.813574023,2.32758271114,297.419185198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,107.521032763,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,703.42207829,72.0761103236,524.855208613,0.0,43.513341876,39.942024,13.4471426768,0.0,4.83426,8.61288267679
 08/11  07:00:00,809.808279876,73.1805978351,637.388038533,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  08:00:00,966.765637047,75.931996963,667.394178015,0.0,122.71106,84.617158233,32.8416824674,0.0,24.1713,8.67038246745
 08/11  09:00:00,991.592406377,76.8372685633,691.114112052,0.0,122.71106,84.617158233,32.8113986917,0.0,24.1713,8.64009869165
 08/11  10:00:00,1016.3460954,78.066464283,710.462721084,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,1031.6232314,79.6536604901,723.07028923,0.0,122.71106,88.818015033,44.8968031369,0.0,36.25695,8.63985313694
 08/11  12:00:00,1054.88574097,81.7813218026,744.647072914,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  13:00:00,1057.30589746,83.8383721653,749.193737518,0.0,122.71106,84.617158233,32.8260272578,0.0151182035045,24.1713,8.63960905427
 08/11  14:00:00,1077.2787701,86.1648244055,766.869970051,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  15:00:00,1069.20598728,88.0791685755,763.867575463,0.0,122.71106,78.0003075165,13.482006784,0.00769910789122,4.83426,8.64004767611
 08/11  16:00:00,1066.0412046,88.8974225936,764.238438376,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,1029.72414017,85.949559354,764.209691711,0.0,122.71106,39.942024,13.4585360528,0.0,4.83426,8.62427605276
 08/11  18:00:00,981.474051505,72.086870367,730.616434138,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  19:00:00,964.5920664,72.0802542026,711.126809922,0.0,122.71106,39.942024,13.4928914696,0.0,4.83426,8.6586314696
 08/11  20:00:00,846.944597291,72.0735446335,658.541022939,0.0,43.513341876,39.942024,13.4857239404,0.0,4.83426,8.65146394042
 08/11  21:00:00,445.301286261,5.80888401872,331.041744539,0.0,43.513341876,39.243024,13.4864026505,0.0,4.83426,8.6521426505
 08/11  22:00:00,458.063130746,4.34621567574,345.130618167,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,250.775606373,1.35986598691,141.676539052,0.0,43.513341876,39.243024,13.4563892878,0.0,4.83426,8.62212928776
 08/11  24:00:00,307.603658995,1.99682267935,198.034469453,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,105.141208387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,105.121736937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,105.080276226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.591116028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.551157148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,96.5663972751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.4592844273,0.0,0.0,0.0,43.513341876,39.243024,13.442525536,0.0,4.83426,8.60826553595
 08/12  08:00:00,232.002658735,1.04841590316,141.915221968,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,239.400379672,4.6426193215,145.723143856,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,435.186246588,9.15730007969,335.19348543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,534.40106759,9.55980990698,431.760792511,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,496.237724646,10.578662959,394.240424404,0.0,43.513341876,39.243024,6.64235149314,0.0,4.83426,1.80809149314
 08/12  13:00:00,703.13254791,24.2094361013,585.683581309,0.0,43.513341876,39.243024,11.6542720994,0.0,4.83426,6.82001209938
 08/12  14:00:00,617.479717364,24.9148217115,500.488514745,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,743.175089485,41.3374927724,608.774127445,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,663.481953559,40.8881585876,530.549784658,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,740.148668998,39.8448192961,607.288418166,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,647.765726706,44.71613898,511.096506753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,695.15199127,32.6960667834,566.137632401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,580.176044375,23.9769386654,446.088244643,0.0,43.513341876,39.243024,13.4425842263,0.0,4.83426,8.60832422631
 08/12  21:00:00,579.967133317,12.9593415205,456.937379501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,417.725252743,3.03569158976,306.382737565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,394.388240306,2.81529105428,282.631787215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,220.036376664,1.04920908811,112.677609736,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,105.033629541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,105.003119688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.999111324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.504349825,0.0,0.0,0.0,43.513341876,39.243024,13.4425353813,0.0,4.83426,8.60827538134
 08/13  05:00:00,105.42641551,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,96.4538341619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.4020696869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,176.31493872,0.701038408409,87.1837407917,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,224.393912255,1.79883320356,133.652540977,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,393.527334859,9.36157194719,293.070373182,0.0,43.513341876,39.243024,13.4471426642,0.0,4.83426,8.61288266417
 08/13  11:00:00,482.056123062,8.58114704172,381.4925134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
