Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  12:00:00,590.094802771,11.2080827991,486.883463657,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,674.34279482,14.8501245928,566.944671198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,713.643248594,32.1722380812,588.756434468,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,724.064229444,38.7925681063,592.79862716,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,730.615071849,35.4595968295,602.465752796,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,755.510992706,45.7755074992,617.216318927,0.0,43.513341876,39.243024,13.4425858252,0.0,4.83426,8.60832582518
 08/13  18:00:00,718.599283659,33.0221099873,593.028157716,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,690.102506682,34.9026174433,559.342557176,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,663.351478438,29.8507495563,522.678565443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,543.51915479,5.4998986008,428.296181217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,479.318270232,3.31778006537,367.201789533,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,395.939178335,2.6551929785,284.42847221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,317.89731653,1.97007667944,208.620478195,0.0,43.513341876,39.243024,13.4426048989,0.0,4.83426,8.60834489893
 08/14  01:00:00,145.25066553,0.350620038906,39.4120264898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,180.187611797,0.694645872726,73.6461707949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.998398771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.527600724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.490163306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,717.78213164,72.0735446335,540.064696355,0.0,43.513341876,39.942024,13.4608304812,0.0136144450914,4.83426,8.61295603613
 08/14  07:00:00,724.749427198,72.1997581823,556.552626919,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  08:00:00,931.932102915,74.2256850534,637.583349291,0.0,122.71106,84.617158233,32.8430070017,0.0,24.1713,8.67170700173
 08/14  09:00:00,984.111370274,75.2382770911,688.170906812,0.0,122.71106,84.617158233,32.8111799738,0.0,24.1713,8.63987997378
 08/14  10:00:00,1035.86386903,76.5708353841,733.840814199,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,1063.5785894,78.6439578181,758.521354896,0.0,122.71106,88.818015033,44.8966003166,0.0,36.25695,8.63965031662
 08/14  12:00:00,1071.59745304,81.2030968418,764.513701882,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  13:00:00,1082.61748599,83.6495625664,777.642695405,0.0,122.71106,84.617158233,32.8277560926,0.0163803262275,24.1713,8.64007576641
 08/14  14:00:00,1088.56682927,85.8100050363,781.079136238,0.0,122.71106,84.617158233,32.8111435769,0.0,24.1713,8.6398435769
 08/14  15:00:00,1088.69710368,87.9044524159,785.749474107,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/14  16:00:00,1092.95009189,89.2062718576,793.928887433,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,1050.71006057,86.5721871052,787.086022643,0.0,122.71106,39.942024,13.4585891269,0.0,4.83426,8.6243291269
 08/14  18:00:00,987.465844387,72.0744236435,738.049409942,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  19:00:00,965.456609584,72.0735446335,712.204669619,0.0,122.71106,39.942024,13.4934315397,0.0,4.83426,8.65917153972
 08/14  20:00:00,849.106960387,72.0735446335,660.750422863,0.0,43.513341876,39.942024,13.4862576781,0.0,4.83426,8.65199767813
 08/14  21:00:00,419.050417577,2.89067192001,307.295647797,0.0,43.513341876,39.243024,13.4862936472,0.0,4.83426,8.65203364725
 08/14  22:00:00,440.48689755,2.96325721743,328.955113698,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,208.741548145,0.868307340907,100.850816972,0.0,43.513341876,39.243024,13.4564098488,0.0,4.83426,8.62214984876
 08/14  24:00:00,376.74656284,2.37210112757,266.440583271,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,105.071366502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,105.052151949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,105.0286141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.636430252,0.0,0.0,0.0,43.513341876,39.243024,13.4470808098,0.0,4.83426,8.61282080981
 08/15  05:00:00,107.246168635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,718.56391935,72.0735446335,539.920695148,0.0,43.513341876,39.942024,4.86849321948,0.0142332194753,4.83426,0.02
 08/15  07:00:00,750.233199052,72.0883055348,581.859579829,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  08:00:00,982.475483468,73.8526683724,687.231671714,0.0,122.71106,84.617158233,32.8430729054,0.0,24.1713,8.67177290537
 08/15  09:00:00,1053.10449482,75.1923835696,754.953412633,0.0,122.71106,84.617158233,32.8109599904,0.0,24.1713,8.63965999036
 08/15  10:00:00,1094.54792715,76.9243068122,790.194910841,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  11:00:00,1117.01430882,79.4878625665,809.336986639,0.0,122.71106,88.818015033,44.8970413876,0.0,36.25695,8.64009138759
 08/15  12:00:00,1128.57046598,82.5429487658,818.572056883,0.0,122.71106,88.818015033,44.8968148878,0.0,36.25695,8.63986488781
 08/15  13:00:00,1128.5165547,85.3857947931,819.890307689,0.0,122.71106,84.617158233,24.2083063251,0.0170063251295,24.1713,0.02
 08/15  14:00:00,1129.32490927,87.7221643682,818.536342682,0.0,122.71106,84.617158233,32.8094976601,0.0,24.1713,8.63819766012
 08/15  15:00:00,1130.47346771,89.964700048,824.095022759,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/15  16:00:00,1140.10625535,91.784187666,836.279743982,0.0,122.71106,73.183824,13.4587300309,0.0,4.83426,8.62447003087
 08/15  17:00:00,1084.41225596,88.8931960929,816.363996453,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,1036.85175986,72.1005030625,786.029070309,0.0,122.71106,39.942024,13.479064657,0.0,4.83426,8.64480465702
 08/15  19:00:00,1014.02499189,72.0901780179,760.096983222,0.0,122.71106,39.942024,13.4932281366,0.0,4.83426,8.65896813662
 08/15  20:00:00,894.470912287,72.0735446335,705.270738829,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  21:00:00,499.700674505,7.69423985669,383.032787922,0.0,43.513341876,39.243024,13.4848973787,0.0,4.83426,8.65063737872
 08/15  22:00:00,513.271887793,6.35584258143,397.722334797,0.0,43.513341876,39.243024,13.4632449783,0.0,4.83426,8.62898497828
 08/15  23:00:00,459.487744444,4.33519012901,345.797353538,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,406.051931404,2.61235511962,295.141547369,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,198.377197513,0.699879772303,91.5835412801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,149.26283695,0.347322936363,43.3159338574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.133792061,0.0,0.0,0.0,43.513341876,39.243024,13.4470989449,0.0,4.83426,8.61283894489
 08/16  04:00:00,105.653802676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.598641637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,723.998161456,72.0735446335,545.076068666,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  07:00:00,780.988155528,72.3010505903,611.399061923,0.0,43.513341876,39.942024,13.4587434352,0.0,4.83426,8.62448343523
 08/16  08:00:00,987.072729572,74.9228888159,689.839678394,0.0,122.71106,84.617158233,32.8426568922,0.0,24.1713,8.67135689224
 08/16  09:00:00,1063.2705854,76.3775156041,763.517504635,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/16  10:00:00,1114.99705693,78.5844930067,808.240181336,0.0,122.71106,88.818015033,44.8968996027,0.0,36.25695,8.63994960271
 08/16  11:00:00,1131.67961658,81.4286117184,821.469551633,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,1133.134651,84.3044634418,821.024381064,0.0,122.71106,88.818015033,44.8966794772,0.0,36.25695,8.63972947715
 08/16  13:00:00,1137.157224,87.3706916431,825.999631871,0.0,122.71106,84.617158233,24.2077217809,0.0164217809014,24.1713,0.02
 08/16  14:00:00,1141.51026057,90.3997148848,827.125243601,0.0,122.71106,84.617158233,32.8114669937,0.0,24.1713,8.64016699372
 08/16  15:00:00,1131.69393905,92.8566270857,821.369294369,0.0,122.71106,78.0003075165,13.4742059413,0.0,4.83426,8.63994594129
 08/16  16:00:00,1122.04300727,94.3173670461,815.01039425,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,1071.94334483,90.9946614341,801.756345423,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,1057.70063253,72.1267617944,806.161095514,0.0,122.71106,39.942024,13.4794611369,0.0,4.83426,8.64520113685
 08/16  19:00:00,1037.93995872,72.1140795608,782.658726662,0.0,122.71106,39.942024,13.4931648462,0.0,4.83426,8.65890484617
 08/16  20:00:00,946.068348415,72.0761432415,756.209608323,0.0,43.513341876,39.942024,13.4865097138,0.0,4.83426,8.65224971382
 08/16  21:00:00,628.193434061,30.5498529325,487.351011736,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  22:00:00,614.785615217,19.5967130292,485.253734712,0.0,43.513341876,39.243024,13.4634262506,0.0,4.83426,8.62916625057
 08/16  23:00:00,554.939242343,12.8720714544,431.885720007,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,403.012238569,2.68009424151,291.906853371,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,149.988159715,0.347322936363,43.9982312298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,410.504829976,2.87318438985,298.968706037,0.0,43.513341876,39.243024,13.447228149,0.0,4.83426,8.61296814902
 08/17  03:00:00,105.189272177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.741703666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.660306291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,733.218118372,72.0735446335,554.700247126,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  07:00:00,806.431256352,72.6328825638,636.53783325,0.0,43.513341876,39.942024,13.4615940318,0.00277173056955,4.83426,8.62456230121
 08/17  08:00:00,994.762048488,75.462854382,696.923859763,0.0,122.71106,84.617158233,32.8416110665,0.0,24.1713,8.67031106652
 08/17  09:00:00,1050.87408933,76.787888044,750.825638788,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,1098.68358491,78.8400367704,791.784194336,0.0,122.71106,88.818015033,44.897163595,0.0,36.25695,8.64021359498
 08/17  11:00:00,1121.51765547,82.021817618,810.230827086,0.0,122.71106,88.818015033,44.8972539537,0.0,36.25695,8.64030395368
 08/17  12:00:00,1127.66690374,85.2361834218,814.264574817,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,1126.96451364,88.5897207093,815.36751663,0.0,122.71106,84.617158233,32.8113893059,0.0,24.1713,8.64008930592
 08/17  14:00:00,1134.61902947,91.2856332388,820.403628663,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,1140.81819469,92.9225338241,830.788527944,0.0,122.71106,78.0003075165,13.4807636549,0.00662757680184,4.83426,8.63987607806
 08/17  16:00:00,1140.81987549,94.2636384627,834.087663061,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,1105.99607486,91.1937794036,835.879646376,0.0,122.71106,39.942024,13.4584881414,0.0,4.83426,8.6242281414
 08/17  18:00:00,1094.87373963,72.1247353648,844.521787048,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  19:00:00,1067.23422788,72.1118927352,810.205539166,0.0,122.71106,39.942024,13.4931877317,0.0,4.83426,8.65892773171
 08/17  20:00:00,946.63682671,72.0772910422,757.404218119,0.0,43.513341876,39.942024,13.485907013,0.0,4.83426,8.65164701299
 08/17  21:00:00,616.326316519,31.7335739117,474.562641028,0.0,43.513341876,39.243024,13.4866664103,0.0,4.83426,8.65240641025
 08/17  22:00:00,587.693904523,8.50425359693,469.328880628,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,495.039169286,7.72434594912,377.569728636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,334.86044093,1.95731161319,225.463109812,0.0,43.513341876,39.243024,13.4472173274,0.0,4.83426,8.61295732738
 08/18  01:00:00,302.2640103,1.78242024243,193.207723864,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,321.43565092,1.69480085106,212.470567721,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.204566141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,108.070335411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,247.578375584,1.04527103216,137.506611689,0.0,43.513341876,39.243024,13.4471490168,0.0,4.83426,8.61288901678
 08/18  06:00:00,771.743096012,72.0735446335,592.151666757,0.0,43.513341876,39.942024,4.86130004269,0.00704004268821,4.83426,0.02
 08/18  07:00:00,866.003025889,73.5293251884,695.509930982,0.0,43.513341876,39.942024,4.88551709683,0.0312570968274,4.83426,0.02
 08/18  08:00:00,1016.85663524,76.8411280504,718.362121835,0.0,122.71106,84.617158233,32.8431748927,0.0,24.1713,8.67187489273
 08/18  09:00:00,1037.15532715,78.1449358381,736.521228508,0.0,122.71106,84.617158233,32.8111516778,0.0,24.1713,8.6398516778
 08/18  10:00:00,1044.54044868,79.2113464238,738.308193837,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  11:00:00,1073.33866754,80.3668350164,764.408750302,0.0,122.71106,88.818015033,44.8972560214,0.0,36.25695,8.64030602138
 08/18  12:00:00,1098.50519477,81.9042655102,788.293716788,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  13:00:00,1112.12639304,83.8038175425,803.99119114,0.0,122.71106,84.617158233,32.8258900412,0.0144918287454,24.1713,8.6400982125
 08/18  14:00:00,1136.69077275,86.9443947046,825.593029943,0.0,122.71106,84.617158233,32.8111917994,0.0,24.1713,8.63989179941
 08/18  15:00:00,1117.92917436,88.808158601,811.92117565,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,1087.15417625,90.1436494376,784.786003143,0.0,122.71106,73.183824,13.4588487807,0.0,4.83426,8.62458878072
 08/18  17:00:00,1036.53846496,83.8900536952,773.58038118,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,978.609085424,72.0743549775,727.142890341,0.0,122.71106,39.942024,13.4795246357,0.0,4.83426,8.64526463573
 08/18  19:00:00,956.324014029,72.0735446335,698.790335286,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  20:00:00,856.16509779,72.0735446335,666.315806638,0.0,43.513341876,39.942024,13.486234922,0.0,4.83426,8.65197492203
 08/18  21:00:00,495.023868191,5.80115723152,380.591398044,0.0,43.513341876,39.243024,13.4867184651,0.0,4.83426,8.6524584651
 08/18  22:00:00,496.522629287,4.43215551298,383.114588327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,312.923209487,1.72097283858,202.896037231,0.0,43.513341876,39.243024,13.4564360281,0.0,4.83426,8.62217602815
 08/18  24:00:00,234.266285951,1.20860190316,126.328818708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,246.277541769,1.04794395822,138.671392067,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,105.136325698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,105.118002872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.65124496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.570511449,0.0,0.0,0.0,43.513341876,39.243024,13.4425812593,0.0,4.83426,8.60832125934
 08/19  06:00:00,96.5904227278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,87.4793995514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,223.862659775,1.04605242486,133.862364197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,226.666875672,5.54253676606,132.207352424,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,472.695457012,8.07086272597,372.96235659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,533.490027283,10.8266254917,429.853975892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,492.69792876,9.21613587239,391.825250335,0.0,43.513341876,39.243024,13.4472638223,0.0,4.83426,8.61300382232
 08/19  13:00:00,717.522712378,26.7248169809,597.339092637,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,643.754682405,25.9759503891,525.07766332,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,776.398574833,46.81478798,636.25832312,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,682.920524921,40.333292712,549.873426977,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,777.173704635,47.985402536,635.880705547,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,669.191635259,38.466859909,538.083611725,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,746.599673793,43.3940640946,603.603215297,0.0,43.513341876,39.243024,13.4413246583,0.0,4.83426,8.60706465829
 08/19  20:00:00,637.419790806,35.7343752946,490.912839483,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,667.715898093,17.3567999111,539.308169597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,484.567417665,6.29089693302,369.325413401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,550.739984075,3.73546932143,436.635217111,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,436.067377439,2.68511271148,325.027528271,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,399.258668324,2.41853027145,288.782460384,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,349.350233605,2.0706688344,239.664458652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,152.404553495,0.428804873841,46.3853947443,0.0,43.513341876,39.243024,13.442633343,0.0,4.83426,8.60837334298
 08/20  04:00:00,105.658128824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.595857895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,96.615576164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,221.132389908,1.04559755987,131.16869275,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,179.127497653,0.700170878976,89.9443497119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,369.676175641,6.21869297806,272.478751109,0.0,43.513341876,39.243024,13.4472836217,0.0,4.83426,8.61302362166
 08/20  10:00:00,491.251884767,11.2661968605,388.79264354,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,589.299516233,12.9428784706,483.010754601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,566.512012347,9.94874857615,464.348093619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,707.98534427,28.9735973668,585.955637238,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,631.435740555,24.3414484315,514.64511297,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,744.212510883,38.0014694682,613.105970789,0.0,43.513341876,39.243024,13.4426418918,0.0,4.83426,8.60838189182
 08/20  16:00:00,685.629832386,46.2664293003,546.79782552,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,748.438762949,35.7241448114,619.549795004,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,669.46870803,45.3459786229,531.660670597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,730.094158257,38.090247651,592.420947652,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,613.820476378,24.8810730536,478.218315182,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,658.614105132,17.3149848213,530.321327206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,461.669035163,3.14522721448,349.75963616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,553.798413868,3.7545860493,439.571203248,0.0,43.513341876,39.243024,13.4426306764,0.0,4.83426,8.60837067643
 08/20  24:00:00,503.87773032,3.08853901845,391.888324892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,370.843744497,2.12074083792,261.00690217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,381.998195938,2.20429792192,271.944079236,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,150.237181297,0.347322936363,44.3246393295,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.65904853,0.0,0.0,0.0,43.513341876,39.243024,13.4470890133,0.0,4.83426,8.61282901326
 08/21  05:00:00,105.596707791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,727.512829009,72.0735446335,549.230330155,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  07:00:00,745.739481773,72.7795067461,576.4866643,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  08:00:00,915.1961805,75.2458174118,619.15115662,0.0,122.71106,84.617158233,32.8437299913,0.0,24.1713,8.67242999126
 08/21  09:00:00,960.360752954,76.2017119152,662.591492464,0.0,122.71106,84.617158233,32.8116928653,0.0,24.1713,8.6403928653
 08/21  10:00:00,1002.35547296,77.7423513444,698.172684118,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,1032.46381865,80.1175189249,724.279196658,0.0,122.71106,88.818015033,44.8971602719,0.0,36.25695,8.6402102719
 08/21  12:00:00,1057.72193581,83.056440833,747.012316791,0.0,122.71106,88.818015033,44.8969781384,0.0,36.25695,8.64002813835
 08/21  13:00:00,1085.87415064,86.1589551123,775.751441519,0.0,122.71106,84.617158233,24.2067198939,0.0154198938596,24.1713,0.02
 08/21  14:00:00,1100.71878281,89.0194237368,787.40188447,0.0,122.71106,84.617158233,32.8118085816,0.0,24.1713,8.64050858159
 08/21  15:00:00,1106.05979937,92.1138750368,796.886903551,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/21  16:00:00,1077.9661197,92.7321831285,773.041342323,0.0,122.71106,73.183824,13.45886314,0.0,4.83426,8.62460313999
 08/21  17:00:00,1008.60866853,84.7416617883,744.818912892,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,906.485334222,72.0736094806,656.652346799,0.0,122.71106,39.942024,13.492368941,0.0129958327369,4.83426,8.64511310828
 08/21  19:00:00,899.657740193,72.0735446335,643.461704252,0.0,122.71106,39.942024,13.4936732507,0.0,4.83426,8.65941325074
 08/21  20:00:00,808.645483689,72.0735446335,619.772672842,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  21:00:00,406.544225631,2.61618503588,295.279070083,0.0,43.513341876,39.243024,13.4868378082,0.0,4.83426,8.65257780821
 08/21  22:00:00,292.190243214,1.43597319667,183.791313337,0.0,43.513341876,39.243024,13.4624597128,0.0,4.83426,8.62819971281
 08/21  23:00:00,357.691764078,2.00452508177,247.207037405,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,149.968375412,0.347322936363,43.9945488246,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,105.168852942,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,105.15075811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,105.128061661,0.0,0.0,0.0,43.513341876,39.243024,13.4471453616,0.0,4.83426,8.61288536157
 08/22  04:00:00,107.833466108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.397610263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,720.711615328,72.0735446335,540.135636921,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/22  07:00:00,801.894565042,72.2266555379,631.341912435,0.0,43.513341876,39.942024,13.4587233452,0.0,4.83426,8.62446334519
 08/22  08:00:00,967.883705581,74.3673170647,670.985751375,0.0,122.71106,84.617158233,32.8434864563,0.0,24.1713,8.67218645634
 08/22  09:00:00,1013.39989929,75.5314654253,714.947109514,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  10:00:00,1061.33393517,77.1497593726,756.386455774,0.0,122.71106,88.818015033,44.8975192086,0.0,36.25695,8.64056920865
 08/22  11:00:00,1080.45899026,79.3281486916,771.882353734,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  12:00:00,1081.16344586,82.0498679877,770.583491075,0.0,122.71106,88.818015033,44.8973437776,0.0,36.25695,8.64039377764
 08/22  13:00:00,1088.96181919,85.0660365148,779.832060924,0.0,122.71106,84.617158233,32.8256947995,0.0141749294443,24.1713,8.64021987008
 08/22  14:00:00,1109.55158822,88.4663476763,797.722358048,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,1110.90587344,90.0818779289,804.609548327,0.0,122.71106,78.0003075165,13.4789755971,0.00466880790435,4.83426,8.6400467892
 08/22  16:00:00,1100.10554287,87.8589744674,800.314035566,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/22  17:00:00,1044.13599652,82.8426862655,781.901799334,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,1004.39606351,72.0735446335,753.356058609,0.0,122.71106,39.942024,13.4800071033,0.0,4.83426,8.6457471033
 08/22  19:00:00,1009.34262457,72.0735446335,752.362879747,0.0,122.71106,39.942024,13.4931662856,0.0,4.83426,8.65890628562
 08/22  20:00:00,903.361546023,72.0735446335,714.081542052,0.0,43.513341876,39.942024,13.4866163467,0.0,4.83426,8.65235634666
 08/22  21:00:00,453.558863842,2.82747145482,342.10108906,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  22:00:00,415.421466571,2.25929617813,305.09306894,0.0,43.513341876,39.243024,13.4636012553,0.0,4.83426,8.62934125527
 08/22  23:00:00,281.054362019,1.33581191182,172.010370749,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,151.175912031,0.347322936363,45.1695376129,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,105.203566541,0.0,0.0,0.0,43.513341876,39.243024,13.4472975213,0.0,4.83426,8.61303752125
 08/23  02:00:00,105.185384785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,105.180717594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.733598673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.629346555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,720.397011788,72.0735446335,541.150357049,0.0,43.513341876,39.942024,13.4471532963,0.0,4.83426,8.61289329629
 08/23  07:00:00,760.087075018,72.2926738691,590.4592285,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  08:00:00,953.321933042,74.6715145473,656.592495174,0.0,122.71106,84.617158233,32.8436281478,0.0,24.1713,8.67232814781
 08/23  09:00:00,1004.24020945,75.7072517132,706.049847131,0.0,122.71106,84.617158233,32.8116545473,0.0,24.1713,8.64035454735
 08/23  10:00:00,1062.98319568,77.415104192,758.135912128,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,1091.25858163,79.957533795,782.408630316,0.0,122.71106,88.818015033,44.897141565,0.0,36.25695,8.64019156499
 08/23  12:00:00,1098.67221334,82.7816961289,787.55610846,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,1106.9061113,85.7453246661,797.019035083,0.0,122.71106,84.617158233,32.8259105886,0.0155732637254,24.1713,8.63903732489
 08/23  14:00:00,1113.19564081,88.4672726568,800.601273581,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,1104.11210015,90.55946857,795.950710437,0.0,122.71106,78.0003075165,13.4748258283,0.0,4.83426,8.64056582826
 08/23  16:00:00,1096.6480653,91.5399428543,792.187510681,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,1047.94368636,87.9527170439,780.372802306,0.0,122.71106,39.942024,13.458899382,0.0,4.83426,8.62463938196
 08/23  18:00:00,1003.93600437,72.0965621091,752.968212615,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  19:00:00,977.930723229,72.0810883129,720.569457868,0.0,122.71106,39.942024,13.4937529535,0.0,4.83426,8.65949295353
 08/23  20:00:00,860.609660992,72.0735446335,671.094394434,0.0,43.513341876,39.942024,13.4865753016,0.0,4.83426,8.6523153016
 08/23  21:00:00,458.204156961,6.27585332997,342.77814494,0.0,43.513341876,39.243024,13.4871038089,0.0,4.83426,8.65284380886
 08/23  22:00:00,463.602661744,2.79423214965,352.237204511,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,405.135807397,2.38706115439,293.854615404,0.0,43.513341876,39.243024,13.4566684177,0.0,4.83426,8.62240841771
 08/23  24:00:00,250.267994205,1.14763667855,142.511286577,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,131.294272316,0.226495402911,25.6605246098,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,105.123910965,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,105.136740734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.69296667,0.0,0.0,0.0,43.513341876,39.243024,13.4471930294,0.0,4.83426,8.61293302941
 08/24  05:00:00,105.612248575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,727.700347075,72.0735446335,549.199949061,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/24  07:00:00,760.518386332,72.218013567,591.325578141,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/24  08:00:00,953.13543585,74.4530719682,656.670610987,0.0,122.71106,84.617158233,32.8439795925,0.0,24.1713,8.67267959245
 08/24  09:00:00,1017.37579533,75.6268187098,718.85934464,0.0,122.71106,84.617158233,32.8115399312,0.0,24.1713,8.64023993117
 08/24  10:00:00,1081.36074755,77.6237169547,775.70545839,0.0,122.71106,88.818015033,42.7155853589,0.0,36.25695,6.45863535886
 08/24  11:00:00,1103.91697029,80.5647924307,794.382562349,0.0,122.71106,88.818015033,38.4572211561,0.0,36.25695,2.20027115607
 08/24  12:00:00,1110.75437144,83.8167421008,799.149923681,0.0,122.71106,88.818015033,44.8975485433,0.0,36.25695,8.6405985433
 08/24  13:00:00,1121.07445272,86.9655326331,810.164473972,0.0,122.71106,84.617158233,24.2076446345,0.0163446345144,24.1713,0.02
 08/24  14:00:00,1122.53292662,89.9559445556,808.229127071,0.0,122.71106,84.617158233,32.8117438707,0.0,24.1713,8.64044387072
 08/24  15:00:00,1117.6707406,91.9059047627,808.246277286,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/24  16:00:00,1112.08874806,92.6212959423,806.675803114,0.0,122.71106,73.183824,13.4590067109,0.0,4.83426,8.62474671094
 08/24  17:00:00,1067.36364432,88.8268307677,798.856288104,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,1023.71277874,72.1029690739,772.404644995,0.0,122.71106,39.942024,13.4800399615,0.0,4.83426,8.64577996151
 08/24  19:00:00,1005.40387766,72.0859731783,747.633872935,0.0,122.71106,39.942024,13.4934599978,0.0,4.83426,8.6591999978
 08/24  20:00:00,894.22777742,72.0735446335,704.170733192,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/24  21:00:00,440.5348224,6.99668635428,324.513708053,0.0,43.513341876,39.243024,13.4871064018,0.0,4.83426,8.65284640184
 08/24  22:00:00,475.619572839,3.09024027295,363.581662158,0.0,43.513341876,39.243024,13.4636621392,0.0,4.83426,8.62940213919
 08/24  23:00:00,489.944411629,2.96631223561,377.343648312,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,387.237770075,2.22610712544,277.072101013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,194.580407598,0.694645872726,87.8482919559,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,105.126350945,0.0,0.0,0.0,43.513341876,39.243024,13.4473417573,0.0,4.83426,8.61308175725
 08/25  03:00:00,105.120736466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.884054692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,107.474678185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,723.818936954,72.0735446335,543.679646054,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/25  07:00:00,776.763275235,72.2783496415,607.046323457,0.0,43.513341876,39.942024,13.4590294835,0.0,4.83426,8.62476948353
 08/25  08:00:00,976.491799128,74.7051571014,679.513078745,0.0,122.71106,84.617158233,32.8433148674,0.0,24.1713,8.67201486743
 08/25  09:00:00,1035.92541917,75.9867666087,736.813868896,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  10:00:00,1083.44144366,78.0197421944,777.7671624,0.0,122.71106,88.818015033,44.897717862,0.0,36.25695,8.64076786198
 08/25  11:00:00,1103.02648136,80.636637446,793.798189308,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,1111.75187187,83.5617495896,800.141552231,0.0,122.71106,88.818015033,44.8975734047,0.0,36.25695,8.64062340475
 08/25  13:00:00,1119.94282728,86.395572509,809.407516904,0.0,122.71106,84.617158233,32.8281663109,0.0163865932936,24.1713,8.6404797176
 08/25  14:00:00,1133.48223845,89.1922583771,820.191872151,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,1127.64541732,91.2591498866,818.830469688,0.0,122.71106,78.0003075165,13.4745965709,0.0,4.83426,8.64033657094
 08/25  16:00:00,1130.66197315,92.4784807519,825.575624807,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,1101.49153431,89.0832859741,833.289544905,0.0,122.71106,39.942024,13.4589787615,0.0,4.83426,8.62471876146
 08/25  18:00:00,1063.63498667,72.1025409475,812.404179839,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  19:00:00,1048.32476664,72.0882165167,790.899258916,0.0,122.71106,39.942024,13.4942658832,0.0,4.83426,8.66000588323
 08/25  20:00:00,925.630870651,72.0735446335,736.16762686,0.0,43.513341876,39.942024,13.4868572112,0.0,4.83426,8.65259721117
 08/25  21:00:00,539.83111385,17.5320139102,413.393730994,0.0,43.513341876,39.243024,13.4872827962,0.0,4.83426,8.65302279618
 08/25  22:00:00,547.701030859,12.6892549056,425.728990766,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,383.355468901,2.28155508514,272.272733849,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  24:00:00,387.623740804,2.57753147468,276.663721468,0.0,43.513341876,39.243024,13.4473693011,0.0,4.83426,8.61310930109
 08/26  01:00:00,444.959375392,2.68475849296,333.737343497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,105.202170966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,105.183899071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.759698675,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.71807904,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,99.7132652805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,189.491036706,0.698411491767,100.207639171,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,191.160398163,0.704739767381,101.832880658,0.0,43.513341876,39.243024,13.4426746507,0.0,4.83426,8.60841465072
 08/26  09:00:00,588.760700695,7.66166778594,488.860457753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,492.869621818,9.74725518772,391.695008485,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,743.265096801,14.8480786972,634.140881745,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,748.761430441,29.0308886204,627.147029379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,824.440210176,36.853776908,694.002396511,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,795.620880227,45.3718749409,657.831403929,0.0,43.513341876,39.243024,13.442710857,0.0,4.83426,8.60845085699
 08/26  15:00:00,868.324958297,48.0550891525,726.820199098,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,829.890288936,53.4034121541,684.144929183,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,863.07544897,50.6024320136,719.131526031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,794.136122516,50.7629253173,651.112134698,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,804.283104674,46.3776856108,655.094937297,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,669.677431172,35.5331765919,523.704995746,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,717.033332167,34.3837942618,571.546949441,0.0,43.513341876,39.243024,13.4427086606,0.0,4.83426,8.60844866062
 08/26  22:00:00,583.452362472,14.5481654776,459.283666695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,588.41988794,4.37936646898,473.273342712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,413.490451646,2.76474504023,302.466592235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,396.135425723,2.58722472424,285.487938576,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,429.918494018,2.83067245678,318.730127542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,359.539557657,2.25533865908,249.582949694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.705785742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,230.467446928,1.04530194491,122.480494678,0.0,43.513341876,39.243024,13.4425804758,0.0,4.83426,8.60832047584
 08/27  06:00:00,99.6635823538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,132.082099293,0.353862319756,43.7194206516,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,295.753076712,1.77103283444,204.1004794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,491.327048259,12.5327726649,387.283738368,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,629.561337844,15.6123670423,521.556850366,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,729.909719289,16.5522567535,620.071822582,0.0,43.513341876,39.243024,13.4474091288,0.0,4.83426,8.61314912879
 08/27  12:00:00,803.537236705,28.3930827575,682.117562107,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,830.763158246,36.5674331205,701.450714307,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,877.47841759,48.1944615029,736.341936314,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,901.478463412,48.0324800285,760.759142548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,918.428957043,56.4051496487,769.180362721,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,904.849978149,49.953690241,762.29052249,0.0,43.513341876,39.243024,13.4427068332,0.0,4.83426,8.60844683325
 08/27  18:00:00,870.123098308,53.7514885503,723.593811913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,810.364932696,44.0671263771,664.236569789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,746.514242658,40.0496297553,595.467131718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,688.091933728,31.4727300004,546.251089512,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,635.368553192,8.64866456513,516.575813262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,542.907138143,3.82799815836,429.001856902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,506.694454098,3.6588151537,393.983637489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,416.842414666,2.89336117097,305.72963842,0.0,43.513341876,39.243024,13.4474057311,0.0,4.83426,8.61314573109
 08/28  02:00:00,369.101437649,2.43045705609,258.895922983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,334.758596916,2.1435029454,225.169402978,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,172.297073296,0.63221610266,65.283432155,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,222.766378426,1.04540271232,114.861676272,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,748.189033265,72.0735446335,568.14653896,0.0,43.513341876,39.942024,13.4473511571,0.0,4.83426,8.61309115706
 08/28  07:00:00,804.31123226,73.4248588368,634.880935783,0.0,43.513341876,39.942024,4.85989759676,0.00563759675857,4.83426,0.02
 08/28  08:00:00,987.980542552,76.4615554768,689.990297296,0.0,122.71106,84.617158233,32.8441290493,0.0,24.1713,8.67282904926
 08/28  09:00:00,1032.61509906,77.9035184038,731.776331566,0.0,122.71106,84.617158233,32.8117664707,0.0,24.1713,8.64046647071
 08/28  10:00:00,1083.33853733,80.4048198378,774.895439317,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,1110.32479423,83.5272140713,797.571088313,0.0,122.71106,88.818015033,44.8959299211,0.0,36.25695,8.63897992115
 08/28  12:00:00,1121.33535067,86.6110879673,806.221945746,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,1133.26053531,89.5163886527,819.75632788,0.0,122.71106,84.617158233,32.8255494561,0.0133268862675,24.1713,8.64092256979
 08/28  14:00:00,1135.6497867,92.4960393356,819.978680875,0.0,122.71106,84.617158233,32.812113131,0.0,24.1713,8.64081313099
 08/28  15:00:00,1142.48553708,95.1588420266,830.421577519,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/28  16:00:00,1140.43448837,96.9511182857,831.781276757,0.0,122.71106,73.183824,13.4589309139,0.0,4.83426,8.62467091389
 08/28  17:00:00,1106.2747425,93.1911249759,834.566373707,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,1094.00594269,72.1268963741,843.653056484,0.0,122.71106,39.942024,13.4800074206,0.0,4.83426,8.64574742055
 08/28  19:00:00,1058.17132902,72.1066343232,797.564624504,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  20:00:00,946.110148933,72.0736952521,755.913825224,0.0,43.513341876,39.942024,13.486913447,0.0,4.83426,8.65265344702
 08/28  21:00:00,640.099005772,31.4003912494,498.35187382,0.0,43.513341876,39.243024,13.4870205586,0.0,4.83426,8.65276055861
 08/28  22:00:00,570.508418662,8.03686795035,452.71244475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,451.749469401,6.01704568664,336.464938368,0.0,43.513341876,39.243024,13.4566772233,0.0,4.83426,8.62241722334
 08/28  24:00:00,429.000416968,2.57588261721,318.149736923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,382.488263007,2.22864078319,272.375173334,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,254.661506599,1.18801197565,146.825656432,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,105.187780349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,108.044378238,0.0,0.0,0.0,43.513341876,39.243024,13.4473340002,0.0,4.83426,8.6130740002
 08/29  05:00:00,107.543843869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,745.730300117,72.0735446335,563.994532443,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/29  07:00:00,808.501879955,72.7281587948,639.531384343,0.0,43.513341876,39.942024,4.85704575196,0.00278575195629,4.83426,0.02
 08/29  08:00:00,968.817418431,75.3611130203,672.356351503,0.0,122.71106,84.617158233,32.8447102959,0.0,24.1713,8.67341029593
 08/29  09:00:00,1042.66032196,76.8853409141,743.706301455,0.0,122.71106,84.617158233,32.8122758515,0.0,24.1713,8.64097585149
 08/29  10:00:00,1100.92418296,79.414858186,794.76247315,0.0,122.71106,88.818015033,44.8978303142,0.0,36.25695,8.64088031418
 08/29  11:00:00,1132.24076347,82.840902032,821.574076539,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  12:00:00,1155.89407992,86.5764225308,841.839662948,0.0,122.71106,88.818015033,44.8977341204,0.0,36.25695,8.64078412044
 08/29  13:00:00,1166.17614656,89.7280216463,852.904579324,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  14:00:00,1172.01569357,92.6679078172,855.770091204,0.0,122.71106,84.617158233,32.8119877965,0.0,24.1713,8.64068779651
 08/29  15:00:00,1162.88915774,95.3624878362,850.457568412,0.0,122.71106,78.0003075165,13.4748516078,0.0,4.83426,8.64059160777
 08/29  16:00:00,1157.60806829,96.7193728132,848.589697306,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,1125.11862563,92.9084356054,853.407885724,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,1090.58589915,72.1306718884,839.738568679,0.0,122.71106,39.942024,13.4802725891,0.0,4.83426,8.64601258911
 08/29  19:00:00,1060.9219928,72.1130012819,800.64427621,0.0,122.71106,39.942024,13.4943543868,0.0,4.83426,8.66009438681
 08/29  20:00:00,940.896000807,72.0749858795,751.321103465,0.0,43.513341876,39.942024,13.4868312564,0.0,4.83426,8.6525712564
 08/29  21:00:00,598.761969889,29.5182192752,459.629256968,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  22:00:00,577.28010871,7.83679035668,459.587606712,0.0,43.513341876,39.243024,13.4639340154,0.0,4.83426,8.62967401535
 08/29  23:00:00,485.066220126,3.01340849936,372.467012759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,337.730432277,1.91218908916,228.366070158,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,415.655306971,2.57855929959,304.824904633,0.0,43.513341876,39.243024,13.4474261951,0.0,4.83426,8.61316619508
 08/30  02:00:00,105.162380801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,105.156720907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.72296283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.658550562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,736.143398614,72.0735446335,554.592758861,0.0,43.513341876,39.942024,13.4473487889,0.0,4.83426,8.61308878886
 08/30  07:00:00,804.552230214,72.5784726853,634.696523244,0.0,43.513341876,39.942024,4.85700604401,0.00274604401458,4.83426,0.02
 08/30  08:00:00,1004.22538232,75.4281444093,706.788895032,0.0,122.71106,84.617158233,32.8444935777,0.0,24.1713,8.67319357767
 08/30  09:00:00,1084.59372334,77.2603101664,784.825807999,0.0,122.71106,84.617158233,32.812155595,0.0,24.1713,8.64085559498
 08/30  10:00:00,1130.43708545,80.060889439,823.258010749,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  11:00:00,1151.54689119,83.7219879788,839.509818183,0.0,122.71106,88.818015033,44.8977235259,0.0,36.25695,8.64077352587
 08/30  12:00:00,1161.66248118,87.4000761422,846.790452982,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,1171.4790493,90.9247328937,856.9509126,0.0,122.71106,84.617158233,32.8119905868,0.0,24.1713,8.64069058682
 08/30  14:00:00,1176.41527655,94.2703158441,858.692552605,0.0,122.71106,84.617158233,32.8119074019,0.0,24.1713,8.64060740189
 08/30  15:00:00,1175.84136021,96.8995683514,861.942098765,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,1168.72110552,98.4146421199,858.025836605,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,1126.79182315,94.1323140989,853.634176745,0.0,122.71106,39.942024,13.4591032547,0.0,4.83426,8.62484325474
 08/30  18:00:00,1103.38145099,72.1480425488,852.642726031,0.0,122.71106,39.942024,12.0566613763,0.0,4.83426,7.22240137627
 08/30  19:00:00,1070.89707274,72.1285614515,809.999516404,0.0,122.71106,39.942024,6.27900446869,0.0,4.83426,1.44474446869
