Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  20:00:00,954.867099041,72.07825764,764.91158208,0.0,43.513341876,39.942024,13.4876811152,0.0,4.83426,8.65342111518
 08/30  21:00:00,650.409234046,32.0485249376,507.919451167,0.0,43.513341876,39.243024,13.4869457379,0.0,4.83426,8.65268573788
 08/30  22:00:00,570.850642831,8.40870498387,452.673986243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,481.386676733,6.48764475083,365.316683008,0.0,43.513341876,39.243024,13.4568917037,0.0,4.83426,8.62263170368
 08/30  24:00:00,474.26936296,2.93712326738,362.656936095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,390.928338283,2.22842401454,280.783924167,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,247.892077492,1.04915642321,140.272508013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,105.204536672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.743848474,0.0,0.0,0.0,43.513341876,39.243024,13.4473807859,0.0,4.83426,8.61312078592
 08/31  05:00:00,105.685353571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,738.042984592,72.0735446335,555.55854131,0.0,43.513341876,39.942024,4.85881842471,0.00455842471497,4.83426,0.02
 08/31  07:00:00,843.03423879,72.921236123,671.935304477,0.0,43.513341876,39.942024,4.86928514045,0.015025140452,4.83426,0.02
 08/31  08:00:00,1013.37185537,75.8652005547,714.59922952,0.0,122.71106,84.617158233,32.8450650264,0.0,24.1713,8.67376502637
 08/31  09:00:00,1066.31985791,77.4915490758,765.109942161,0.0,122.71106,84.617158233,32.8122695932,0.0,24.1713,8.64096959319
 08/31  10:00:00,1114.73797621,80.2161765183,805.981220935,0.0,122.71106,88.818015033,44.8978514711,0.0,36.25695,8.64090147113
 08/31  11:00:00,1131.16169475,83.7748218678,818.287228736,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  12:00:00,1124.26086596,87.4360227077,809.461929114,0.0,122.71106,88.818015033,44.8977820814,0.0,36.25695,8.64083208139
 08/31  13:00:00,1138.36311284,91.1833616194,823.639935414,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  14:00:00,1158.04535229,97.8885578047,836.049411969,0.0,122.71106,84.617158233,32.8120623138,0.0,24.1713,8.64076231383
 08/31  15:00:00,1166.48498453,104.178841786,844.551294674,0.0,122.71106,78.0003075165,13.4749525003,0.0,4.83426,8.64069250026
 08/31  16:00:00,1159.45086243,105.675253317,840.839023642,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,1091.54104766,96.1254265246,816.182491129,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  18:00:00,1086.56471648,72.1368507515,834.852682856,0.0,122.71106,39.942024,13.4804092495,0.0,4.83426,8.64614924945
 08/31  19:00:00,1084.89207151,72.1202153123,823.544156557,0.0,122.71106,39.942024,13.4945715485,0.0,4.83426,8.66031154853
 08/31  20:00:00,965.369511215,72.0768212421,774.972781075,0.0,43.513341876,39.942024,13.4870442156,0.0,4.83426,8.65278421557
 08/31  21:00:00,656.149967039,31.1299880119,514.519775124,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  22:00:00,643.16518358,25.5952067303,507.399010442,0.0,43.513341876,39.243024,13.4640600686,0.0,4.83426,8.62980006858
 08/31  23:00:00,538.121481268,5.35442920511,422.681014655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,509.341410962,5.85672877718,394.651976429,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,457.556095023,2.60515561128,346.451615941,0.0,43.513341876,39.243024,13.4474919361,0.0,4.83426,8.61323193606
 09/01  02:00:00,395.317540997,2.19368589317,285.100488542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,196.546685273,0.694645872726,89.7880186958,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.85941574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,107.414564881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,728.458337979,72.0735446335,546.377679464,0.0,43.513341876,39.942024,13.4518964914,0.00441455162387,4.83426,8.61322193981
 09/01  07:00:00,735.767923422,72.5242282573,566.82831633,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  08:00:00,917.518353532,74.9432397338,621.500644664,0.0,122.71106,84.617158233,32.8449304457,0.0,24.1713,8.6736304457
 09/01  09:00:00,964.253435634,75.8460484187,666.353582378,0.0,122.71106,84.617158233,32.8124670811,0.0,24.1713,8.6411670811
 09/01  10:00:00,1005.57160807,77.4366604291,701.1405366,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,1034.03399018,79.8956121152,725.819667422,0.0,122.71106,88.818015033,44.8980621248,0.0,36.25695,8.64111212485
 09/01  12:00:00,1058.19611661,82.9611461401,747.566866478,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,1075.53255626,85.9204683562,765.976082154,0.0,122.71106,84.617158233,32.8286555347,0.0162992430864,24.1713,8.64105629166
 09/01  14:00:00,1082.9604287,88.3447393177,770.777876551,0.0,122.71106,84.617158233,32.8123001952,0.0,24.1713,8.64100019523
 09/01  15:00:00,1083.18089777,90.216049157,775.783942336,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 09/01  16:00:00,1084.91014196,90.5704457957,782.066267256,0.0,122.71106,73.183824,13.4590216259,0.0,4.83426,8.62476162592
 09/01  17:00:00,1046.21887519,86.7824720441,781.210607661,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  18:00:00,999.960525364,72.0854218288,750.280836525,0.0,122.71106,39.942024,13.4803136592,0.0,4.83426,8.64605365918
 09/01  19:00:00,979.258142248,72.0748054472,720.578767179,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  20:00:00,846.196261731,72.0735446335,658.103881585,0.0,43.513341876,39.942024,13.487324908,0.0,4.83426,8.65306490803
 09/01  21:00:00,412.608516912,2.64840036944,301.780123321,0.0,43.513341876,39.243024,13.4879096427,0.0,4.83426,8.65364964266
 09/01  22:00:00,430.663951506,2.620085315,319.735457842,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,191.663300936,0.694645872726,84.1053472166,0.0,43.513341876,39.243024,13.4569576517,0.0,4.83426,8.62269765171
 09/01  24:00:00,394.054377067,2.37360457056,283.610605886,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.453092869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.410841273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.379295011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.902529302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.845660503,0.0,0.0,0.0,43.513341876,52.539744,13.4426564394,0.0,4.83426,8.60839643944
 09/02  06:00:00,112.870335469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.775662615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,244.610022058,1.04804422027,141.251632498,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,252.439149529,4.04227271302,146.080711727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,452.181362956,8.28279362885,338.903346945,0.0,43.513341876,52.539744,13.5128840391,0.0,4.83426,8.6786240391
 09/02  11:00:00,628.022731808,11.698494429,509.163294622,0.0,43.513341876,52.539744,13.4703204984,0.0,4.83426,8.6360604984
 09/02  12:00:00,609.610336661,9.85590304446,494.169222178,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  13:00:00,743.021502008,27.0225299696,609.244413158,0.0,43.513341876,52.539744,13.4655279313,0.0,4.83426,8.63126793131
 09/02  14:00:00,663.193889417,25.7904432082,531.841247406,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  15:00:00,784.816935333,43.5732634861,634.625833789,0.0,43.513341876,52.539744,13.4655094099,0.0,4.83426,8.63124940994
 09/02  16:00:00,686.019599702,37.6422327304,542.915957428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,770.639395764,45.6270213544,618.553707446,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,656.935796716,38.3348251816,513.307134645,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,715.463885154,34.6132493018,565.215969796,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,590.447987371,31.2193998733,435.87610581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,595.866518347,6.19421930371,466.048366973,0.0,43.513341876,52.539744,22.2939657169,0.0,4.83426,17.4597057169
 09/02  22:00:00,445.418230994,3.18048637802,320.487961351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,432.99059507,3.01702712566,307.558181646,0.0,43.513341876,52.539744,13.4411995923,0.0,4.83426,8.60693959232
 09/02  24:00:00,354.580067561,2.33228890471,231.377282219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,310.017374847,1.94214296042,187.598200996,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,156.87117198,0.428804873841,37.7201043971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.244539126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.716721842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.662990036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,112.696696348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.648380569,0.0,0.0,0.0,43.513341876,52.539744,13.442682321,0.0,4.83426,8.60842232104
 09/03  08:00:00,183.019093242,0.699434468921,80.6748348781,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,227.635090434,1.04906045071,124.430733671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,459.047331232,8.50053938066,346.152635357,0.0,43.513341876,52.539744,13.5129442171,0.0,4.83426,8.67868421708
 09/03  11:00:00,552.426335564,11.1077809013,435.368909087,0.0,43.513341876,52.539744,13.4703291117,0.0,4.83426,8.63606911171
 09/03  12:00:00,657.20644386,10.5963890877,540.531948192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,658.452124492,17.722214059,534.929774964,0.0,43.513341876,52.539744,13.4703878292,0.0,4.83426,8.63612782917
 09/03  14:00:00,713.096379989,31.1996816365,575.989803716,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  15:00:00,719.993620377,38.651075899,575.567346978,0.0,43.513341876,52.539744,13.4646043074,0.0,4.83426,8.63034430743
 09/03  16:00:00,753.207692993,38.5261928654,608.748407163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,731.926626891,43.7213805343,582.42933356,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,722.315347201,38.1699341174,578.407973552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,668.491044135,37.9508945997,512.523015836,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,644.048097768,27.7059333019,492.400809097,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,569.527263016,4.38836072506,441.841210303,0.0,43.513341876,52.539744,22.295030842,0.0,4.83426,17.460770842
 09/03  22:00:00,536.058598205,4.07193808774,409.373613145,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,395.364918274,2.71630924978,270.652388045,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,411.911196805,2.82390972041,287.693251745,0.0,43.513341876,52.539744,13.4428087907,0.0,4.83426,8.60854879066
 09/04  01:00:00,303.682167536,1.82721793174,181.543722979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,354.061678931,2.32421113471,230.835862859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.355429973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.880720778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.802356003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,112.813800246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.735841298,0.0,0.0,0.0,43.513341876,52.539744,13.4427010164,0.0,4.83426,8.6084410164
 09/04  08:00:00,217.258479964,1.04836023833,114.137789846,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,407.164444824,4.07839886835,299.079060501,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,493.978688515,10.1848142435,379.382192077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,708.10735328,14.3764343403,587.008005078,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,696.834987257,11.846001432,579.410216833,0.0,43.513341876,52.539744,6.54595532638,0.0,4.83426,1.71169532638
 09/04  13:00:00,820.751042437,31.3658866571,683.178037959,0.0,43.513341876,52.539744,11.7547759642,0.0,4.83426,6.9205159642
 09/04  14:00:00,820.680183348,46.0822925877,669.023909911,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,871.85077234,42.3663256167,723.269077104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,843.386180168,51.7403076157,686.096690974,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,855.868800019,46.5562250068,703.124676286,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,761.267447959,43.5646233687,612.296170934,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,746.180867576,34.0743936959,593.671456828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,626.279052997,28.6573811983,474.061738553,0.0,43.513341876,52.539744,13.4428275652,0.0,4.83426,8.6085675652
 09/04  21:00:00,634.421683555,6.37948304917,504.258632657,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,511.596058986,3.86553955023,385.416253293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,456.129136061,3.35213047607,330.124958002,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,385.606309389,2.7609204133,261.662165547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,359.390258189,2.47451924812,235.984497073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,168.588429463,0.536006092301,49.1620068466,0.0,43.513341876,52.539744,13.4469932449,0.0,4.83426,8.61273324493
 09/05  03:00:00,118.311276652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.921533017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.451437931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,743.152784765,74.5062338244,548.285912588,0.0,43.513341876,53.238744,4.88183899036,0.0275789903555,4.83426,0.02
 09/05  07:00:00,908.209038815,74.3918339901,548.361223544,0.0,220.879908,53.238744,22.2604338281,0.0,4.83426,17.4261738281
 09/05  08:00:00,1039.51701272,85.2722968178,575.27034687,0.0,220.879908,145.652643033,53.6507294936,0.0,36.25695,17.3937794936
 09/05  09:00:00,1105.65388969,88.3183329904,637.041437343,0.0,220.879908,145.652643033,44.9638117429,0.0,36.25695,8.70686174288
 09/05  10:00:00,1182.02529702,92.5704526589,701.660776383,0.0,220.879908,151.653867033,65.7365558544,0.0,48.3426,17.3939558544
 09/05  11:00:00,1245.61893989,97.1436813675,759.318634012,0.0,220.879908,151.653867033,57.0496873665,0.0,48.3426,8.70708736645
 09/05  12:00:00,1279.1562391,100.762857476,790.654070684,0.0,220.879908,151.653867033,65.736985541,0.0,48.3426,17.394385541
 09/05  13:00:00,1277.21947047,102.57027159,793.254414385,0.0,220.879908,145.652643033,32.878599706,0.0,24.1713,8.70729970597
 09/05  14:00:00,1287.381462,104.68273248,801.189117075,0.0,220.879908,145.652643033,41.5661139044,0.0,24.1713,17.3948139044
 09/05  15:00:00,1290.5041239,106.787346535,809.648023215,0.0,220.879908,137.835547516,13.5417767716,0.0,4.83426,8.70751677163
 09/05  16:00:00,1296.6434685,106.212060171,821.180153557,0.0,220.879908,133.019064,31.1640930629,0.0,4.83426,26.3298330629
 09/05  17:00:00,1198.84896256,103.096973862,806.548909387,0.0,220.879908,53.238744,22.3939489726,0.0,4.83426,17.5596889726
 09/05  18:00:00,1164.08984683,98.4034714576,776.555482291,0.0,220.879908,53.238744,31.2357608774,0.0,4.83426,26.4015008774
 09/05  19:00:00,1126.91876488,92.1069950633,734.290698228,0.0,220.879908,53.238744,13.495080582,0.0,4.83426,8.66082058198
 09/05  20:00:00,1102.14100118,87.206687862,709.315289141,0.0,220.879908,53.238744,13.4879071462,0.0,4.83426,8.65364714625
 09/05  21:00:00,595.959088471,3.22186402729,471.156705365,0.0,43.513341876,52.539744,13.4883859956,0.0,4.83426,8.65412599556
 09/05  22:00:00,413.114992647,2.7289507126,289.121607131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  23:00:00,344.342621171,2.20264856328,220.578862156,0.0,43.513341876,52.539744,13.4571799083,0.0,4.83426,8.62291990829
 09/05  24:00:00,270.492293903,1.49546323355,148.9853032,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,138.300796662,0.214402436921,19.4803294349,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.369088926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.350131275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.863284063,0.0,0.0,0.0,43.513341876,52.539744,13.4475681267,0.0,4.83426,8.61330812665
 09/06  05:00:00,118.783094619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,740.105335306,74.1111656597,545.68693758,0.0,43.513341876,53.238744,4.91458084989,0.0603208498926,4.83426,0.02
 09/06  07:00:00,908.364204098,73.9915371728,548.201432729,0.0,220.879908,53.238744,22.262486293,0.0,4.83426,17.428226293
 09/06  08:00:00,1065.95645515,84.9026639757,600.993362596,0.0,220.879908,145.652643033,44.9645645498,0.0,36.25695,8.70761454977
 09/06  09:00:00,1127.33472945,88.178908675,657.331683296,0.0,220.879908,145.652643033,53.6503882756,0.0,36.25695,17.3934382756
 09/06  10:00:00,1199.85437779,92.5584604739,717.826362961,0.0,220.879908,151.653867033,57.0494552573,0.0,48.3426,8.70685525729
 09/06  11:00:00,1250.0994955,97.3480715031,762.128495024,0.0,220.879908,151.653867033,65.737871074,0.0,48.3426,17.395271074
 09/06  12:00:00,1264.18746402,100.940019753,773.889313266,0.0,220.879908,151.653867033,57.0497179656,0.0,48.3426,8.70711796562
 09/06  13:00:00,1256.31706636,102.848005745,770.209307322,0.0,220.879908,145.652643033,41.566820205,0.0,24.1713,17.395520205
 09/06  14:00:00,1266.82614373,104.855348892,778.572260775,0.0,220.879908,145.652643033,32.8786865927,0.0,24.1713,8.70738659265
 09/06  15:00:00,1267.38584016,106.586746985,785.246187655,0.0,220.879908,137.835547516,22.2299857768,0.0,4.83426,17.3957257768
 09/06  16:00:00,1269.90684423,105.34928209,793.753145555,0.0,220.879908,133.019064,31.1658734137,0.0,4.83426,26.3316134138
 09/06  17:00:00,1184.10078215,102.578335463,790.974075575,0.0,220.879908,53.238744,22.3973724541,0.0,4.83426,17.5631124541
 09/06  18:00:00,1153.49965329,98.0848545575,765.1326615,0.0,220.879908,53.238744,31.2318185353,0.0,4.83426,26.3975585353
 09/06  19:00:00,1126.78392851,91.8061106388,732.985888899,0.0,220.879908,53.238744,13.4954470745,0.0,4.83426,8.66118707445
 09/06  20:00:00,1102.4611052,87.0336960293,708.691456748,0.0,220.879908,53.238744,13.4880174958,0.0,4.83426,8.6537574958
 09/06  21:00:00,573.633772088,3.25207474773,448.225529303,0.0,43.513341876,52.539744,13.4885068469,0.0,4.83426,8.65424684694
 09/06  22:00:00,440.462596557,2.9524328347,315.900124445,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,427.773132182,2.89801907518,302.453035257,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,330.358095422,1.90057893434,207.852058485,0.0,43.513341876,52.539744,13.4476468567,0.0,4.83426,8.61338685672
 09/07  01:00:00,257.089778179,1.29290034131,135.94666866,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.40467833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.385502864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.908302512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.850944863,0.0,0.0,0.0,43.513341876,52.539744,13.4464510925,0.0,4.83426,8.61219109254
 09/07  06:00:00,740.080660236,74.5112718933,544.125373821,0.0,43.513341876,53.238744,4.86241511312,0.00815511312267,4.83426,0.02
 09/07  07:00:00,915.657930273,74.3330682482,554.11917575,0.0,220.879908,53.238744,22.2617587075,0.0,4.83426,17.4274987075
 09/07  08:00:00,1071.37660523,85.5973774886,604.550008553,0.0,220.879908,145.652643033,44.9638986262,0.0,36.25695,8.70694862623
 09/07  09:00:00,1139.93218186,88.9829512425,668.166907266,0.0,220.879908,145.652643033,53.6511428256,0.0,36.25695,17.3941928256
 09/07  10:00:00,1204.81791005,93.4393048074,722.093960171,0.0,220.879908,151.653867033,57.0498585253,0.0,48.3426,8.70725852528
 09/07  11:00:00,1233.65844838,97.4386974444,746.724672763,0.0,220.879908,151.653867033,65.737445042,0.0,48.3426,17.394845042
 09/07  12:00:00,1254.94401242,100.785562367,765.795081581,0.0,220.879908,151.653867033,57.0501818703,0.0,48.3426,8.70758187028
 09/07  13:00:00,1258.19891254,102.648310377,773.431511409,0.0,220.879908,145.652643033,41.5667880183,0.0,24.1713,17.3954880183
 09/07  14:00:00,1277.31732155,104.9590992,789.531417517,0.0,220.879908,145.652643033,32.8792064127,0.0,24.1713,8.70790641271
 09/07  15:00:00,1277.10820697,107.370329473,794.886381447,0.0,220.879908,137.835547516,22.2304047991,0.0,4.83426,17.3961447991
 09/07  16:00:00,1291.37810484,107.199500395,814.918684683,0.0,220.879908,133.019064,22.3974185288,0.0,4.83426,17.5631585288
 09/07  17:00:00,1201.28427843,105.052200772,806.507254874,0.0,220.879908,53.238744,31.1686659839,0.0,4.83426,26.3344059839
 09/07  18:00:00,1172.50583874,100.636692313,782.065217627,0.0,220.879908,53.238744,31.2337642916,0.0,4.83426,26.3995042916
 09/07  19:00:00,1144.45831483,94.3384334644,748.527026454,0.0,220.879908,53.238744,13.4952384359,0.0,4.83426,8.66097843594
 09/07  20:00:00,1128.63235608,89.3592095517,732.340893997,0.0,220.879908,53.238744,13.4885999144,0.0,4.83426,8.65433991438
 09/07  21:00:00,554.06433045,3.22385257565,428.733127132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  22:00:00,476.112216508,3.27756627562,350.998172451,0.0,43.513341876,52.539744,13.4645015838,0.0,4.83426,8.63024158377
 09/07  23:00:00,461.585733272,3.22939117534,335.59745277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,393.354865153,2.64646222833,269.460945989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,337.804054655,2.07422872166,215.04145965,0.0,43.513341876,52.539744,13.4476797545,0.0,4.83426,8.61341975449
 09/08  02:00:00,230.490462543,1.0268091451,109.883420156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.41964981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,121.137055468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.70159996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,765.729535463,75.2307743097,567.314589277,0.0,43.513341876,53.238744,13.4558333282,0.00822827939468,4.83426,8.61334504882
 09/08  07:00:00,946.061168349,75.0061099305,583.311496407,0.0,220.879908,53.238744,13.5595351373,0.0,4.83426,8.72527513727
 09/08  08:00:00,1080.65314058,87.1246288156,611.82924837,0.0,220.879908,145.652643033,53.6517435386,0.0,36.25695,17.3947935386
 09/08  09:00:00,1121.58465796,90.1164069291,648.350208381,0.0,220.879908,145.652643033,44.9648669609,0.0,36.25695,8.70791696087
 09/08  10:00:00,1168.31793913,93.7619919362,684.8989232,0.0,220.879908,151.653867033,65.7389863126,0.0,48.3426,17.3963863126
 09/08  11:00:00,1201.48518263,97.206107888,713.745279249,0.0,220.879908,151.653867033,57.0509073614,0.0,48.3426,8.70830736141
 09/08  12:00:00,1226.91368843,100.483004258,736.779276554,0.0,220.879908,151.653867033,65.7395962725,0.0,48.3426,17.3969962725
 09/08  13:00:00,1220.14130204,102.210387068,734.267882785,0.0,220.879908,145.652643033,41.5666466365,0.0,24.1713,17.3953466365
 09/08  14:00:00,1213.27217426,103.795150201,725.722364004,0.0,220.879908,145.652643033,32.8784938117,0.0,24.1713,8.70719381168
 09/08  15:00:00,1216.28159997,105.459859361,734.933191532,0.0,220.879908,137.835547516,22.2290312032,0.0,4.83426,17.3947712032
 09/08  16:00:00,1225.89217839,103.827067733,751.400470998,0.0,220.879908,133.019064,22.3995778282,0.0,4.83426,17.5653178282
 09/08  17:00:00,1128.24352085,97.4335739596,742.076103868,0.0,220.879908,53.238744,31.1716266318,0.0,4.83426,26.3373666318
 09/08  18:00:00,1112.53301694,92.4987624615,733.190497222,0.0,220.879908,53.238744,31.2389894901,0.0,4.83426,26.4047294901
 09/08  19:00:00,1102.5899755,87.4858613262,717.527555607,0.0,220.879908,53.238744,13.4956211086,0.0,4.83426,8.66136110865
 09/08  20:00:00,1083.98939044,83.9094850727,697.448406371,0.0,220.879908,53.238744,13.4879530196,0.0,4.83426,8.65369301963
 09/08  21:00:00,364.409308365,1.91692695617,242.436998123,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  22:00:00,349.165630989,2.48189388599,226.012416283,0.0,43.513341876,52.539744,13.4645721622,0.0,4.83426,8.63031216221
 09/08  23:00:00,233.371126447,1.36719263412,111.465200964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,163.915257951,0.564997617971,44.4722102098,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,173.05489344,0.694645872726,53.3949646799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.265653953,0.0,0.0,0.0,43.513341876,52.539744,13.4428358609,0.0,4.83426,8.60857586089
 09/09  03:00:00,118.245661911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.728770012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.64977941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,115.654167585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.597900661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.678910124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.763949246,0.0,0.0,0.0,43.513341876,52.539744,13.4477253769,0.0,4.83426,8.61346537691
 09/09  10:00:00,194.407477963,2.61548386005,89.9336030517,0.0,43.513341876,52.539744,13.5142188906,0.0,4.83426,8.67995889058
 09/09  11:00:00,407.45401668,9.66774871735,292.984234768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,444.529308254,8.21787195569,331.991035534,0.0,43.513341876,52.539744,13.4708925286,0.0,4.83426,8.63663252863
 09/09  13:00:00,535.290951791,11.6264397993,418.56866854,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,552.980817077,10.1993648604,437.532848143,0.0,43.513341876,52.539744,13.4660764913,0.0,4.83426,8.63181649125
 09/09  15:00:00,605.974524531,24.4335058809,476.013217226,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  16:00:00,588.325889787,18.8409730752,464.02613763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,597.844156852,17.2203243567,475.073173774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,549.471688739,15.1595203186,429.124368846,0.0,43.513341876,52.539744,13.4429126928,0.0,4.83426,8.60865269284
 09/09  19:00:00,504.852589235,8.73255416088,378.686115412,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,400.60881964,3.30706909881,274.943564697,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,318.322749686,2.44550986147,194.704101759,0.0,43.513341876,52.539744,22.2978573164,0.0,4.83426,17.4635973164
 09/09  22:00:00,327.258064775,2.67317353632,203.630305336,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,119.093362352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.23533563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.200309965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.165179094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.129917767,0.0,0.0,0.0,43.513341876,52.539744,13.4428578681,0.0,4.83426,8.60859786811
 09/10  04:00:00,118.620625476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.579181201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,115.588285213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.536337178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.605633139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.712862323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,186.45612738,1.04856109553,83.6066533395,0.0,43.513341876,52.539744,22.174114554,0.0,4.83426,17.339854554
 09/10  11:00:00,421.261992569,7.90095485283,308.420098762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,500.197048306,9.71331957595,385.882754253,0.0,43.513341876,52.539744,13.4709127485,0.0,4.83426,8.63665274851
 09/10  13:00:00,588.242375875,10.1406880808,472.91860441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,639.332697923,12.2726882755,521.614053849,0.0,43.513341876,52.539744,13.4661576905,0.0,4.83426,8.63189769051
 09/10  15:00:00,615.316956553,10.5418797835,499.405672517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,628.969075756,11.9448104019,511.509000198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,594.152811496,9.86437399524,479.119832063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,603.825981506,9.03663007189,489.469000126,0.0,43.513341876,52.539744,13.4429389822,0.0,4.83426,8.60867898219
 09/10  19:00:00,500.624235697,6.76685945885,373.964803214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,452.387126847,3.50255707798,326.445458063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,416.969425521,3.13633331981,291.950707994,0.0,43.513341876,52.539744,22.3004565753,0.0,4.83426,17.4661965753
 09/10  22:00:00,382.546756254,2.77867137587,258.639039238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,368.488915455,2.5972310055,244.135822797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,362.37719427,2.5541930447,238.93294797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,211.134794658,0.906249145229,90.8792587922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.361605855,0.0,0.0,0.0,43.513341876,52.539744,13.4477866967,0.0,4.83426,8.61352669666
 09/11  03:00:00,118.346302226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.896345647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.859123862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,778.417019311,74.9940344604,579.67108828,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/11  07:00:00,943.119418037,74.3830372849,582.595845146,0.0,220.879908,53.238744,22.2654537727,0.0,4.83426,17.4311937727
 09/11  08:00:00,1048.71279955,84.3335548605,585.823288334,0.0,220.879908,145.652643033,53.6557466674,0.0,36.25695,17.3987966674
 09/11  09:00:00,1061.71710175,85.6836816425,596.545511616,0.0,220.879908,145.652643033,44.9665269532,0.0,36.25695,8.70957695315
 09/11  10:00:00,1076.00716414,86.5574387387,602.778898545,0.0,220.879908,151.653867033,65.7398228399,0.0,48.3426,17.3972228399
 09/11  11:00:00,1096.38615176,87.2528205358,620.712046893,0.0,220.879908,151.653867033,57.0509672096,0.0,48.3426,8.70836720964
 09/11  12:00:00,1067.71053812,87.3563312141,592.47720534,0.0,220.879908,151.653867033,65.7398969524,0.0,48.3426,17.3972969524
 09/11  13:00:00,1022.95068449,87.1909911815,553.96915729,0.0,220.879908,145.652643033,32.8910187622,0.0107839199911,24.1713,8.70893484223
 09/11  14:00:00,1022.99526733,87.1833687726,554.007935706,0.0,220.879908,145.652643033,41.5697299448,0.0,24.1713,17.3984299448
 09/11  15:00:00,1035.93495415,87.1087269833,574.840133885,0.0,220.879908,137.835547516,18.3220211936,0.0168152291559,4.83426,13.4709459645
 09/11  16:00:00,1087.43254821,80.6602883261,638.002677132,0.0,220.879908,133.019064,26.3670340359,0.0,4.83426,21.5327740359
 09/11  17:00:00,990.472865003,76.6227495065,625.130930614,0.0,220.879908,53.238744,31.1739558395,0.0,4.83426,26.3396958395
 09/11  18:00:00,993.394845979,75.9843776561,628.802274054,0.0,220.879908,53.238744,31.2445083203,0.0,4.83426,26.4102483203
 09/11  19:00:00,1008.44123797,75.527909977,628.933205123,0.0,220.879908,53.238744,13.4961189955,0.0,4.83426,8.66185899552
 09/11  20:00:00,1008.67288827,75.2520517355,626.495422059,0.0,220.879908,53.238744,13.4884392648,0.0,4.83426,8.65417926479
 09/11  21:00:00,118.749065116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  22:00:00,118.37854635,0.0,0.0,0.0,43.513341876,52.539744,13.4644982866,0.0,4.83426,8.63023828658
 09/11  23:00:00,119.213966806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,118.346222764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.326966052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.322936173,0.0,0.0,0.0,43.513341876,52.539744,13.4477857939,0.0,4.83426,8.61352579392
 09/12  03:00:00,118.319280647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.945118981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.521081484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,723.858568595,73.4702800472,523.738398373,0.0,43.513341876,53.238744,13.458121352,0.0104633677676,4.83426,8.61339798425
 09/12  07:00:00,891.017026756,72.6694517522,530.43552855,0.0,220.879908,53.238744,13.5605363467,0.0,4.83426,8.72627634672
 09/12  08:00:00,987.390271185,80.7423325401,525.949759186,0.0,220.879908,145.652643033,53.6547074877,0.0,36.25695,17.3977574877
 09/12  09:00:00,979.780476172,82.0104054225,517.01580406,0.0,220.879908,145.652643033,44.9659228056,0.0,36.25695,8.70897280558
 09/12  10:00:00,980.777457659,82.8568651252,511.237767346,0.0,220.879908,151.653867033,65.7413406599,0.0,48.3426,17.3987406599
 09/12  11:00:00,996.782934172,83.6914416658,525.543755377,0.0,220.879908,151.653867033,57.0521990227,0.0,48.3426,8.70959902268
 09/12  12:00:00,1006.28413986,83.9260882516,535.527656998,0.0,220.879908,151.653867033,65.7396397555,0.0,48.3426,17.3970397555
 09/12  13:00:00,999.462531081,84.203736108,534.012092501,0.0,220.879908,145.652643033,41.5790798383,0.0106616358547,24.1713,17.3971182025
 09/12  14:00:00,1003.60747043,84.6630746978,537.431437686,0.0,220.879908,145.652643033,32.8801643116,0.0,24.1713,8.70886431157
 09/12  15:00:00,1016.68359615,84.7204083136,558.267562731,0.0,220.879908,137.835547516,22.2494509601,0.0168344775256,4.83426,17.3983564826
 09/12  16:00:00,1073.80081823,78.6940010735,626.605218288,0.0,220.879908,133.019064,22.4026659318,0.0,4.83426,17.5684059318
 09/12  17:00:00,969.206204602,75.5179097993,605.519226918,0.0,220.879908,53.238744,31.1759647136,0.0,4.83426,26.3417047136
 09/12  18:00:00,969.539399455,74.9476222715,606.70654509,0.0,220.879908,53.238744,31.2400254757,0.0,4.83426,26.4057654757
 09/12  19:00:00,984.105956446,74.6473092543,606.753620922,0.0,220.879908,53.238744,13.4964953342,0.0,4.83426,8.66223533417
 09/12  20:00:00,984.315937265,74.5555183141,604.146652499,0.0,220.879908,53.238744,13.4889517079,0.0,4.83426,8.65469170792
 09/12  21:00:00,118.312447032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  22:00:00,118.322619615,0.0,0.0,0.0,43.513341876,52.539744,13.4648713102,0.0,4.83426,8.63061131018
 09/12  23:00:00,119.154971301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.297118545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.290747471,0.0,0.0,0.0,43.513341876,52.539744,13.4477530831,0.0,4.83426,8.61349308306
 09/13  02:00:00,118.286729755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.282946739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.835947295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.815397691,0.0,0.0,0.0,43.513341876,52.539744,12.3036154681,0.0,4.83426,7.4693554681
 09/13  06:00:00,724.493483542,73.3681572488,524.559807136,0.0,43.513341876,53.238744,5.99749873182,0.0,4.83426,1.16323873182
 09/13  07:00:00,900.780129432,72.5500130949,539.847728393,0.0,220.879908,53.238744,13.5602757992,0.0,4.83426,8.72601579919
 09/13  08:00:00,1016.77372163,80.4823716841,555.335149572,0.0,220.879908,145.652643033,53.656228305,0.0,36.25695,17.399278305
 09/13  09:00:00,1020.00370674,82.9149427664,555.891650309,0.0,220.879908,145.652643033,53.6550936993,0.0,36.25695,17.3981436993
 09/13  10:00:00,1078.75776975,84.8336095218,606.111072666,0.0,220.879908,151.653867033,57.0520172938,0.0,48.3426,8.70941729375
 09/13  11:00:00,1137.58210426,87.2025346864,660.906334538,0.0,220.879908,151.653867033,65.7421252054,0.0,48.3426,17.3995252054
 09/13  12:00:00,1147.34385716,89.3959802804,668.913215302,0.0,220.879908,151.653867033,57.0527099092,0.0,48.3426,8.71010990921
 09/13  13:00:00,1134.03395067,90.84339199,660.099932351,0.0,220.879908,145.652643033,41.5800664529,0.0115787370308,24.1713,17.3971877159
 09/13  14:00:00,1100.92707342,90.3419895467,627.505667268,0.0,220.879908,145.652643033,32.8803103025,0.0,24.1713,8.7090103025
 09/13  15:00:00,1097.32252726,90.4299374067,631.558232336,0.0,220.879908,137.835547516,22.2491965302,0.0162289976415,4.83426,17.3987075326
 09/13  16:00:00,1151.08357705,84.3891264018,697.269735151,0.0,220.879908,133.019064,31.1778765383,0.0,4.83426,26.3436165383
 09/13  17:00:00,1043.00813173,78.8326080725,675.521022602,0.0,220.879908,53.238744,22.4047132512,0.0,4.83426,17.5704532512
 09/13  18:00:00,1021.70292103,77.4776484458,655.439012256,0.0,220.879908,53.238744,31.2471063387,0.0,4.83426,26.4128463387
 09/13  19:00:00,1023.5103574,76.5792089534,642.385378417,0.0,220.879908,53.238744,13.4964709173,0.0,4.83426,8.66221091735
 09/13  20:00:00,1013.03201178,76.0553049085,629.770389259,0.0,220.879908,53.238744,13.4891407244,0.0,4.83426,8.65488072435
 09/13  21:00:00,118.758387316,0.0,0.0,0.0,43.513341876,52.539744,13.4876636094,0.0,4.83426,8.65340360937
 09/13  22:00:00,118.387527507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,119.225629814,0.0,0.0,0.0,43.513341876,52.539744,13.4576047201,0.0,4.83426,8.62334472011
 09/13  24:00:00,118.372042777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.366098619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.362174597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.376665228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.948505994,0.0,0.0,0.0,43.513341876,52.539744,13.4476779989,0.0,4.83426,8.6134179989
 09/14  05:00:00,118.909876916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,781.358659183,74.2344430232,580.012177635,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/14  07:00:00,952.936906692,73.943385365,589.703900682,0.0,220.879908,53.238744,22.2681091057,0.0,4.83426,17.4338491057
 09/14  08:00:00,1063.95877176,85.0694058381,596.418262551,0.0,220.879908,145.652643033,44.9671964192,0.0,36.25695,8.71024641922
 09/14  09:00:00,1068.52159219,86.5829564698,599.062088639,0.0,220.879908,145.652643033,53.6560755332,0.0,36.25695,17.3991255332
 09/14  10:00:00,1089.60831992,87.6677431077,612.891733319,0.0,220.879908,151.653867033,57.0525445937,0.0,48.3426,8.70994459373
 09/14  11:00:00,1112.35240982,88.4000534111,633.96885475,0.0,220.879908,151.653867033,65.7432466229,0.0,48.3426,17.4006466229
 09/14  12:00:00,1113.0198989,89.299769022,634.532171133,0.0,220.879908,151.653867033,65.7397088427,0.0,48.3426,17.3971088427
 09/14  13:00:00,1097.66962411,90.0279423949,624.426264551,0.0,220.879908,145.652643033,32.8921446216,0.0114341419425,24.1713,8.70941047964
 09/14  14:00:00,1121.00995367,90.7643570388,646.696483122,0.0,220.879908,145.652643033,41.570872253,0.0,24.1713,17.399572253
 09/14  15:00:00,1076.90902194,90.311960839,611.470469038,0.0,220.879908,137.835547516,13.544430153,0.0,4.83426,8.71017015296
 09/14  16:00:00,1105.45368494,83.1273774854,652.980220341,0.0,220.879908,133.019064,31.1802466992,0.0,4.83426,26.3459866992
 09/14  17:00:00,1017.82613674,78.2321061924,649.996544458,0.0,220.879908,53.238744,31.1800332253,0.0,4.83426,26.3457732253
 09/14  18:00:00,1029.02491551,77.2946643664,661.827693136,0.0,220.879908,53.238744,31.2457728363,0.0,4.83426,26.4115128363
 09/14  19:00:00,1041.46956814,76.6466057474,659.557194675,0.0,220.879908,53.238744,13.4961145777,0.0,4.83426,8.66185457771
 09/14  20:00:00,1008.66471288,76.1151595928,625.235314313,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/14  21:00:00,118.720434792,0.0,0.0,0.0,43.513341876,52.539744,13.4881958861,0.0,4.83426,8.65393588608
 09/14  22:00:00,118.35692804,0.0,0.0,0.0,43.513341876,52.539744,13.4648344534,0.0,4.83426,8.63057445335
 09/14  23:00:00,119.195642842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.341278828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.334822781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.330815055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.327037305,0.0,0.0,0.0,43.513341876,52.539744,13.4479069964,0.0,4.83426,8.61364699635
 09/15  04:00:00,120.998308148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,120.601248842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,726.219441344,73.8254389089,524.80721704,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/15  07:00:00,899.456389778,73.1173581529,537.536862178,0.0,220.879908,53.238744,22.2677227804,0.0,4.83426,17.4334627804
 09/15  08:00:00,1019.59164362,81.9931829656,555.691126608,0.0,220.879908,145.652643033,53.6581782851,0.0,36.25695,17.4012282851
 09/15  09:00:00,1033.79478732,83.7503106336,567.554828926,0.0,220.879908,145.652643033,44.9675832379,0.0,36.25695,8.71063323792
 09/15  10:00:00,1048.37211568,84.917141994,574.843370069,0.0,220.879908,151.653867033,65.7429298894,0.0,48.3426,17.4003298894
 09/15  11:00:00,1064.39179116,85.7160230763,589.21470806,0.0,220.879908,151.653867033,57.0522633607,0.0,48.3426,8.70966336067
 09/15  12:00:00,1082.9742672,86.6755869559,607.232360043,0.0,220.879908,151.653867033,65.7427413678,0.0,48.3426,17.4001413678
 09/15  13:00:00,1079.29592127,88.0116891019,607.875227656,0.0,220.879908,145.652643033,32.8926518992,0.010862749575,24.1713,8.71048914962
 09/15  14:00:00,1093.17732767,89.0636568381,620.59013484,0.0,220.879908,145.652643033,41.5708298808,0.0,24.1713,17.3995298808
 09/15  15:00:00,1110.61758446,89.41115217,645.4683166,0.0,220.879908,137.835547516,22.2335645718,0.0,4.83426,17.3993045718
 09/15  16:00:00,1135.25455255,83.4546848411,681.081608934,0.0,220.879908,133.019064,22.4086371955,0.0,4.83426,17.5743771955
 09/15  17:00:00,1046.5708611,78.848500103,677.318527471,0.0,220.879908,53.238744,31.1823834376,0.0,4.83426,26.3481234376
 09/15  18:00:00,1040.75983542,77.9039836706,672.575901092,0.0,220.879908,53.238744,31.2459737356,0.0,4.83426,26.4117137356
 09/15  19:00:00,1050.41913066,77.0552133694,668.274452274,0.0,220.879908,53.238744,13.4970524568,0.0,4.83426,8.66279245685
 09/15  20:00:00,1043.68443121,76.4867458082,659.352252438,0.0,220.879908,53.238744,13.4895007585,0.0,4.83426,8.65524075851
 09/15  21:00:00,118.411297229,0.0,0.0,0.0,43.513341876,52.539744,13.489003952,0.0,4.83426,8.65474395198
 09/15  22:00:00,118.422053768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,119.226592675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.373144736,0.0,0.0,0.0,43.513341876,52.539744,13.4477991423,0.0,4.83426,8.61353914226
 09/16  01:00:00,118.365100698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,118.360395225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.338650837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.864348526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.826106141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,115.839835877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.738705055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.736363881,0.0,0.0,0.0,43.513341876,52.539744,13.4429151716,0.0,4.83426,8.60865517163
 09/16  09:00:00,100.773643705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.819449361,0.0,0.0,0.0,43.513341876,52.539744,13.5151491968,0.0,4.83426,8.68088919683
 09/16  11:00:00,363.64314606,2.33434950131,255.842678677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,412.454655858,2.72950974773,304.88306927,0.0,43.513341876,52.539744,13.471696445,0.0,4.83426,8.63743644499
 09/16  13:00:00,456.705662877,3.0279537944,348.681212346,0.0,43.513341876,52.539744,13.4667182296,0.0,4.83426,8.63245822964
 09/16  14:00:00,524.549693021,7.06880578946,412.426313508,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,584.640543102,7.15390571557,471.971599379,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,654.038196495,9.76973165733,537.988312458,0.0,43.513341876,52.539744,13.4430524288,0.0,4.83426,8.60879242881
 09/16  17:00:00,549.236842161,7.77109667638,436.421263221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,574.685446671,7.13471867961,462.205324832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,492.917106036,3.38202795441,369.599295094,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,420.073951781,2.65126175276,295.332920182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,389.745420211,2.28821080936,265.927640962,0.0,43.513341876,52.539744,22.3059901093,0.0,4.83426,17.4717301093
 09/16  22:00:00,385.24663463,2.27250310651,261.87499819,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,119.166460159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,403.120887426,2.32355909667,279.419490195,0.0,43.513341876,52.539744,13.4430518596,0.0,4.83426,8.60879185964
 09/17  01:00:00,118.323581993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.308007549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.305975874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.870436164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.851223642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,115.865184926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
