Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  07:00:00,100.747771632,0.0,0.0,0.0,43.513341876,52.539744,13.4429416557,0.0,4.83426,8.60868165567
 09/17  08:00:00,100.752468315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,163.654914488,0.451322823358,61.6089720623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,363.700035576,2.34542236859,256.676090117,0.0,43.513341876,52.539744,13.516374746,0.0,4.83426,8.68211474601
 09/17  11:00:00,495.84358203,3.41489164581,385.873159229,0.0,43.513341876,52.539744,13.4718142901,0.0,4.83426,8.63755429009
 09/17  12:00:00,590.509298478,8.61662074752,475.619983215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,631.532876284,9.34532942479,515.748713763,0.0,43.513341876,52.539744,13.4705001305,0.0,4.83426,8.63624013051
 09/17  14:00:00,675.101757145,12.19474007,556.441346856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,693.154401215,27.5470818216,559.399234556,0.0,43.513341876,52.539744,13.4667988356,0.0,4.83426,8.63253883556
 09/17  16:00:00,708.318315203,31.9900502248,570.146206296,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,680.12428681,31.1977329998,543.070914874,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,656.559277666,19.6855338725,531.006690984,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,619.44768485,11.559805514,483.760795426,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,608.348163632,4.50577728503,479.778291266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,467.212526587,3.21397576686,341.609300426,0.0,43.513341876,52.539744,22.3068000852,0.0,4.83426,17.4725400852
 09/17  22:00:00,493.063372771,3.49428761115,367.124619329,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,438.136000232,2.6488143963,313.113883262,0.0,43.513341876,52.539744,13.4430801298,0.0,4.83426,8.60882012983
 09/17  24:00:00,398.392637476,2.30899159416,274.886445857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,233.917195951,0.911037483521,113.45300444,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,233.009709429,0.934954856672,112.517043296,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  03:00:00,118.37516672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.911611134,0.0,0.0,0.0,43.513341876,52.539744,13.4479076627,0.0,4.83426,8.61364766274
 09/18  05:00:00,118.85729954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,738.896311951,75.0559225322,537.2757928,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/18  07:00:00,894.528474801,74.59214428,531.588239593,0.0,220.879908,53.238744,22.2689451984,0.0,4.83426,17.4346851984
 09/18  08:00:00,1014.26488139,85.767224521,547.128955824,0.0,220.879908,145.652643033,53.7824416988,0.0,36.25695,17.5254916988
 09/18  09:00:00,1034.92213894,87.7246649958,565.177489484,0.0,220.879908,145.652643033,62.7318682594,0.0,36.25695,26.4749182594
 09/18  10:00:00,1070.27719197,90.8208417553,591.108644325,0.0,220.879908,151.653867033,83.6654896419,0.0,48.3426,35.3228896419
 09/18  11:00:00,1122.06065,94.6018628985,637.451218395,0.0,220.879908,151.653867033,77.5907114047,0.0,48.3426,29.2481114047
 09/18  12:00:00,1168.44603977,97.8070951671,680.960106362,0.0,220.879908,151.653867033,81.1452951012,0.0,48.3426,32.8026951012
 09/18  13:00:00,1188.4058032,100.522630762,704.143124703,0.0,220.879908,145.652643033,59.703111668,0.0,24.1713,35.531811668
 09/18  14:00:00,1201.47723782,102.75653804,714.976518197,0.0,220.879908,145.652643033,59.4711897718,0.0,24.1713,35.2998897718
 09/18  15:00:00,1190.32051932,104.580761765,709.914360143,0.0,220.879908,137.835547516,31.3475289989,0.0,4.83426,26.5132689989
 09/18  16:00:00,1210.76417917,102.914248665,736.847374541,0.0,220.879908,133.019064,31.198966608,0.00913378318496,4.83426,26.3555728249
 09/18  17:00:00,1121.26728945,96.9758964164,732.994109437,0.0,220.879908,53.238744,31.1885236457,0.0,4.83426,26.3542636457
 09/18  18:00:00,1106.51724733,92.6059741894,722.679340277,0.0,220.879908,53.238744,31.2554346064,0.0,4.83426,26.4211746064
 09/18  19:00:00,1105.43746844,87.770381711,708.511023631,0.0,220.879908,53.238744,13.4973150365,0.0,4.83426,8.66305503654
 09/18  20:00:00,1085.42471514,84.3159584825,692.314755557,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/18  21:00:00,457.239897634,2.33754165419,333.420655313,0.0,43.513341876,52.539744,13.4902925924,0.0,4.83426,8.65603259238
 09/18  22:00:00,396.117269087,2.54810667647,272.15718081,0.0,43.513341876,52.539744,13.4653259904,0.0,4.83426,8.6310659904
 09/18  23:00:00,376.024318,2.13343471263,252.076495257,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,311.457683092,1.58470988754,189.490839856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,233.452427023,0.921141275637,112.950141104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.393561997,0.0,0.0,0.0,43.513341876,52.539744,13.4480579401,0.0,4.83426,8.61379794009
 09/19  03:00:00,118.375470056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,121.092206776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.648622691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,736.455571788,74.5907455877,535.033067442,0.0,43.513341876,53.238744,4.86169038793,0.00743038793247,4.83426,0.02
 09/19  07:00:00,914.813100631,74.3127566788,552.222089058,0.0,220.879908,53.238744,22.2724451417,0.0,4.83426,17.4381851417
 09/19  08:00:00,1055.92672476,85.7069965002,588.481123035,0.0,220.879908,145.652643033,62.5357096082,0.0,36.25695,26.2787596082
 09/19  09:00:00,1098.3922957,89.0360904049,626.741897926,0.0,220.879908,145.652643033,62.7339372742,0.0,36.25695,26.4769872742
 09/19  10:00:00,1145.10989108,92.9344963281,662.980502042,0.0,220.879908,151.653867033,74.8421705227,0.0,48.3426,26.4995705227
 09/19  11:00:00,1189.00888723,96.7056356157,702.045185405,0.0,220.879908,151.653867033,83.761204922,0.0,48.3426,35.418604922
 09/19  12:00:00,1225.11812514,100.533264634,734.822425668,0.0,220.879908,151.653867033,83.832102024,0.0,48.3426,35.489502024
 09/19  13:00:00,1235.9272208,102.73811497,749.360576969,0.0,220.879908,145.652643033,59.7064594357,0.0,24.1713,35.5351594357
 09/19  14:00:00,1243.45288008,104.790661327,754.843186254,0.0,220.879908,145.652643033,50.6546297862,0.0,24.1713,26.4833297862
 09/19  15:00:00,1228.19208666,105.957874306,746.306834186,0.0,220.879908,137.835547516,40.1799320745,0.0,4.83426,35.3456720745
 09/19  16:00:00,1232.09714778,103.581111665,757.780171393,0.0,220.879908,133.019064,22.4204536047,0.0094141465178,4.83426,17.5767794582
 09/19  17:00:00,1142.52554344,99.3098842627,752.698480834,0.0,220.879908,53.238744,31.1914395485,0.0,4.83426,26.3571795485
 09/19  18:00:00,1123.59257798,95.2634032061,737.509795172,0.0,220.879908,53.238744,31.2582890683,0.0,4.83426,26.4240290683
 09/19  19:00:00,1109.26174563,89.8253761109,710.618322197,0.0,220.879908,53.238744,13.4971222173,0.0,4.83426,8.66286221731
 09/19  20:00:00,1082.91240791,85.7409565607,688.670728491,0.0,220.879908,53.238744,13.4897751903,0.0,4.83426,8.65551519029
 09/19  21:00:00,599.577331289,3.0632032676,474.649128664,0.0,43.513341876,52.539744,13.4886591835,0.0,4.83426,8.65439918348
 09/19  22:00:00,449.43782979,2.72946791026,325.037039077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  23:00:00,430.472114846,2.51391367733,305.624472083,0.0,43.513341876,52.539744,13.4580014199,0.0,4.83426,8.62374141989
 09/19  24:00:00,395.609758915,2.23130619013,272.163886132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,249.999715304,1.07849790439,129.166664587,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.420980054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.415668611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.949011438,0.0,0.0,0.0,43.513341876,52.539744,13.4479131334,0.0,4.83426,8.61365313342
 09/20  05:00:00,118.891925461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,760.694679389,75.2382164708,558.205683411,0.0,43.513341876,53.238744,4.86221612412,0.00795612412242,4.83426,0.02
 09/20  07:00:00,936.713970771,74.9641830186,572.09763668,0.0,220.879908,53.238744,22.2711444963,0.0,4.83426,17.4368844963
 09/20  08:00:00,1082.18963193,87.3152714757,612.006252401,0.0,220.879908,145.652643033,53.7849201129,0.0,36.25695,17.5279701129
 09/20  09:00:00,1126.0999974,90.8826687375,651.677098954,0.0,220.879908,145.652643033,68.2974023734,0.0,36.25695,32.0404523734
 09/20  10:00:00,1159.02038103,94.7131667739,674.636822647,0.0,220.879908,151.653867033,78.1040098662,0.0,48.3426,29.7614098662
 09/20  11:00:00,1195.63551579,98.2658793233,706.819509427,0.0,220.879908,151.653867033,83.764733639,0.0,48.3426,35.422133639
 09/20  12:00:00,1220.27112279,101.192519072,729.315418504,0.0,220.879908,151.653867033,79.2128105575,0.0,48.3426,30.8702105575
 09/20  13:00:00,1224.58203988,103.370952149,737.698160776,0.0,220.879908,145.652643033,64.3335562969,0.0,24.1713,40.1622562969
 09/20  14:00:00,1232.92420205,105.931325991,743.840708434,0.0,220.879908,145.652643033,50.6569146787,0.0,24.1713,26.4856146787
 09/20  15:00:00,1224.27792276,107.446647292,741.219318621,0.0,220.879908,137.835547516,31.3517553803,0.0,4.83426,26.5174953803
 09/20  16:00:00,1220.52187558,106.064792578,743.293835905,0.0,220.879908,133.019064,31.2029372187,0.00955420129954,4.83426,26.3591230174
 09/20  17:00:00,1145.78850359,101.747223797,752.777642196,0.0,220.879908,53.238744,31.1967187028,0.0,4.83426,26.3624587028
 09/20  18:00:00,1133.65766671,97.3802223083,744.923514861,0.0,220.879908,53.238744,31.2647541303,0.0,4.83426,26.4304941303
 09/20  19:00:00,1126.72222912,92.1855989972,724.693684247,0.0,220.879908,53.238744,13.4972281212,0.0,4.83426,8.66296812116
 09/20  20:00:00,1104.42219276,88.0093257498,706.668304723,0.0,220.879908,53.238744,13.4905552549,0.0,4.83426,8.65629525491
 09/20  21:00:00,613.998340976,3.21395877571,488.189998231,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  22:00:00,503.164841922,7.54050285601,373.437843875,0.0,43.513341876,52.539744,13.4654928922,0.0,4.83426,8.63123289219
 09/20  23:00:00,459.193095719,2.87661496044,333.489437589,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,469.460273372,2.68285214988,344.916979478,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,327.676829982,1.58815449027,205.590140048,0.0,43.513341876,52.539744,13.4481362419,0.0,4.83426,8.61387624188
 09/21  02:00:00,473.424792041,2.67728013415,348.71488717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,145.758912884,0.210190563481,26.8387236482,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.977258059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.93622421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,771.559847292,75.2915545673,568.958958738,0.0,43.513341876,53.238744,13.4547219584,0.00832277262628,4.83426,8.61213918582
 09/21  07:00:00,946.751827761,74.8563970086,581.972370003,0.0,220.879908,53.238744,22.2726146555,0.0,4.83426,17.4383546555
 09/21  08:00:00,1093.88339336,86.7973919079,623.674744332,0.0,220.879908,145.652643033,53.7827345218,0.0,36.25695,17.5257845218
 09/21  09:00:00,1134.69049297,90.0660149254,661.004563389,0.0,220.879908,145.652643033,62.7368837848,0.0,36.25695,26.4799337848
 09/21  10:00:00,1172.1075042,94.0851733934,688.597393016,0.0,220.879908,151.653867033,83.6735976497,0.0,48.3426,35.3309976497
 09/21  11:00:00,1193.98716288,98.6715379396,705.292468464,0.0,220.879908,151.653867033,74.9190631852,0.0,48.3426,26.5764631852
 09/21  12:00:00,1214.56903386,102.768802837,722.340370773,0.0,220.879908,151.653867033,83.841376991,0.0,48.3426,35.498776991
 09/21  13:00:00,1224.53381924,105.170302299,735.761036838,0.0,220.879908,145.652643033,59.7135048634,0.0,24.1713,35.5422048634
 09/21  14:00:00,1231.39572261,107.268201815,740.333459009,0.0,220.879908,145.652643033,59.482612732,0.0,24.1713,35.311312732
 09/21  15:00:00,1224.3155166,108.676091591,739.644589275,0.0,220.879908,137.835547516,31.3546372832,0.0,4.83426,26.5203772833
 09/21  16:00:00,1167.07929039,105.199946208,690.993472352,0.0,220.879908,133.019064,31.2086344038,0.0123507679083,4.83426,26.3620236359
 09/21  17:00:00,1057.03630836,97.623755513,668.340897592,0.0,220.879908,53.238744,31.1952451612,0.0,4.83426,26.3609851612
 09/21  18:00:00,1055.53773102,92.8506853,671.71833552,0.0,220.879908,53.238744,31.2634606179,0.0,4.83426,26.4292006179
 09/21  19:00:00,1058.17924158,87.6348092178,661.770722334,0.0,220.879908,53.238744,13.4966768256,0.0,4.83426,8.66241682564
 09/21  20:00:00,1037.23210864,84.1496136386,644.766939883,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/21  21:00:00,473.511452293,2.40391510742,349.497095205,0.0,43.513341876,52.539744,13.4907830784,0.0,4.83426,8.65652307843
 09/21  22:00:00,382.909001354,2.21068737649,259.615959181,0.0,43.513341876,52.539744,13.4656841626,0.0,4.83426,8.63142416257
 09/21  23:00:00,431.937150235,2.65603234256,306.695432336,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,246.155052303,1.04649124299,125.377951268,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.391699164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,248.10522006,1.04462776013,127.313482514,0.0,43.513341876,52.539744,13.4481174551,0.0,4.83426,8.61385745507
 09/22  03:00:00,118.348296984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,121.062608197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.692653402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,743.600616029,74.8358242244,541.463677578,0.0,43.513341876,53.238744,13.4559629744,0.00780002954019,4.83426,8.61390294488
 09/22  07:00:00,897.659186239,74.423654217,535.051652758,0.0,220.879908,53.238744,13.5652054965,0.0,4.83426,8.73094549647
 09/22  08:00:00,1016.39430732,85.2611606664,550.037247597,0.0,220.879908,145.652643033,62.5417449866,0.0,36.25695,26.2847949866
 09/22  09:00:00,1066.2576381,88.5081383958,595.619580827,0.0,220.879908,145.652643033,62.7412052003,0.0,36.25695,26.4842552003
 09/22  10:00:00,1121.82194188,91.0430419665,642.087655883,0.0,220.879908,151.653867033,82.0916062828,0.0,48.3426,33.7490062828
 09/22  11:00:00,1170.5382765,93.8690376701,686.840916651,0.0,220.879908,151.653867033,76.5107289404,0.0,48.3426,28.1681289404
 09/22  12:00:00,1196.27488952,96.5182762379,710.172957096,0.0,220.879908,151.653867033,83.8423223795,0.0,48.3426,35.4997223795
 09/22  13:00:00,1201.70765303,100.179727204,717.764073836,0.0,220.879908,145.652643033,59.715306234,0.0,24.1713,35.544006234
 09/22  14:00:00,1217.0517405,102.731479506,730.705368203,0.0,220.879908,145.652643033,59.4874953131,0.0,24.1713,35.3161953131
 09/22  15:00:00,1220.25270509,104.540823142,739.957391102,0.0,220.879908,137.835547516,31.3592241121,0.0,4.83426,26.5249641121
 09/22  16:00:00,1226.17407225,100.969243312,754.686731341,0.0,220.879908,133.019064,31.2099190056,0.00987430733967,4.83426,26.3657846983
 09/22  17:00:00,1125.1615353,95.0751278217,739.250204897,0.0,220.879908,53.238744,31.1961590295,0.0,4.83426,26.3618990295
 09/22  18:00:00,1093.54834676,90.3010434679,712.585724667,0.0,220.879908,53.238744,31.2650357744,0.0,4.83426,26.4307757744
 09/22  19:00:00,1087.91746943,85.5569907696,694.067274347,0.0,220.879908,53.238744,13.4983325221,0.0,4.83426,8.66407252208
 09/22  20:00:00,1071.61104381,82.5719391623,680.813901909,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/22  21:00:00,364.90250636,1.17585102141,243.92454002,0.0,43.513341876,52.539744,13.4909315551,0.0,4.83426,8.65667155512
 09/22  22:00:00,415.997215643,2.65956282158,291.74245478,0.0,43.513341876,52.539744,13.4640195538,0.0,4.83426,8.62975955376
 09/22  23:00:00,276.093911688,1.23065196503,154.042586138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,226.551405134,0.868307340907,106.181276524,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.429061794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,118.391640922,0.0,0.0,0.0,43.513341876,52.539744,13.4431081604,0.0,4.83426,8.60884816044
 09/23  03:00:00,118.354977731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.855132311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.798492793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,115.79043475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.681563128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.72650405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,206.997006743,0.807829287797,104.295149336,0.0,43.513341876,52.539744,13.4482356876,0.0,4.83426,8.61397568758
 09/23  10:00:00,460.76406269,6.59732592179,349.350916526,0.0,43.513341876,52.539744,13.5180041762,0.0,4.83426,8.68374417617
 09/23  11:00:00,510.901852501,7.05064308551,397.660703228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,495.315653111,9.17802118545,381.380460918,0.0,43.513341876,52.539744,13.4724827779,0.0,4.83426,8.63822277787
 09/23  13:00:00,657.687598151,10.8089387888,540.53126958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,571.785293948,11.7444837379,454.829408572,0.0,43.513341876,52.539744,13.46750218,0.0,4.83426,8.63324218004
 09/23  15:00:00,694.391839562,25.7776283826,562.35641653,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,607.810960352,28.181876061,474.405194144,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,683.555772137,23.8010178884,553.619753356,0.0,43.513341876,52.539744,13.4432140902,0.0,4.83426,8.6089540902
 09/23  18:00:00,570.524279646,21.1539263084,444.406326847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,645.427891311,8.06762677216,512.982792049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,443.614751762,3.3042358419,317.925881543,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,465.760665666,3.51007990691,339.85632277,0.0,43.513341876,52.539744,22.3124585617,0.0,4.83426,17.4781985617
 09/23  22:00:00,371.813525483,2.56994628533,248.203739494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,300.094889433,1.87613495955,177.113992075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,160.34949316,0.421844055879,41.1493319415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,137.716699234,0.210190563481,18.9950205188,0.0,43.513341876,52.539744,13.4424807738,0.0,4.83426,8.60822077378
 09/24  02:00:00,118.281749927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,118.260547452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.743424112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.666495653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.659062637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.610252883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.700981054,0.0,0.0,0.0,43.513341876,52.539744,13.4480642013,0.0,4.83426,8.61380420125
 09/24  09:00:00,145.192917229,0.35832285097,43.5672423017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,477.723883587,5.56870584546,367.432596486,0.0,43.513341876,52.539744,13.5183577748,0.0,4.83426,8.68409777483
 09/24  11:00:00,595.168619713,9.67717586025,479.040257539,0.0,43.513341876,52.539744,13.4725975075,0.0,4.83426,8.63833750753
 09/24  12:00:00,627.092778225,11.0598444038,510.400329395,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,666.605720607,11.0119303205,549.724942876,0.0,43.513341876,52.539744,13.4722994166,0.0,4.83426,8.63803941655
 09/24  14:00:00,693.092079024,12.4297717856,574.966139223,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,728.149497199,24.7741046116,597.3877258,0.0,43.513341876,52.539744,13.4676181876,0.0,4.83426,8.63335818764
 09/24  16:00:00,756.437840213,35.1400278266,615.537316804,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,746.490999514,34.3549501266,606.286525433,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,703.285480055,29.5240885185,565.233993922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,659.078538708,16.1622533576,518.730142489,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,596.692185605,4.43189556106,468.477010518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,560.799156983,4.18602164398,433.406838147,0.0,43.513341876,52.539744,22.3144598136,0.0,4.83426,17.4801998136
 09/24  22:00:00,459.284803227,3.16108860281,334.299586496,0.0,43.513341876,52.539744,13.4432445418,0.0,4.83426,8.60898454182
 09/24  23:00:00,425.694423627,2.83212588093,300.520584928,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,344.242253576,2.11609945363,221.412628264,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,363.826970976,2.24013677679,240.62480364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,118.328415642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.312611988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.852419067,0.0,0.0,0.0,43.513341876,52.539744,13.4482169078,0.0,4.83426,8.61395690785
 09/25  05:00:00,118.791764938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,738.762104332,74.3223673443,536.821807144,0.0,43.513341876,53.238744,4.86352641193,0.00926641192846,4.83426,0.02
 09/25  07:00:00,895.406945342,73.6959574586,534.75502753,0.0,220.879908,53.238744,22.27817261,0.0,4.83426,17.44391261
 09/25  08:00:00,1021.14733563,83.7187471557,556.716072575,0.0,220.879908,145.652643033,53.7888370931,0.0,36.25695,17.5318870931
 09/25  09:00:00,1097.85718704,87.6971244145,628.098903405,0.0,220.879908,145.652643033,71.5698925793,0.0,36.25695,35.3129425793
 09/25  10:00:00,1159.24254772,91.9995385428,678.347587016,0.0,220.879908,151.653867033,74.8588964444,0.0,48.3426,26.5162964444
 09/25  11:00:00,1193.17409746,95.5481845144,707.534761882,0.0,220.879908,151.653867033,83.7851395181,0.0,48.3426,35.4425395181
 09/25  12:00:00,1213.02485897,98.751135896,724.564103801,0.0,220.879908,151.653867033,83.8563565967,0.0,48.3426,35.5137565967
 09/25  13:00:00,1208.93328136,101.146150746,724.003390549,0.0,220.879908,145.652643033,59.7331957776,0.0,24.1713,35.5618957776
 09/25  14:00:00,1219.8304599,102.746832038,733.29147505,0.0,220.879908,145.652643033,50.6688869194,0.0,24.1713,26.4975869194
 09/25  15:00:00,1221.17264474,104.758528661,740.423650643,0.0,220.879908,137.835547516,40.2029215397,0.0,4.83426,35.3686615397
 09/25  16:00:00,1225.72950852,103.334839237,751.241093898,0.0,220.879908,133.019064,31.2148777982,0.00952732173465,4.83426,26.3710904764
 09/25  17:00:00,1132.43981675,97.4600432919,743.634517298,0.0,220.879908,53.238744,31.2012499275,0.0,4.83426,26.3669899275
 09/25  18:00:00,1110.95683279,92.7106759626,724.099268333,0.0,220.879908,53.238744,31.2712540706,0.0,4.83426,26.4369940706
 09/25  19:00:00,1114.46436368,88.0031098445,717.400538058,0.0,220.879908,53.238744,13.4986864791,0.0,4.83426,8.66442647915
 09/25  20:00:00,1090.02112037,84.4142815311,696.70747056,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/25  21:00:00,492.24965976,2.50682200671,368.049760592,0.0,43.513341876,52.539744,13.4914691614,0.0,4.83426,8.65720916144
 09/25  22:00:00,323.827884412,1.86671868058,201.408627997,0.0,43.513341876,52.539744,13.4660092654,0.0,4.83426,8.63174926539
 09/25  23:00:00,416.852780519,2.59147195116,291.960499652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.37645693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,118.355150068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.330958409,0.0,0.0,0.0,43.513341876,52.539744,13.4482812114,0.0,4.83426,8.61402121137
 09/26  03:00:00,118.312003928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.886627545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,120.469797954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,736.101616688,73.789348115,534.285509429,0.0,43.513341876,53.238744,13.5015028644,0.0533402493651,4.83426,8.61390261499
 09/26  07:00:00,892.610773304,73.1850343755,532.982889545,0.0,220.879908,53.238744,13.5670628525,0.0,4.83426,8.73280285247
 09/26  08:00:00,1004.04259023,82.7052755931,541.616482265,0.0,220.879908,145.652643033,62.5543508699,0.00475209344373,36.25695,26.2926487764
 09/26  09:00:00,1056.49044429,86.2841858137,589.774031802,0.0,220.879908,145.652643033,62.748275983,0.0,36.25695,26.491325983
 09/26  10:00:00,1125.99386552,90.4911906706,647.927520563,0.0,220.879908,151.653867033,83.6960431739,0.0,48.3426,35.3534431739
 09/26  11:00:00,1176.66275436,94.39625923,693.261173638,0.0,220.879908,151.653867033,74.9294143143,0.0,48.3426,26.5868143143
 09/26  12:00:00,1194.82543281,97.7195725366,708.770052751,0.0,220.879908,151.653867033,83.8640260774,0.0,48.3426,35.5214260774
 09/26  13:00:00,1198.83216408,100.587429406,715.301200744,0.0,220.879908,145.652643033,68.6208527295,0.0,24.1713,44.4495527295
 09/26  14:00:00,1216.47638304,103.10314646,730.140557468,0.0,220.879908,145.652643033,50.6722249544,0.0,24.1713,26.5009249544
 09/26  15:00:00,1221.56446795,105.064367974,741.094220564,0.0,220.879908,137.835547516,31.3679658517,0.0,4.83426,26.5337058517
 09/26  16:00:00,1240.56357363,103.469684842,767.072961809,0.0,220.879908,133.019064,31.2180090661,0.0094740520076,4.83426,26.3742750141
 09/26  17:00:00,1148.15181808,97.6888430413,760.714112314,0.0,220.879908,53.238744,31.2059525462,0.0,4.83426,26.3716925462
 09/26  18:00:00,1126.27242103,93.1690602911,740.395199061,0.0,220.879908,53.238744,31.2739854388,0.0,4.83426,26.4397254388
 09/26  19:00:00,1119.86182431,88.2929355269,723.969982293,0.0,220.879908,53.238744,13.4983733283,0.0,4.83426,8.66411332828
 09/26  20:00:00,1090.58696468,84.6013698271,698.740539978,0.0,220.879908,53.238744,13.491009829,0.0,4.83426,8.65674982902
 09/26  21:00:00,488.135453077,2.63013226043,364.221731027,0.0,43.513341876,52.539744,13.4910913754,0.0,4.83426,8.65683137538
 09/26  22:00:00,403.961747103,2.56594032022,280.014588223,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,369.18315837,2.17048414753,245.237559606,0.0,43.513341876,52.539744,13.458528398,0.0,4.83426,8.62426839799
 09/26  24:00:00,195.41806063,0.644926752518,75.5629650066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,246.211143054,1.04602455687,125.444082252,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.381184289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.375507168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.898722643,0.0,0.0,0.0,43.513341876,52.539744,13.4483922446,0.0,4.83426,8.6141322446
 09/27  05:00:00,118.841767478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,733.589819252,74.333064299,529.958952154,0.0,43.513341876,53.238744,4.86135258607,0.00709258606958,4.83426,0.02
 09/27  07:00:00,908.25037174,73.844471546,545.591879713,0.0,220.879908,53.238744,22.2794986666,0.0,4.83426,17.4452386666
 09/27  08:00:00,1082.73338747,84.9392073294,614.945144356,0.0,220.879908,145.652643033,53.7918659434,0.0,36.25695,17.5349159434
 09/27  09:00:00,1154.30933216,89.1320301149,681.504304388,0.0,220.879908,145.652643033,71.576324788,0.0,36.25695,35.319374788
 09/27  10:00:00,1201.7315465,93.6456287274,718.327787455,0.0,220.879908,151.653867033,74.8641005993,0.0,48.3426,26.5215005993
 09/27  11:00:00,1218.85424491,97.3273789199,730.937254276,0.0,220.879908,151.653867033,83.7972458026,0.0,48.3426,35.4546458026
 09/27  12:00:00,1220.59284338,100.019703791,730.782367404,0.0,220.879908,151.653867033,83.8664683536,0.0,48.3426,35.5238683536
 09/27  13:00:00,1238.00744437,100.754491704,753.599409664,0.0,220.879908,145.652643033,59.744557931,0.0,24.1713,35.573257931
 09/27  14:00:00,1241.68098514,104.299377063,754.160490437,0.0,220.879908,145.652643033,59.5029372203,0.0,24.1713,35.3316372203
 09/27  15:00:00,1230.6465063,104.439560593,750.38294682,0.0,220.879908,137.835547516,31.3716532305,0.0,4.83426,26.5373932305
 09/27  16:00:00,1234.20590418,101.807802169,761.202401318,0.0,220.879908,133.019064,31.2206182128,0.00965582709438,4.83426,26.3767023857
 09/27  17:00:00,1146.56059558,96.602711294,758.562861499,0.0,220.879908,53.238744,31.2097557319,0.0,4.83426,26.3754957319
 09/27  18:00:00,1134.11810646,92.4531830146,747.357643034,0.0,220.879908,53.238744,31.2808352616,0.0,4.83426,26.4465752616
 09/27  19:00:00,1121.66418732,87.8650374076,724.240277464,0.0,220.879908,53.238744,13.4975677786,0.0,4.83426,8.66330777858
 09/27  20:00:00,1095.99652442,84.3668804322,702.466258255,0.0,220.879908,53.238744,13.4918199833,0.0,4.83426,8.65755998334
 09/27  21:00:00,513.084103974,2.63120801613,388.42084047,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  22:00:00,434.382781207,2.80904703932,309.682854111,0.0,43.513341876,52.539744,13.465955464,0.0,4.83426,8.63169546397
 09/27  23:00:00,414.45775585,2.35226447276,289.971071077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,374.944352565,2.05755132197,251.9256911,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,221.374128593,0.777584897068,101.124734045,0.0,43.513341876,52.539744,13.4483302879,0.0,4.83426,8.61407028793
 09/28  02:00:00,144.86511482,0.214402436921,25.9288069171,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.447012005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.989899784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.932242666,0.0,0.0,0.0,43.513341876,52.539744,13.4482491084,0.0,4.83426,8.61398910842
 09/28  06:00:00,776.406891525,75.2116384151,571.935573477,0.0,43.513341876,53.238744,4.8621557412,0.00789574119713,4.83426,0.02
 09/28  07:00:00,940.659489532,74.6342366472,577.574482937,0.0,220.879908,53.238744,22.2806654599,0.0,4.83426,17.4464054599
 09/28  08:00:00,1078.21152378,86.6367941153,609.568271758,0.0,220.879908,145.652643033,53.7936950658,0.0,36.25695,17.5367450658
 09/28  09:00:00,1120.09695263,90.1991542052,646.739079021,0.0,220.879908,145.652643033,62.7560001179,0.0,36.25695,26.4990501179
 09/28  10:00:00,1163.97688264,94.1617252118,680.205151314,0.0,220.879908,151.653867033,83.7020027723,0.0,48.3426,35.3594027723
 09/28  11:00:00,1216.81096725,97.9384403337,728.272841998,0.0,220.879908,151.653867033,83.7995956437,0.0,48.3426,35.4569956437
 09/28  12:00:00,1237.13845453,100.560617654,746.753905356,0.0,220.879908,151.653867033,83.8733461098,0.0,48.3426,35.5307461098
 09/28  13:00:00,1230.87693429,102.293516813,744.869391851,0.0,220.879908,145.652643033,59.7437631939,0.0,24.1713,35.5724631939
 09/28  14:00:00,1241.87281871,105.466551165,753.084152352,0.0,220.879908,145.652643033,50.6765903792,0.0,24.1713,26.5052903792
 09/28  15:00:00,1235.09362089,106.880237491,752.691198402,0.0,220.879908,137.835547516,40.2129617105,0.0,4.83426,35.3787017105
 09/28  16:00:00,1226.56197923,104.219309767,751.425621098,0.0,220.879908,133.019064,31.2214211864,0.00963596612965,4.83426,26.3775252202
 09/28  17:00:00,1155.48247116,99.1843226997,764.896978672,0.0,220.879908,53.238744,31.2102317363,0.0,4.83426,26.3759717363
 09/28  18:00:00,1157.48554546,94.8724984063,768.371568137,0.0,220.879908,53.238744,31.2797015107,0.0,4.83426,26.4454415107
 09/28  19:00:00,1132.4437542,89.9153126536,732.867683399,0.0,220.879908,53.238744,13.4997100738,0.0,4.83426,8.66545007379
 09/28  20:00:00,1102.91383692,86.1038516352,707.462940309,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/28  21:00:00,571.108040957,3.00821889116,445.676945715,0.0,43.513341876,52.539744,13.4921000604,0.0,4.83426,8.65784006043
 09/28  22:00:00,476.700260698,3.32009884833,350.945345719,0.0,43.513341876,52.539744,13.4662981764,0.0,4.83426,8.63203817636
 09/28  23:00:00,389.447043497,2.33926535588,265.007826324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,335.557036684,1.70387501998,213.257601044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,416.893832698,2.41041621661,293.065680924,0.0,43.513341876,52.539744,13.4484231982,0.0,4.83426,8.61416319815
 09/29  02:00:00,118.436873036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,118.417958672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,121.135379554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,120.699589264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,762.650964225,75.0364245198,557.060859642,0.0,43.513341876,53.238744,13.4564082546,0.00796651082539,4.83426,8.61418174375
 09/29  07:00:00,937.442466228,74.5673248279,573.830973166,0.0,220.879908,53.238744,13.5671442015,0.0,4.83426,8.73288420147
 09/29  08:00:00,1078.19705092,86.3300031695,609.570686859,0.0,220.879908,145.652643033,62.5529039145,0.0,36.25695,26.2959539145
 09/29  09:00:00,1120.25939996,89.9370960688,647.17059284,0.0,220.879908,145.652643033,62.755747136,0.0,36.25695,26.498797136
 09/29  10:00:00,1166.85207728,93.8494825441,683.320537091,0.0,220.879908,151.653867033,83.7023187156,0.0,48.3426,35.3597187156
 09/29  11:00:00,1197.2726442,97.1524240073,709.562944533,0.0,220.879908,151.653867033,83.8018226234,0.0,48.3426,35.4592226234
 09/29  12:00:00,1222.07110715,100.298578795,731.977456378,0.0,220.879908,151.653867033,83.8751099273,0.0,48.3426,35.5325099273
 09/29  13:00:00,1238.37128882,102.340345,752.192290198,0.0,220.879908,145.652643033,59.7507006466,0.0,24.1713,35.5794006466
 09/29  14:00:00,1248.69809429,104.662145874,760.471629781,0.0,220.879908,145.652643033,50.6801508857,0.0,24.1713,26.5088508857
 09/29  15:00:00,1243.55303378,106.362063715,761.431217383,0.0,220.879908,137.835547516,40.218055639,0.0,4.83426,35.383795639
 09/29  16:00:00,1238.15453784,104.964352576,761.980848562,0.0,220.879908,133.019064,31.2233717081,0.0100757212368,4.83426,26.3790359868
 09/29  17:00:00,1148.86317502,99.4001038649,758.18690759,0.0,220.879908,53.238744,31.2119850383,0.0,4.83426,26.3777250383
 09/29  18:00:00,1132.18621479,94.5131415845,743.942007742,0.0,220.879908,53.238744,31.28184773,0.0,4.83426,26.44758773
 09/29  19:00:00,1115.13664438,89.2500449249,717.983481731,0.0,220.879908,53.238744,13.4998170609,0.0,4.83426,8.66555706089
 09/29  20:00:00,1085.48611172,85.3165722961,692.820873919,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/29  21:00:00,535.626619537,2.94590017344,410.920948723,0.0,43.513341876,52.539744,13.4922079881,0.0,4.83426,8.6579479881
 09/29  22:00:00,482.30097213,3.13065089051,357.16494481,0.0,43.513341876,52.539744,13.466339124,0.0,4.83426,8.63207912402
 09/29  23:00:00,354.385193483,2.03438604335,230.716051734,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,315.666388184,1.69830742428,193.510430472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,168.902620407,0.452990805821,49.5204727737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.375879025,0.0,0.0,0.0,43.513341876,52.539744,13.4432742224,0.0,4.83426,8.60901422238
 09/30  03:00:00,118.354100155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.88418785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.820591974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.805202174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,100.71935188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.8007056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,265.1042742,1.40378124176,160.635454824,0.0,43.513341876,52.539744,13.4483428764,0.0,4.83426,8.6140828764
 09/30  10:00:00,542.147229176,7.6452070203,428.294192646,0.0,43.513341876,52.539744,13.5200581078,0.0,4.83426,8.68579810782
 09/30  11:00:00,591.964788415,10.9839083597,474.448983584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,715.234749196,11.2186331508,597.026554783,0.0,43.513341876,52.539744,13.4734788004,0.0,4.83426,8.63921880039
 09/30  13:00:00,660.801440953,16.6265383467,538.435661227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,770.354917499,31.8969025481,631.710904474,0.0,43.513341876,52.539744,13.4683256461,0.0,4.83426,8.63406564612
 09/30  15:00:00,708.194839684,41.3747254323,561.173688054,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,774.652543675,37.1504235423,630.821457494,0.0,43.513341876,52.539744,13.4433933565,0.0,4.83426,8.60913335648
 09/30  17:00:00,690.583137318,40.1236249008,544.888140732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,736.420382627,32.1669720771,594.904167173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,647.77684297,32.687935146,491.345107056,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,677.302765262,15.494951301,537.200360719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,548.199913679,3.90927448073,421.193271089,0.0,43.513341876,52.539744,22.3209044244,0.0,4.83426,17.4866444244
 09/30  22:00:00,590.749712358,4.37654492097,463.073303001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,464.126375518,3.01453288655,338.453765838,0.0,43.513341876,52.539744,13.4433955663,0.0,4.83426,8.60913556628
 09/30  24:00:00,414.921300627,2.66946445605,290.786939404,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,345.829385504,2.12481814588,222.909655841,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,156.599207237,0.347322936363,37.5421562627,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,118.242631716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.703081157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.641454685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.626516492,0.0,0.0,0.0,43.513341876,52.539744,13.4432696731,0.0,4.83426,8.6090096731
 10/01  07:00:00,100.557804434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.647455165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,254.963834447,1.26367077907,151.189345059,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,534.399407361,3.96649404235,424.529852048,0.0,43.513341876,52.539744,13.5194580895,0.0,4.83426,8.68519808948
 10/01  11:00:00,525.613497849,7.53090495231,412.15151674,0.0,43.513341876,52.539744,13.4736421572,0.0,4.83426,8.63938215717
 10/01  12:00:00,649.416644162,8.16940133164,534.906461216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,594.352949181,10.3820298961,478.565684444,0.0,43.513341876,52.539744,13.4736654564,0.0,4.83426,8.63940545642
 10/01  14:00:00,685.555278861,10.2692069167,568.829578685,0.0,43.513341876,52.539744,13.4683288995,0.0,4.83426,8.63406889949
 10/01  15:00:00,607.368738543,9.89836666474,492.079800677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,689.925218806,10.0579530424,573.543306859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,594.456826489,8.43226173769,480.878505526,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,660.706241971,5.14062277995,543.50674082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,527.667991799,3.90331157791,400.571321724,0.0,43.513341876,52.539744,13.4434027909,0.0,4.83426,8.60914279091
 10/01  20:00:00,513.535128186,3.90696600813,386.539827271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,380.561737675,2.5788946407,256.530658259,0.0,43.513341876,52.539744,22.3226685013,0.0,4.83426,17.4884085013
 10/01  22:00:00,396.288065741,2.65133998046,272.370273568,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,139.577673626,0.210190563481,20.0426577192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,118.27951884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,118.259936604,0.0,0.0,0.0,43.513341876,52.539744,13.4485547962,0.0,4.83426,8.61429479622
 10/02  02:00:00,118.244097282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,118.240736367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.770183725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.709444898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,732.065610363,73.1876607561,531.088923794,0.0,43.513341876,53.238744,13.4618530925,0.0132956262495,4.83426,8.61429746628
 10/02  07:00:00,891.27009835,72.4853075054,531.408607737,0.0,220.879908,53.238744,21.183311428,0.0,4.83426,16.349051428
 10/02  08:00:00,1009.14079943,80.5036119805,547.198930467,0.0,220.879908,145.652643033,54.9026371067,0.0,36.25695,18.6456871067
 10/02  09:00:00,1065.24205712,84.6368756871,597.888598862,0.0,220.879908,145.652643033,62.7654556069,0.0,36.25695,26.5085056069
 10/02  10:00:00,1117.40881281,88.5910231783,639.585495817,0.0,220.879908,151.653867033,83.7166951773,0.0,48.3426,35.3740951773
 10/02  11:00:00,1164.86448646,90.8453201826,683.581841034,0.0,220.879908,151.653867033,83.8118174926,0.0,48.3426,35.4692174926
 10/02  12:00:00,1191.89600658,95.2683986659,706.881326171,0.0,220.879908,151.653867033,83.8885917162,0.0,48.3426,35.5459917162
 10/02  13:00:00,1194.57634798,98.4164716861,712.428177311,0.0,220.879908,145.652643033,59.7650713547,0.0,24.1713,35.5937713547
 10/02  14:00:00,1202.02153159,101.223431979,717.1523536,0.0,220.879908,145.652643033,59.5211277076,0.0,24.1713,35.3498277076
 10/02  15:00:00,1200.60991085,102.962929736,721.72967989,0.0,220.879908,137.835547516,31.3838544448,0.0,4.83426,26.5495944448
 10/02  16:00:00,1215.47938128,96.5070131744,748.258406853,0.0,220.879908,133.019064,31.229846315,0.00972415059829,4.83426,26.3858621644
 10/02  17:00:00,1121.65144328,89.0126361096,741.902360096,0.0,220.879908,53.238744,31.2248931121,0.0,4.83426,26.3906331121
 10/02  18:00:00,1098.41593592,84.4830496272,717.617847056,0.0,220.879908,53.238744,31.2914129006,0.0,4.83426,26.4571529006
 10/02  19:00:00,1077.7208328,81.2674298646,688.292376462,0.0,220.879908,53.238744,13.5002316135,0.0,4.83426,8.6659716135
 10/02  20:00:00,1050.76920029,79.2362205513,663.858531224,0.0,220.879908,53.238744,13.4927469996,0.0,4.83426,8.65848699958
 10/02  21:00:00,311.994663676,1.0435557553,190.999620447,0.0,43.513341876,52.539744,13.4925822342,0.0,4.83426,8.65832223422
 10/02  22:00:00,196.10770069,0.479165268498,76.6270576875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  23:00:00,269.496686772,1.12345074657,147.810827542,0.0,43.513341876,52.539744,13.4586866603,0.0,4.83426,8.62442666025
 10/02  24:00:00,118.387643709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,118.361548416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,118.360553367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.350506802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,121.056203458,0.0,0.0,0.0,43.513341876,52.539744,13.4484391597,0.0,4.83426,8.61417915969
 10/03  05:00:00,120.648267014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,747.55210162,73.8714485027,542.819746301,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/03  07:00:00,919.331667128,72.9843793465,557.031809642,0.0,220.879908,53.238744,22.2861943526,0.0,4.83426,17.4519343526
 10/03  08:00:00,1030.37992527,81.2487496383,566.781658632,0.0,220.879908,145.652643033,59.6911894759,0.0,36.25695,23.4342394759
 10/03  09:00:00,1031.7373072,82.5160133779,567.015326403,0.0,220.879908,145.652643033,65.6609682346,0.0,36.25695,29.4040182346
 10/03  10:00:00,1039.84428902,83.2369029755,568.630440191,0.0,220.879908,151.653867033,74.8802885432,0.0,48.3426,26.5376885432
 10/03  11:00:00,1067.09075902,84.2346993384,593.920914294,0.0,220.879908,151.653867033,83.8189823114,0.0,48.3426,35.4763823114
 10/03  12:00:00,1063.3809248,84.7399514228,590.538014,0.0,220.879908,151.653867033,83.8940786247,0.0,48.3426,35.5514786247
 10/03  13:00:00,1038.08253759,85.0103945801,570.686363829,0.0,220.879908,145.652643033,68.6692142282,0.0104656274401,24.1713,44.4874486007
 10/03  14:00:00,1038.63843487,85.2520184593,570.822484266,0.0,220.879908,145.652643033,50.6918473748,0.0,24.1713,26.5205473748
 10/03  15:00:00,1051.66671047,85.4578334879,591.583245022,0.0,220.879908,137.835547516,40.2321906859,0.0,4.83426,35.3979306859
 10/03  16:00:00,1098.83040837,78.6752437849,650.902738111,0.0,220.879908,133.019064,31.233888071,0.010670564457,4.83426,26.3889575065
 10/03  17:00:00,995.949275223,75.3006713598,631.490471931,0.0,220.879908,53.238744,31.2191350888,0.0,4.83426,26.3848750888
 10/03  18:00:00,1004.99377685,74.8383195411,635.052179297,0.0,220.879908,53.238744,31.2930227889,0.0,4.83426,26.4587627889
 10/03  19:00:00,1016.63535291,74.5936832239,635.013852744,0.0,220.879908,53.238744,13.499937418,0.0,4.83426,8.66567741805
 10/03  20:00:00,1013.67632292,74.4015818903,632.247164473,0.0,220.879908,53.238744,13.4921621287,0.0,4.83426,8.6579021287
 10/03  21:00:00,118.360335321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  22:00:00,118.363003177,0.0,0.0,0.0,43.513341876,52.539744,13.4664257261,0.0,4.83426,8.63216572607
 10/03  23:00:00,119.186961681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,118.339407422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,118.332459591,0.0,0.0,0.0,43.513341876,52.539744,13.4485131135,0.0,4.83426,8.61425311353
 10/04  02:00:00,118.327547012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.323125061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.87109173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.831890882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,740.321489278,73.3701348618,536.597673552,0.0,43.513341876,53.238744,13.4486150727,0.0,4.83426,8.61435507273
 10/04  07:00:00,925.446367102,72.3959251391,563.523780236,0.0,220.879908,53.238744,22.2865087674,0.0,4.83426,17.4522487674
