Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  08:00:00,1034.97005282,80.6829382595,572.003583404,0.0,220.879908,145.652643033,53.8020116414,0.0,36.25695,17.5450616414
 10/04  09:00:00,1066.85445118,84.4535810144,599.639079793,0.0,220.879908,145.652643033,71.6047631407,0.0,36.25695,35.3478131407
 10/04  10:00:00,1108.48682954,88.8024854211,630.519572694,0.0,220.879908,151.653867033,74.8820701733,0.0,48.3426,26.5394701733
 10/04  11:00:00,1150.88530981,92.5268689494,667.975234622,0.0,220.879908,151.653867033,83.8228236732,0.0,48.3426,35.4802236732
 10/04  12:00:00,1186.84441443,95.6759410324,701.43652629,0.0,220.879908,151.653867033,83.8996350224,0.0,48.3426,35.5570350224
 10/04  13:00:00,1200.85459062,98.3216472054,718.754476766,0.0,220.879908,145.652643033,59.7695947132,0.0,24.1713,35.5982947132
 10/04  14:00:00,1208.96356548,101.016314833,724.202197801,0.0,220.879908,145.652643033,59.528156416,0.0,24.1713,35.356856416
 10/04  15:00:00,1211.43643915,103.332050055,732.346372218,0.0,220.879908,137.835547516,31.3922691667,0.0,4.83426,26.5580091667
 10/04  16:00:00,1209.96520649,98.746292674,740.297141606,0.0,220.879908,133.019064,31.2398303928,0.00989318316498,4.83426,26.3956772096
 10/04  17:00:00,1126.03950758,92.449033842,742.221920908,0.0,220.879908,53.238744,31.2286125638,0.0,4.83426,26.3943525638
 10/04  18:00:00,1104.87109776,86.7965581787,720.82334933,0.0,220.879908,53.238744,37.5253716731,0.0,4.83426,32.6911116731
 10/04  19:00:00,1089.58608185,82.4809108833,697.839543842,0.0,220.879908,53.238744,7.39182975657,0.0,4.83426,2.55756975657
 10/04  20:00:00,1044.77100119,79.6497586978,658.339960419,0.0,220.879908,53.238744,13.492900938,0.0,4.83426,8.65864093802
 10/04  21:00:00,251.279512229,0.812246186371,130.711594889,0.0,43.513341876,52.539744,13.4931696506,0.0,4.83426,8.65890965057
 10/04  22:00:00,248.347432535,1.04645031351,127.834591923,0.0,43.513341876,52.539744,13.4669697659,0.0,4.83426,8.63270976592
 10/04  23:00:00,119.176907649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,118.277409776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.236557164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.197592672,0.0,0.0,0.0,43.513341876,52.539744,13.4485866105,0.0,4.83426,8.6143266105
 10/05  03:00:00,118.158941525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.608815801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.553547586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,365.871089194,72.6080534191,171.158775813,0.0,43.513341876,53.238744,137.427813986,132.573553986,4.83426,0.02
 10/05  07:00:00,447.141331576,72.0859494483,93.3998218962,0.0,220.879908,53.238744,164.332755361,142.043118851,4.83426,17.4553765103
 10/05  08:00:00,611.871414452,77.1336498342,160.141287681,0.0,220.879908,145.652643033,74.0418487885,11.4755395799,36.25695,26.3093592085
 10/05  09:00:00,776.90152169,79.9890263061,321.665638991,0.0,220.879908,145.652643033,62.7725702672,0.0,36.25695,26.5156202672
 10/05  10:00:00,944.91441137,83.1519604429,480.037628817,0.0,220.879908,151.653867033,83.7277934774,0.0,48.3426,35.3851934774
 10/05  11:00:00,1040.51524919,86.34867464,571.228392783,0.0,220.879908,151.653867033,83.8251950188,0.0,48.3426,35.4825950188
 10/05  12:00:00,1066.33344047,89.1883730728,594.358378953,0.0,220.879908,151.653867033,83.8997918527,0.0,48.3426,35.5571918527
 10/05  13:00:00,1065.55503724,91.5561127436,596.690193307,0.0,220.879908,145.652643033,59.7866196088,0.0103025905838,24.1713,35.6050170182
 10/05  14:00:00,1073.40928055,94.2626214086,601.42725955,0.0,220.879908,145.652643033,59.5323065398,0.0,24.1713,35.3610065398
 10/05  15:00:00,1091.53401922,97.0484254315,624.122209249,0.0,220.879908,137.835547516,31.3925101143,0.0,4.83426,26.5582501143
 10/05  16:00:00,1125.79954316,91.7352021706,669.153026347,0.0,220.879908,133.019064,31.2400480871,0.00995867902038,4.83426,26.3958294081
 10/05  17:00:00,1024.8083008,84.7556712971,655.409607055,0.0,220.879908,53.238744,31.2282547606,0.0,4.83426,26.3939947606
 10/05  18:00:00,988.349414581,80.5097200545,617.232419526,0.0,220.879908,53.238744,31.3021418612,0.0,4.83426,26.4678818612
 10/05  19:00:00,947.082925744,77.4476218004,566.869815396,0.0,220.879908,53.238744,13.5153479039,0.0144238214446,4.83426,8.66666408243
 10/05  20:00:00,908.062250242,75.6566473706,530.055676662,0.0,220.879908,53.238744,13.4932349871,0.0,4.83426,8.65897498706
 10/05  21:00:00,118.416142982,0.0,0.0,0.0,43.513341876,52.539744,13.4931350623,0.0,4.83426,8.65887506228
 10/05  22:00:00,118.102746579,0.0,0.0,0.0,43.513341876,52.539744,13.4669728086,0.0,4.83426,8.63271280855
 10/05  23:00:00,119.028807643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,118.117990198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,118.096277485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,118.089313422,0.0,0.0,0.0,43.513341876,52.539744,13.4487863323,0.0,4.83426,8.61452633232
 10/06  03:00:00,118.064687568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,120.389133602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,120.03208061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,454.595115456,72.0944655169,258.639959458,0.0,43.513341876,53.238744,165.201956961,160.347696961,4.83426,0.02
 10/06  07:00:00,596.746994078,72.0775311463,241.704981105,0.0,220.879908,53.238744,105.075430119,82.7852880365,4.83426,17.4558820822
 10/06  08:00:00,905.781350725,75.2015963822,453.879804296,0.0,220.879908,145.652643033,62.5753289173,0.00435218276895,36.25695,26.3140267346
 10/06  09:00:00,1012.0313136,78.2001069677,555.468777154,0.0,220.879908,145.652643033,62.7817506171,0.0,36.25695,26.5248006171
 10/06  10:00:00,1074.09388719,81.9913029142,606.210502049,0.0,220.879908,151.653867033,83.7315641647,0.0,48.3426,35.3889641647
 10/06  11:00:00,1123.33948426,86.3912176559,648.549409833,0.0,220.879908,151.653867033,83.8269739307,0.0,48.3426,35.4843739307
 10/06  12:00:00,1140.22493951,90.0408892607,661.477116604,0.0,220.879908,151.653867033,83.9049799055,0.0,48.3426,35.5623799055
 10/06  13:00:00,1152.93769568,93.4194257156,675.989282701,0.0,220.879908,145.652643033,59.7917497455,0.0096168264661,24.1713,35.610832919
 10/06  14:00:00,1170.77007136,96.84601284,690.210756127,0.0,220.879908,145.652643033,59.5375610701,0.0,24.1713,35.3662610701
 10/06  15:00:00,1179.44394761,99.1504166246,704.377599418,0.0,220.879908,137.835547516,31.3968326095,0.0,4.83426,26.5625726095
 10/06  16:00:00,1185.84217748,93.3915304084,721.368002144,0.0,220.879908,133.019064,31.2444665661,0.0102347380661,4.83426,26.3999718281
 10/06  17:00:00,1091.90235281,86.6379245304,714.320290398,0.0,220.879908,53.238744,31.2335890288,0.0,4.83426,26.3993290288
 10/06  18:00:00,1078.86039531,82.4788409089,699.891185338,0.0,220.879908,53.238744,40.1221830013,0.0,4.83426,35.2879230013
 10/06  19:00:00,1076.31804649,79.6008796655,688.784827443,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/06  20:00:00,1057.88527686,77.8636441948,672.457669809,0.0,220.879908,53.238744,13.4934900422,0.0,4.83426,8.6592300422
 10/06  21:00:00,261.85069775,0.698435338039,141.921174362,0.0,43.513341876,52.539744,13.4934829347,0.0,4.83426,8.65922293471
 10/06  22:00:00,175.207395175,0.347322936363,56.0885310381,0.0,43.513341876,52.539744,13.4671771765,0.0,4.83426,8.63291717647
 10/06  23:00:00,119.135000215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  24:00:00,118.251077904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,118.223094873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.202842078,0.0,0.0,0.0,43.513341876,52.539744,13.4435410515,0.0,4.83426,8.60928105151
 10/07  03:00:00,118.196567562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.68029239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.601632533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.576438974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,103.475817581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.490606819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.523609615,0.0,0.0,0.0,43.513341876,52.539744,13.4487176304,0.0,4.83426,8.61445763041
 10/07  10:00:00,100.541221333,0.0,0.0,0.0,43.513341876,52.539744,13.5220471366,0.0,4.83426,8.68778713662
 10/07  11:00:00,247.469612013,1.30238818849,143.419260781,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  12:00:00,342.574928811,2.78328561661,236.490821358,0.0,43.513341876,52.539744,13.4745743531,0.0,4.83426,8.64031435308
 10/07  13:00:00,274.280937946,2.19079110146,169.441537843,0.0,43.513341876,52.539744,13.4691914883,0.0,4.83426,8.63493148832
 10/07  14:00:00,374.291722426,3.50159893055,266.934680384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,377.409971764,3.61689612904,269.921447235,0.0,43.513341876,52.539744,13.4683202401,0.0,4.83426,8.63406024007
 10/07  16:00:00,353.78181042,3.55951722704,246.775243948,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,174.073317399,1.10527205976,71.7192270527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,120.49442792,0.214402436921,13.8124571859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.662071563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.590110779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.354380621,0.0,0.0,0.0,43.513341876,52.539744,22.3266966792,0.0,4.83426,17.4924366792
 10/07  22:00:00,117.992956512,0.0,0.0,0.0,43.513341876,52.539744,13.4435647228,0.0,4.83426,8.60930472281
 10/07  23:00:00,118.850883253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.966251793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.966632837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.968228849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.948613481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.392993506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.35985636,0.0,0.0,0.0,43.513341876,52.539744,13.4435717105,0.0,4.83426,8.60931171047
 10/08  06:00:00,118.379340086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,103.306278069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.324418531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.369177237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.410327503,0.0,0.0,0.0,43.513341876,52.539744,22.1904013337,0.0,4.83426,17.3561413337
 10/08  11:00:00,101.287706389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,100.515679998,0.0,0.0,0.0,43.513341876,52.539744,13.4740902338,0.0,4.83426,8.63983023382
 10/08  13:00:00,100.635118079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,100.65940411,0.0,0.0,0.0,43.513341876,52.539744,13.4690758764,0.0,4.83426,8.63481587642
 10/08  15:00:00,100.634609175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  16:00:00,100.434424381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.432943488,0.0,0.0,0.0,43.513341876,52.539744,13.4435570797,0.0,4.83426,8.6092970797
 10/08  18:00:00,106.366822067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.774825161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.721819072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.470219693,0.0,0.0,0.0,43.513341876,52.539744,22.3302098103,0.0,4.83426,17.4959498103
 10/08  22:00:00,118.084176855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.923650569,0.0,0.0,0.0,43.513341876,52.539744,13.4434777363,0.0,4.83426,8.60921773631
 10/08  24:00:00,118.08165937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,118.062287551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,118.047475142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,118.027772243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.497065065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.487322704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.517756354,0.0,0.0,0.0,43.513341876,52.539744,13.4435087186,0.0,4.83426,8.60924871863
 10/09  07:00:00,103.430901276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.443224916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.468415401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.382324121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.156124854,0.0,0.0,0.0,43.513341876,52.539744,13.4488551477,0.0,4.83426,8.61459514773
 10/09  12:00:00,100.285512458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.35794379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,100.400512511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.389036802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,100.212781158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,100.225738523,0.0,0.0,0.0,43.513341876,52.539744,13.4435476091,0.0,4.83426,8.60928760914
 10/09  18:00:00,109.187210643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.632890778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.600065654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.337177869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.988840519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.839039507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.986442993,0.0,0.0,0.0,43.513341876,52.539744,13.4435715369,0.0,4.83426,8.60931153695
 10/10  01:00:00,117.986908547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,117.985704962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.984360907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.378593843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,120.011886472,0.0,0.0,0.0,43.513341876,52.539744,13.4488942021,0.0,4.83426,8.61463420207
 10/10  06:00:00,521.744799557,72.0735446335,325.149025376,0.0,43.513341876,53.238744,186.559794353,181.705534353,4.83426,0.02
 10/10  07:00:00,623.744506808,72.0735446335,265.765647997,0.0,220.879908,53.238744,196.759672317,174.466179504,4.83426,17.4592328135
 10/10  08:00:00,732.639654551,72.5793517336,284.245190297,0.0,220.879908,145.652643033,119.020806161,65.2117499672,36.25695,17.5521061935
 10/10  09:00:00,812.105658821,73.3468837188,362.187948816,0.0,220.879908,145.652643033,111.365344851,39.7369903831,36.25695,35.3714044684
 10/10  10:00:00,834.549776706,73.7504916841,378.070849656,0.0,220.879908,151.653867033,118.752763094,35.0060302299,48.3426,35.4041328639
 10/10  11:00:00,908.341376581,74.1407928064,450.133246917,0.0,220.879908,151.653867033,85.1543287427,4.74522938491,48.3426,32.0664993578
 10/10  12:00:00,990.833322538,74.5025176036,532.628830878,0.0,220.879908,151.653867033,87.3676514757,0.0,48.3426,39.0250514757
 10/10  13:00:00,985.714851084,74.9564639042,532.91944289,0.0,220.879908,145.652643033,59.821863436,0.01958399222,24.1713,35.6309794438
 10/10  14:00:00,984.110448562,75.4839862458,530.787295587,0.0,220.879908,145.652643033,59.5526695088,0.0,24.1713,35.3813695088
 10/10  15:00:00,977.722896576,75.9797104807,531.778873331,0.0,220.879908,137.835547516,31.4105524049,0.0,4.83426,26.5762924049
 10/10  16:00:00,980.748929192,73.4373664511,542.668012508,0.0,220.879908,133.019064,31.2530176392,0.0110305659478,4.83426,26.4077270732
 10/10  17:00:00,811.165448533,72.244297567,454.454473173,0.0,220.879908,53.238744,31.9414820821,0.697681592668,4.83426,26.4095404895
 10/10  18:00:00,782.93912009,72.2034702458,417.477009188,0.0,220.879908,53.238744,45.3875143834,5.24962653879,4.83426,35.3036278446
 10/10  19:00:00,790.372042628,72.1883285341,416.018234632,0.0,220.879908,53.238744,22.5348868395,9.03333690026,4.83426,8.66728993928
 10/10  20:00:00,789.133498284,72.1768898578,414.820367987,0.0,220.879908,53.238744,23.9928693964,19.1386093964,4.83426,0.02
 10/10  21:00:00,118.024768811,0.0,0.0,0.0,43.513341876,52.539744,13.4944397492,0.0,4.83426,8.6601797492
 10/10  22:00:00,118.071964155,0.0,0.0,0.0,43.513341876,52.539744,13.4675282162,0.0,4.83426,8.63326821618
 10/10  23:00:00,118.955255298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.074759218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,118.069255076,0.0,0.0,0.0,43.513341876,52.539744,13.4489692104,0.0,4.83426,8.61470921036
 10/11  02:00:00,118.065680476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.062384882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.553180961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.51860316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,605.917927621,72.0735446335,409.092677639,0.0,43.513341876,53.238744,106.473597573,93.0246849826,4.83426,8.61465259023
 10/11  07:00:00,762.143863807,72.0735446335,402.935923922,0.0,220.879908,53.238744,90.1159906504,67.8220695886,4.83426,17.4596610618
 10/11  08:00:00,944.870945188,73.6527067331,494.118740192,0.0,220.879908,145.652643033,53.8125077889,0.0,36.25695,17.5555577889
 10/11  09:00:00,988.196621872,74.766456971,535.689162941,0.0,220.879908,145.652643033,71.6312243827,0.0,36.25695,35.3742743827
 10/11  10:00:00,993.321942442,75.4867240897,533.877878901,0.0,220.879908,151.653867033,74.9033570387,0.0,48.3426,26.5607570387
 10/11  11:00:00,999.555314702,76.2201893264,538.305406615,0.0,220.879908,151.653867033,83.8539414643,0.0,48.3426,35.5113414643
 10/11  12:00:00,1003.54745223,77.0880431709,541.775958145,0.0,220.879908,151.653867033,92.8244435126,0.0,48.3426,44.4818435126
 10/11  13:00:00,992.277796664,78.0554469962,535.238700487,0.0,220.879908,145.652643033,59.8179183199,0.00993381513539,24.1713,35.6366845047
 10/11  14:00:00,1005.08684935,79.2047054382,546.743390128,0.0,220.879908,145.652643033,50.7138134544,0.0,24.1713,26.5425134544
 10/11  15:00:00,1020.22087983,80.2243951573,568.571834508,0.0,220.879908,137.835547516,40.266796848,0.0,4.83426,35.432536848
 10/11  16:00:00,1049.90218575,75.7979749139,607.983785176,0.0,220.879908,133.019064,31.2550333625,0.0106948834213,4.83426,26.4100784791
 10/11  17:00:00,951.936220757,73.693360666,592.63037668,0.0,220.879908,53.238744,31.2425257779,0.0,4.83426,26.4082657779
 10/11  18:00:00,964.438374956,73.3985824169,596.462040273,0.0,220.879908,53.238744,31.320033049,0.0,4.83426,26.485773049
 10/11  19:00:00,973.570718075,73.2243549135,596.371627989,0.0,220.879908,53.238744,13.5027459783,0.0,4.83426,8.66848597827
 10/11  20:00:00,964.604983857,73.0535943133,587.717729099,0.0,220.879908,53.238744,13.4944851874,0.0,4.83426,8.66022518742
 10/11  21:00:00,118.528188852,0.0,0.0,0.0,43.513341876,52.539744,13.4945785979,0.0,4.83426,8.66031859785
 10/11  22:00:00,118.180882889,0.0,0.0,0.0,43.513341876,52.539744,13.4673708689,0.0,4.83426,8.6331108689
 10/11  23:00:00,119.056994448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,118.143098238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,118.090546516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,118.070931011,0.0,0.0,0.0,43.513341876,52.539744,13.4490195238,0.0,4.83426,8.6147595238
 10/12  03:00:00,118.046853249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.479311544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.450087899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,504.308381662,72.0737421838,308.549600832,0.0,43.513341876,53.238744,177.196754476,163.74777004,4.83426,8.61472443546
 10/12  07:00:00,709.007769112,72.0735446335,350.150521238,0.0,220.879908,53.238744,106.784206808,84.4895073805,4.83426,17.4604394277
 10/12  08:00:00,948.718120724,73.8883859997,497.749752693,0.0,220.879908,145.652643033,53.8137218565,0.0,36.25695,17.5567718565
 10/12  09:00:00,983.864690801,75.0199017949,530.844769963,0.0,220.879908,145.652643033,71.6351106264,0.0,36.25695,35.3781606264
 10/12  10:00:00,986.918383441,76.0747659014,525.884752701,0.0,220.879908,151.653867033,74.906628665,0.0,48.3426,26.564028665
 10/12  11:00:00,1014.05548579,78.2330177217,549.414989715,0.0,220.879908,151.653867033,83.8583272401,0.0,48.3426,35.5157272401
 10/12  12:00:00,1047.29164911,82.502939367,579.010020895,0.0,220.879908,151.653867033,92.8317280025,0.0,48.3426,44.4891280025
 10/12  13:00:00,1051.58825594,85.4387462881,586.363294946,0.0,220.879908,145.652643033,59.8196118502,0.0100153675753,24.1713,35.6382964826
 10/12  14:00:00,1065.65707307,89.45992636,596.436990771,0.0,220.879908,145.652643033,59.5593590229,0.0,24.1713,35.3880590229
 10/12  15:00:00,1091.62974748,92.6705147958,626.868646526,0.0,220.879908,137.835547516,31.4162492803,0.0,4.83426,26.5819892803
 10/12  16:00:00,1129.81354262,87.1743939185,675.624786622,0.0,220.879908,133.019064,31.2591133041,0.0100802318867,4.83426,26.4147730723
 10/12  17:00:00,1017.27754069,80.1024933572,650.732841223,0.0,220.879908,53.238744,31.2474556694,0.0,4.83426,26.4131956694
 10/12  18:00:00,991.607635746,77.2999423944,618.969346498,0.0,220.879908,53.238744,40.1434907831,0.0,4.83426,35.3092307831
 10/12  19:00:00,971.568884919,75.7314739794,591.037455862,0.0,220.879908,53.238744,13.5024541509,0.0,4.83426,8.66819415087
 10/12  20:00:00,964.888958396,74.9305196694,585.311265619,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/12  21:00:00,118.621484436,0.0,0.0,0.0,43.513341876,52.539744,13.4931113368,0.0,4.83426,8.65885133681
 10/12  22:00:00,118.233507867,0.0,0.0,0.0,43.513341876,52.539744,13.4677238991,0.0,4.83426,8.63346389905
 10/12  23:00:00,119.057999509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,118.164048304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,118.15573723,0.0,0.0,0.0,43.513341876,52.539744,13.447234404,0.0,4.83426,8.612974404
 10/13  02:00:00,118.167980184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,118.140249634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,120.501569924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,120.10592791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,408.705639943,72.2041884243,213.139699766,0.0,43.513341876,53.238744,162.842556151,149.393440008,4.83426,8.61485614297
 10/13  07:00:00,434.386381892,72.0735446335,77.8631937098,0.0,220.879908,53.238744,210.805171186,188.507553924,4.83426,17.4633572625
 10/13  08:00:00,517.245936192,74.489749676,68.713161445,0.0,220.879908,145.652643033,171.046834438,117.230514632,36.25695,17.5593698055
 10/13  09:00:00,523.49507047,75.2572801029,74.0219779178,0.0,220.879908,145.652643033,189.285306546,117.64665229,36.25695,35.3817042563
 10/13  10:00:00,549.608445473,75.9688656709,93.1944958805,0.0,220.879908,151.653867033,168.513432029,84.7548420077,48.3426,35.4159900218
 10/13  11:00:00,605.081632891,76.9991755897,146.387999348,0.0,220.879908,151.653867033,106.805323237,22.9465328484,48.3426,35.5161903888
 10/13  12:00:00,668.835705102,78.2670895591,209.350621283,0.0,220.879908,151.653867033,84.150145731,0.208541592052,48.3426,35.599004139
 10/13  13:00:00,732.750026986,81.1455258153,275.8296489,0.0,220.879908,145.652643033,59.8266405041,0.00577047603874,24.1713,35.6495700281
 10/13  14:00:00,783.054658887,83.3199802162,323.619920712,0.0,220.879908,145.652643033,59.5650808008,0.0,24.1713,35.3937808008
 10/13  15:00:00,784.836731102,84.4577494312,331.762198,0.0,220.879908,137.835547516,43.0555474228,2.78168382061,4.83426,35.4396036022
 10/13  16:00:00,634.2495205,78.0735363613,194.334613294,0.0,220.879908,133.019064,37.7414554811,6.49437582211,4.83426,26.412819659
 10/13  17:00:00,484.662846114,74.3032189944,129.368477288,0.0,220.879908,53.238744,61.7431498328,30.4958833068,4.83426,26.413006526
 10/13  18:00:00,426.566049632,73.1548573122,63.7697934198,0.0,220.879908,53.238744,100.278660976,68.9540550648,4.83426,26.4903459113
 10/13  19:00:00,386.254425551,72.6220162226,16.2558815652,0.0,220.879908,53.238744,115.594981464,102.092533632,4.83426,8.6681878327
 10/13  20:00:00,368.70571738,72.3691829653,0.0,0.0,220.879908,53.238744,154.6839545,141.189196274,4.83426,8.66049822603
 10/13  21:00:00,117.720725787,0.0,0.0,0.0,43.513341876,52.539744,13.4948467765,0.0,4.83426,8.66058677654
 10/13  22:00:00,117.78660945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,118.759534303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.840444278,0.0,0.0,0.0,43.513341876,52.539744,13.4489087679,0.0,4.83426,8.61464876793
 10/14  01:00:00,117.848780631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.830905268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.815228368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.22490342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.181787783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.192421219,0.0,0.0,0.0,43.513341876,52.539744,13.4436801605,0.0,4.83426,8.60942016046
 10/14  07:00:00,103.119022202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.15556674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.23045285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.279630481,0.0,0.0,0.0,43.513341876,52.539744,13.5234357502,0.0,4.83426,8.68917575016
 10/14  11:00:00,101.148605683,0.0,0.0,0.0,43.513341876,52.539744,13.4753443924,0.0,4.83426,8.6410843924
 10/14  12:00:00,100.315802294,0.0,0.0,0.0,43.513341876,52.539744,13.4753028073,0.0,4.83426,8.6410428073
 10/14  13:00:00,100.453117041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  14:00:00,100.524150107,0.0,0.0,0.0,43.513341876,52.539744,13.4684830781,0.0,4.83426,8.63422307814
 10/14  15:00:00,100.494428147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  16:00:00,100.279429768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.257119461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,109.143549206,0.0,0.0,0.0,43.513341876,52.539744,13.4437516898,0.0,4.83426,8.60949168983
 10/14  19:00:00,118.465902199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.422138691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.218514345,0.0,0.0,0.0,43.513341876,52.539744,22.3360234987,0.0,4.83426,17.5017634987
 10/14  22:00:00,117.871611189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.741984742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.865626506,0.0,0.0,0.0,43.513341876,52.539744,13.4436445737,0.0,4.83426,8.60938457367
 10/15  01:00:00,117.862274315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.841460313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.825465586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.259778478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.205978847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.202790567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,103.117439796,0.0,0.0,0.0,43.513341876,52.539744,13.4438001985,0.0,4.83426,8.60954019848
 10/15  08:00:00,100.176821048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.316944362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.417276944,0.0,0.0,0.0,43.513341876,52.539744,13.5249498091,0.0,4.83426,8.69068980913
 10/15  11:00:00,101.278677837,0.0,0.0,0.0,43.513341876,52.539744,13.4756941094,0.0,4.83426,8.64143410943
 10/15  12:00:00,100.452032085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  13:00:00,103.477254196,0.219305805731,2.58195091947,0.0,43.513341876,52.539744,13.4756777913,0.0,4.83426,8.64141779127
 10/15  14:00:00,174.129310195,2.08921243988,70.1767852078,0.0,43.513341876,52.539744,13.4703647662,0.0,4.83426,8.63610476621
 10/15  15:00:00,209.446302356,1.93359420171,105.74030749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  16:00:00,248.48560988,2.30262180409,144.365463938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,233.479577841,2.04060240321,129.824863243,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,137.130403763,0.436685966391,27.1521434522,0.0,43.513341876,52.539744,13.443722321,0.0,4.83426,8.60946232105
 10/15  19:00:00,118.574080683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.458059702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.228337198,0.0,0.0,0.0,43.513341876,52.539744,22.3376866697,0.0,4.83426,17.5034266697
 10/15  22:00:00,117.883411994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.741986619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.842679858,0.0,0.0,0.0,43.513341876,52.539744,13.4436948546,0.0,4.83426,8.60943485456
 10/16  01:00:00,117.82869152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.826529731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.805929212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.205599909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.165198866,0.0,0.0,0.0,43.513341876,52.539744,13.4491793961,0.0,4.83426,8.61491939608
 10/16  06:00:00,191.017521692,72.0735446335,0.00213123365438,0.0,43.513341876,53.238744,792.23540789,787.38114789,4.83426,0.02
 10/16  07:00:00,353.714536058,72.0735446335,0.0,0.0,220.879908,53.238744,703.563871986,681.264697141,4.83426,17.4649148454
 10/16  08:00:00,443.440243298,72.3841440621,0.00218504183266,0.0,220.879908,145.652643033,429.905484075,367.317925569,36.25695,26.3306085059
 10/16  09:00:00,522.955615207,73.0995235891,77.4196886912,0.0,220.879908,145.652643033,282.525954331,219.717917985,36.25695,26.5510863462
 10/16  10:00:00,529.855151144,74.4397227357,75.9667750472,0.0,220.879908,151.653867033,211.911979883,128.136514329,48.3426,35.432865554
 10/16  11:00:00,604.273053694,76.3999218211,147.029871088,0.0,220.879908,151.653867033,103.773810635,19.8963176749,48.3426,35.5348929597
 10/16  12:00:00,719.023096782,78.7586941506,259.959403087,0.0,220.879908,151.653867033,83.9571700406,0.0,48.3426,35.6145700406
 10/16  13:00:00,787.352681579,80.7016752884,332.205175994,0.0,220.879908,145.652643033,68.7608129307,0.019311415269,24.1713,44.5702015154
 10/16  14:00:00,822.081374058,82.4987990692,365.136004051,0.0,220.879908,145.652643033,50.732909928,0.0,24.1713,26.561609928
 10/16  15:00:00,850.784639797,84.1814451701,399.992539894,0.0,220.879908,137.835547516,40.289194466,0.0,4.83426,35.454934466
 10/16  16:00:00,803.878226398,79.0150351775,363.402638672,0.0,220.879908,133.019064,31.2682865991,0.0107325501856,4.83426,26.4232940489
 10/16  17:00:00,619.487070022,75.0125665885,262.98787926,0.0,220.879908,53.238744,31.8295839484,0.571880302532,4.83426,26.4234436458
 10/16  18:00:00,517.219964679,73.5772512664,150.658637839,0.0,220.879908,53.238744,70.7380896808,30.5773939952,4.83426,35.3264356856
 10/16  19:00:00,416.029164132,72.8311784853,44.9652673402,0.0,220.879908,53.238744,100.9564902,87.4534683938,4.83426,8.66876180624
 10/16  20:00:00,369.242181494,72.4753519896,0.0,0.0,220.879908,53.238744,138.553452318,133.699192318,4.83426,0.02
 10/16  21:00:00,118.043266872,0.0,0.0,0.0,43.513341876,52.539744,13.4958030882,0.0,4.83426,8.66154308818
 10/16  22:00:00,117.804144469,0.0,0.0,0.0,43.513341876,52.539744,13.4679622742,0.0,4.83426,8.63370227417
 10/16  23:00:00,118.807874604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.863156712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.830942165,0.0,0.0,0.0,43.513341876,52.539744,13.4491779143,0.0,4.83426,8.61491791433
 10/17  02:00:00,117.815137551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.796370409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.900589808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.572656331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,191.738830998,72.0735446335,0.0028473138061,0.0,43.513341876,53.238744,815.20633984,801.757016768,4.83426,8.61506307221
 10/17  07:00:00,353.765364469,72.0735446335,0.0,0.0,220.879908,53.238744,741.674207519,719.371636353,4.83426,17.4683111654
 10/17  08:00:00,443.57044999,72.4639047163,0.00225837270889,0.0,220.879908,145.652643033,491.837662057,438.018185071,36.25695,17.5625269858
 10/17  09:00:00,464.723699471,73.463416479,18.9414483538,0.0,220.879908,145.652643033,314.467802997,242.809400054,36.25695,35.4014529436
 10/17  10:00:00,510.394546948,74.9462727263,54.2558210716,0.0,220.879908,151.653867033,238.447797775,154.668700589,48.3426,35.4364971859
 10/17  11:00:00,591.395794207,77.1272771324,131.112332986,0.0,220.879908,151.653867033,137.565502022,53.682038139,48.3426,35.5408638834
 10/17  12:00:00,727.305513938,79.5800405681,264.567183605,0.0,220.879908,151.653867033,84.7675329555,0.80715330609,48.3426,35.6177796495
 10/17  13:00:00,847.328767296,81.9387063566,388.084352483,0.0,220.879908,145.652643033,68.7532777641,0.00573360934098,24.1713,44.5762441548
 10/17  14:00:00,965.905803596,84.2034478497,504.393146765,0.0,220.879908,145.652643033,50.7342147288,0.0,24.1713,26.5629147288
 10/17  15:00:00,1019.99586756,86.2918026225,563.892872034,0.0,220.879908,137.835547516,40.3008265261,0.00458511360617,4.83426,35.4619814125
 10/17  16:00:00,1000.77032806,81.0566209248,554.544432064,0.0,220.879908,133.019064,31.267885457,0.0102631600476,4.83426,26.423362297
 10/17  17:00:00,757.684317453,76.0457092586,396.57318097,0.0,220.879908,53.238744,31.2591078371,0.0,4.83426,26.4248478371
 10/17  18:00:00,578.214652312,74.2166008289,208.748696591,0.0,220.879908,53.238744,45.7356901575,8.31324161774,4.83426,32.5881885397
 10/17  19:00:00,466.599467625,73.2439834178,93.2681486002,0.0,220.879908,53.238744,58.1076661439,48.8183605568,4.83426,4.45504558708
 10/17  20:00:00,404.050944255,72.7020600893,32.8773704844,0.0,220.879908,53.238744,108.933812349,97.1835973988,4.83426,6.91595495023
 10/17  21:00:00,117.757187349,0.0,0.0,0.0,43.513341876,52.539744,13.4960265373,0.0,4.83426,8.66176653733
 10/17  22:00:00,117.810031417,0.0,0.0,0.0,43.513341876,52.539744,13.4680115232,0.0,4.83426,8.63375152317
 10/17  23:00:00,118.780179066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.857614532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.85522234,0.0,0.0,0.0,43.513341876,52.539744,13.4491797915,0.0,4.83426,8.61491979152
 10/18  02:00:00,117.849133634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.829905802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.242885835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.222586321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,190.975416501,72.0735446335,0.00314389325983,0.0,43.513341876,53.238744,659.798494055,646.34914626,4.83426,8.61508779513
 10/18  07:00:00,353.695947233,72.0735446335,0.0,0.0,220.879908,53.238744,592.009189398,569.705385302,4.83426,17.4695440958
 10/18  08:00:00,460.011622483,72.6828633966,14.8509747617,0.0,220.879908,145.652643033,303.067107123,249.245359982,36.25695,17.5647971408
 10/18  09:00:00,544.456259696,73.9729890735,96.1470422941,0.0,220.879908,145.652643033,125.126607704,53.4632813867,36.25695,35.4063763169
 10/18  10:00:00,722.422350557,75.9933908242,265.40398088,0.0,220.879908,151.653867033,83.7872365002,0.0,48.3426,35.4446365002
 10/18  11:00:00,960.572050978,78.5446694166,499.294928109,0.0,220.879908,151.653867033,83.8888990586,0.0,48.3426,35.5462990586
 10/18  12:00:00,1060.83145836,81.0308312867,597.57166109,0.0,220.879908,151.653867033,83.9670205012,0.0,48.3426,35.6244205012
 10/18  13:00:00,1059.89741295,83.5183040305,599.851941808,0.0,220.879908,145.652643033,68.7636740446,0.00984646407702,24.1713,44.5825275805
 10/18  14:00:00,1077.16292958,86.0709702319,614.221239626,0.0,220.879908,145.652643033,50.7395831261,0.0,24.1713,26.5682831261
 10/18  15:00:00,1086.04558385,87.6193858092,629.243547469,0.0,220.879908,137.835547516,40.2970642814,0.0,4.83426,35.4628042814
 10/18  16:00:00,1100.34458982,80.112432559,656.627241262,0.0,220.879908,133.019064,31.2746323099,0.0106375959494,4.83426,26.429734714
 10/18  17:00:00,921.943637609,75.5588768145,563.082546882,0.0,220.879908,53.238744,31.2627536182,0.0,4.83426,26.4284936182
 10/18  18:00:00,724.301120235,74.2012753187,355.511536128,0.0,220.879908,53.238744,40.1808867675,0.00688963405115,4.83426,35.3397371334
 10/18  19:00:00,618.224197266,73.4779786098,243.9374139,0.0,220.879908,53.238744,13.5044857816,0.0,4.83426,8.67022578161
 10/18  20:00:00,599.336178037,73.0918023334,225.461145401,0.0,220.879908,53.238744,13.4955038527,0.0,4.83426,8.66124385274
 10/18  21:00:00,118.342622863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  22:00:00,118.049665291,0.0,0.0,0.0,43.513341876,52.539744,13.4681220943,0.0,4.83426,8.63386209435
 10/18  23:00:00,118.972463223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,118.073451632,0.0,0.0,0.0,43.513341876,52.539744,13.4493318182,0.0,4.83426,8.61507181817
 10/19  01:00:00,118.066796346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,118.06240026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,118.057674128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.560367947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.563802594,0.0,0.0,0.0,43.513341876,52.539744,13.4492098584,0.0,4.83426,8.6149498584
 10/19  06:00:00,595.035379752,72.0752471896,398.457681462,0.0,43.513341876,53.238744,36.1091134207,31.2548534207,4.83426,0.02
 10/19  07:00:00,810.445855023,72.0735446335,451.056754163,0.0,220.879908,53.238744,40.1320523673,17.8292878835,4.83426,17.4685044838
 10/19  08:00:00,963.801514208,73.86934859,512.868115454,0.0,220.879908,145.652643033,62.5957080504,0.0,36.25695,26.3387580504
 10/19  09:00:00,985.03709454,74.673961327,532.843473528,0.0,220.879908,145.652643033,62.8188969607,0.0,36.25695,26.5619469607
 10/19  10:00:00,990.428392959,75.3268816129,531.33150906,0.0,220.879908,151.653867033,83.7869856997,0.0,48.3426,35.4443856997
 10/19  11:00:00,986.789583294,75.8304167265,525.999661824,0.0,220.879908,151.653867033,83.9039847281,0.00854900827008,48.3426,35.5528357198
 10/19  12:00:00,985.203724062,76.1468506949,524.994665647,0.0,220.879908,151.653867033,83.968569341,0.0,48.3426,35.625969341
 10/19  13:00:00,977.671498119,76.49691991,523.041212581,0.0,220.879908,145.652643033,68.7714263274,0.00630002105005,24.1713,44.5938263064
 10/19  14:00:00,976.507668327,76.8423673244,521.559935262,0.0,220.879908,145.652643033,59.5886654427,0.0,24.1713,35.4173654427
 10/19  15:00:00,974.678379547,77.2499655498,527.354163703,0.0,220.879908,137.835547516,31.4382506876,0.0,4.83426,26.6039906876
 10/19  16:00:00,993.069674183,74.1926268336,554.049528846,0.0,220.879908,133.019064,34.5892338736,0.00924744635488,4.83426,29.7457264273
 10/19  17:00:00,885.444359029,72.604284611,528.079422642,0.0,220.879908,53.238744,36.7588122043,0.0,4.83426,31.9245522043
 10/19  18:00:00,824.609400508,72.386105233,455.80635854,0.0,220.879908,53.238744,31.8549456414,0.50963290012,4.83426,26.5110527413
 10/19  19:00:00,801.574928776,72.3209932312,426.540141851,0.0,220.879908,53.238744,19.3225188705,5.81881130717,4.83426,8.66944756332
 10/19  20:00:00,823.599892187,72.3198139878,448.469035873,0.0,220.879908,53.238744,20.3313524421,6.83521509272,4.83426,8.66187734934
 10/19  21:00:00,118.430819288,0.0,0.0,0.0,43.513341876,52.539744,13.4963839535,0.0,4.83426,8.66212395346
 10/19  22:00:00,118.117062531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.980668402,0.0,0.0,0.0,43.513341876,52.539744,13.4602836298,0.0,4.83426,8.62602362977
 10/19  24:00:00,118.093679333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,118.032975717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.970156926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.933529141,0.0,0.0,0.0,43.513341876,52.539744,13.4494218111,0.0,4.83426,8.61516181105
 10/20  04:00:00,120.122172267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.783480977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,191.679226868,72.0735446335,0.00391892998038,0.0,43.513341876,53.238744,403.153267441,398.299007441,4.83426,0.02
 10/20  07:00:00,356.683311134,72.0735446335,0.0,0.0,220.879908,53.238744,384.114041607,361.808448565,4.83426,17.4713330414
 10/20  08:00:00,443.972568843,72.8552753258,0.00237047181881,0.0,220.879908,145.652643033,321.361642742,258.761958899,36.25695,26.3427338438
 10/20  09:00:00,444.617489851,73.4453738318,0.0,0.0,220.879908,145.652643033,328.423803994,256.755326858,36.25695,35.4115271364
 10/20  10:00:00,451.022221995,73.8356950493,0.00221322713725,0.0,220.879908,151.653867033,325.917247866,250.98591165,48.3426,26.5887362155
 10/20  11:00:00,533.312659066,74.4135248318,78.8169368391,0.0,220.879908,151.653867033,260.689771948,174.05475439,48.3426,38.2924175582
 10/20  12:00:00,494.664468251,74.7019293522,40.3171407093,0.0,220.879908,151.653867033,239.511705863,149.374040939,48.3426,41.7950649242
 10/20  13:00:00,494.297523385,74.999621565,45.3788952398,0.0,220.879908,145.652643033,200.361309368,140.507702375,24.1713,35.6823069924
 10/20  14:00:00,505.14581435,75.1989005798,55.9926916072,0.0,220.879908,145.652643033,207.887438345,148.290372078,24.1713,35.4257662673
 10/20  15:00:00,478.775987469,75.458361431,37.3120834183,0.0,220.879908,137.835547516,171.147371644,130.83960374,4.83426,35.4735079049
 10/20  16:00:00,462.855802522,73.0486462643,28.965002734,0.0,220.879908,133.019064,63.8975059393,32.6234798991,4.83426,26.4397660402
 10/20  17:00:00,377.389546873,72.1642724026,24.2967034857,0.0,220.879908,53.238744,115.132835394,83.8672062983,4.83426,26.4313690957
 10/20  18:00:00,388.156829687,72.1306671641,23.1770289102,0.0,220.879908,53.238744,130.605353632,90.4291263613,4.83426,35.3419672706
 10/20  19:00:00,379.47955713,72.1051977966,9.81385171965,0.0,220.879908,53.238744,139.200500306,125.696482061,4.83426,8.6697582453
 10/20  20:00:00,368.486878113,72.082254783,0.0,0.0,220.879908,53.238744,166.04373356,161.18947356,4.83426,0.02
 10/20  21:00:00,117.780456635,0.0,0.0,0.0,43.513341876,52.539744,13.4955208821,0.0,4.83426,8.6612608821
 10/20  22:00:00,117.855150846,0.0,0.0,0.0,43.513341876,52.539744,13.4686286765,0.0,4.83426,8.63436867654
 10/20  23:00:00,118.804013473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.901400443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.895932917,0.0,0.0,0.0,43.513341876,52.539744,13.4438532495,0.0,4.83426,8.60959324953
 10/21  02:00:00,117.89016427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.88563862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.32791868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.272074553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.278282904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,106.218138745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,100.252530392,0.0,0.0,0.0,43.513341876,52.539744,13.4439554069,0.0,4.83426,8.60969540693
 10/21  09:00:00,100.297236689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.325379514,0.0,0.0,0.0,43.513341876,52.539744,13.5276673989,0.0,4.83426,8.69340739885
 10/21  11:00:00,101.198164435,0.0,0.0,0.0,43.513341876,52.539744,13.4764547492,0.0,4.83426,8.64219474915
 10/21  12:00:00,100.352822954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,100.464854815,0.0,0.0,0.0,43.513341876,52.539744,13.4709384105,0.0,4.83426,8.63667841049
 10/21  14:00:00,100.5186054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,100.493996565,0.0,0.0,0.0,43.513341876,52.539744,13.4707947923,0.0,4.83426,8.63653479231
 10/21  16:00:00,100.293622682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,100.272572655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,112.207431561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.624072306,0.0,0.0,0.0,43.513341876,52.539744,13.4439250065,0.0,4.83426,8.60966500649
 10/21  20:00:00,118.529910245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.304443976,0.0,0.0,0.0,43.513341876,52.539744,22.3471993305,0.0,4.83426,17.5129393305
 10/21  22:00:00,117.954371498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.809898094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.951867645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.932563862,0.0,0.0,0.0,43.513341876,52.539744,13.4438773046,0.0,4.83426,8.60961730457
 10/22  02:00:00,117.919655254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
