Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  03:00:00,117.915609931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.377989747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.348211298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.368053227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,106.278826498,0.0,0.0,0.0,43.513341876,52.539744,13.4440005648,0.0,4.83426,8.60974056476
 10/22  08:00:00,100.324396265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.416664621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.458431534,0.0,0.0,0.0,43.513341876,52.539744,13.5276017779,0.0,4.83426,8.6933417779
 10/22  11:00:00,101.288361355,0.0,0.0,0.0,43.513341876,52.539744,13.4763363072,0.0,4.83426,8.64207630719
 10/22  12:00:00,100.494773677,0.0,0.0,0.0,43.513341876,52.539744,13.4765079115,0.0,4.83426,8.64224791152
 10/22  13:00:00,100.599841545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  14:00:00,115.550046305,0.64755552237,13.700606587,0.0,43.513341876,52.539744,13.4713339205,0.0,4.83426,8.63707392052
 10/22  15:00:00,135.09901187,0.753779530466,33.0624775913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  16:00:00,203.700015653,1.67201441704,100.20974499,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,197.273186415,1.41542450808,94.3306211559,0.0,43.513341876,52.539744,13.443995841,0.0,4.83426,8.60973584104
 10/22  18:00:00,112.264952459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.728315639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.670047598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.386057591,0.0,0.0,0.0,43.513341876,52.539744,22.346904082,0.0,4.83426,17.512644082
 10/22  22:00:00,117.996967693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.807305542,0.0,0.0,0.0,43.513341876,52.539744,13.4440259728,0.0,4.83426,8.60976597277
 10/22  24:00:00,117.931852391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.950303487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.962949975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.943882121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.394740298,0.0,0.0,0.0,43.513341876,52.539744,13.4494320033,0.0,4.83426,8.61517200327
 10/23  05:00:00,118.363200469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,300.159165633,72.0735446335,106.766339236,0.0,43.513341876,53.238744,292.327583212,287.473323212,4.83426,0.02
 10/23  07:00:00,410.170548598,72.0735446335,51.2242997091,0.0,220.879908,53.238744,305.108929276,282.798953449,4.83426,17.4757158269
 10/23  08:00:00,477.51460807,72.6937306833,31.2686589134,0.0,220.879908,145.652643033,265.814570818,203.205846091,36.25695,26.3517747266
 10/23  09:00:00,474.945781149,73.6177304718,27.6434119091,0.0,220.879908,145.652643033,263.673868861,191.993597056,36.25695,35.4233218044
 10/23  10:00:00,495.063347574,74.3659739643,40.8319776087,0.0,220.879908,151.653867033,227.065987178,152.124646124,48.3426,26.5987410543
 10/23  11:00:00,554.052559106,75.5560525767,97.363412515,0.0,220.879908,151.653867033,144.726528555,51.9272644383,48.3426,44.4566641165
 10/23  12:00:00,650.394791683,77.5447378247,192.228854438,0.0,220.879908,151.653867033,84.6016863486,0.608723286637,48.3426,35.650363062
 10/23  13:00:00,780.414666397,80.2035029818,324.764762819,0.0,220.879908,145.652643033,66.9594533517,0.00551802223181,24.1713,42.7826353294
 10/23  14:00:00,898.81303058,82.3884700018,440.440893317,0.0,220.879908,145.652643033,52.5780473445,0.0,24.1713,28.4067473445
 10/23  15:00:00,966.034353838,83.1712011516,514.530660166,0.0,220.879908,137.835547516,40.3266370478,0.00467036294337,4.83426,35.4877066849
 10/23  16:00:00,929.446768281,77.8132044007,488.535291973,0.0,220.879908,133.019064,31.289289109,0.00988807265966,4.83426,26.4451410364
 10/23  17:00:00,746.74887775,74.7632432482,388.84868096,0.0,220.879908,53.238744,31.279961217,0.0,4.83426,26.445701217
 10/23  18:00:00,663.154012761,73.7680195506,294.620717015,0.0,220.879908,53.238744,40.1904838668,0.0,4.83426,35.3562238668
 10/23  19:00:00,604.753729697,73.2695088594,230.538387942,0.0,220.879908,53.238744,13.5050809759,0.0,4.83426,8.67082097588
 10/23  20:00:00,571.335985074,72.9133518415,197.711393992,0.0,220.879908,53.238744,16.7796208064,3.28226944198,4.83426,8.66309136446
 10/23  21:00:00,118.329467799,0.0,0.0,0.0,43.513341876,52.539744,13.4966574647,0.0,4.83426,8.66239746471
 10/23  22:00:00,118.043881519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  23:00:00,118.968478191,0.0,0.0,0.0,43.513341876,52.539744,13.4605489794,0.0,4.83426,8.62628897944
 10/23  24:00:00,118.069011301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,118.034100797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.997977337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.979941663,0.0,0.0,0.0,43.513341876,52.539744,10.5333559287,0.0,4.83426,5.69909592866
 10/24  04:00:00,120.274877905,0.0,0.0,0.0,43.513341876,52.539744,7.76883435235,0.0,4.83426,2.93457435235
 10/24  05:00:00,119.92353386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,265.902969434,72.0735446335,71.7186940754,0.0,43.513341876,53.238744,301.11354859,296.25928859,4.83426,0.02
 10/24  07:00:00,390.528366158,72.0735446335,31.3974800642,0.0,220.879908,53.238744,313.552675502,291.242752159,4.83426,17.4756633437
 10/24  08:00:00,485.635539176,73.4074674904,38.3117650059,0.0,220.879908,145.652643033,217.066530193,154.459317879,36.25695,26.3502623133
 10/24  09:00:00,526.184672701,74.5646023704,77.4298687074,0.0,220.879908,145.652643033,169.611095309,97.9238465443,36.25695,35.4302987643
 10/24  10:00:00,565.497734638,75.1221663805,110.075875708,0.0,220.879908,151.653867033,155.819021217,72.0120837041,48.3426,35.4643375128
 10/24  11:00:00,590.954148301,75.7638968546,133.896057415,0.0,220.879908,151.653867033,113.06699377,29.1533984888,48.3426,35.5709952816
 10/24  12:00:00,674.933629251,76.6107067894,217.331125495,0.0,220.879908,151.653867033,84.000583327,0.0,48.3426,35.657983327
 10/24  13:00:00,772.728317779,77.3477856042,319.536004966,0.0,220.879908,145.652643033,68.8033008052,0.00602480473275,24.1713,44.6259760005
 10/24  14:00:00,831.463507216,77.9900962048,377.375204671,0.0,220.879908,145.652643033,50.7568709371,0.0,24.1713,26.5855709371
 10/24  15:00:00,839.047529007,78.2773474868,392.489300896,0.0,220.879908,137.835547516,40.325862194,0.0,4.83426,35.491602194
 10/24  16:00:00,794.702369707,74.6686327258,356.884338272,0.0,220.879908,133.019064,31.2962696495,0.0107760859059,4.83426,26.4512335636
 10/24  17:00:00,673.873588506,72.8393835268,317.758028339,0.0,220.879908,53.238744,40.0903546522,0.0,4.83426,35.2560946522
 10/24  18:00:00,621.225408149,72.5637306442,253.792355538,0.0,220.879908,53.238744,31.8758232883,0.516617788526,4.83426,26.5249454998
 10/24  19:00:00,586.004661268,72.3950710119,212.938795454,0.0,220.879908,53.238744,21.1066268052,7.60080621185,4.83426,8.67156059335
 10/24  20:00:00,605.400625114,72.3424899503,232.241315053,0.0,220.879908,53.238744,31.4868170482,17.9896029907,4.83426,8.66295405748
 10/24  21:00:00,117.99393906,0.0,0.0,0.0,43.513341876,52.539744,13.4975944759,0.0,4.83426,8.66333447592
 10/24  22:00:00,118.03962992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  23:00:00,118.946373936,0.0,0.0,0.0,43.513341876,52.539744,13.4606363075,0.0,4.83426,8.62637630753
 10/24  24:00:00,118.074463831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,118.081387333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  02:00:00,118.076876851,0.0,0.0,0.0,43.513341876,52.539744,13.4496989348,0.0,4.83426,8.61543893479
 10/25  03:00:00,118.072607059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.562382344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.527034221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,582.236205419,72.0735446335,385.580746671,0.0,43.513341876,53.238744,98.6623421325,93.8080821325,4.83426,0.02
 10/25  07:00:00,768.53767825,72.0735446335,406.386593004,0.0,220.879908,53.238744,99.8485091185,68.8073784892,4.83426,26.2068706293
 10/25  08:00:00,949.928943409,73.7480168201,499.077370123,0.0,220.879908,145.652643033,53.8342986858,0.0,36.25695,17.5773486858
 10/25  09:00:00,982.564044233,74.7290350525,529.953157223,0.0,220.879908,145.652643033,71.690945417,0.0,36.25695,35.433995417
 10/25  10:00:00,985.367663177,75.3104436224,525.696109251,0.0,220.879908,151.653867033,83.8130781256,0.0,48.3426,35.4704781256
 10/25  11:00:00,987.855499653,75.8970109878,526.568886953,0.0,220.879908,151.653867033,83.9221747172,0.0,48.3426,35.5795747172
 10/25  12:00:00,995.476671367,76.8956232468,533.726570753,0.0,220.879908,151.653867033,84.0017681245,0.0,48.3426,35.6591681245
 10/25  13:00:00,990.247388653,77.6808141613,533.526932024,0.0,220.879908,145.652643033,68.8134029364,0.0101245194324,24.1713,44.6319784169
 10/25  14:00:00,990.282063298,78.5452569346,532.69357371,0.0,220.879908,145.652643033,59.6154885801,0.0,24.1713,35.4441885801
 10/25  15:00:00,1010.94782221,79.2837272074,560.307147854,0.0,220.879908,137.835547516,40.3353870661,0.00459858835606,4.83426,35.4965284777
 10/25  16:00:00,1061.66108401,75.4462083778,620.186663334,0.0,220.879908,133.019064,31.2948145085,0.0102839850864,4.83426,26.4502705234
 10/25  17:00:00,959.026975237,73.4553784674,599.764058695,0.0,220.879908,53.238744,31.2845276719,0.0,4.83426,26.4502676719
 10/25  18:00:00,948.318892972,73.0921005268,574.711728883,0.0,220.879908,53.238744,40.1972348437,0.0,4.83426,35.3629748437
 10/25  19:00:00,930.608723419,72.8004351289,554.178435452,0.0,220.879908,53.238744,13.5055665459,0.0,4.83426,8.67130654591
 10/25  20:00:00,925.615376202,72.6321505582,549.623673488,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/25  21:00:00,118.464482082,0.0,0.0,0.0,43.513341876,52.539744,13.4979026872,0.0,4.83426,8.66364268724
 10/25  22:00:00,118.134533172,0.0,0.0,0.0,43.513341876,52.539744,13.4691717863,0.0,4.83426,8.63491178629
 10/25  23:00:00,118.988395825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,118.103123596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,118.081418756,0.0,0.0,0.0,43.513341876,52.539744,13.4497480226,0.0,4.83426,8.61548802262
 10/26  02:00:00,118.05982981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,118.051565273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.52449419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.485110966,0.0,0.0,0.0,43.513341876,52.539744,13.4497652124,0.0,4.83426,8.61550521242
 10/26  06:00:00,409.514060922,72.0783406198,214.560723329,0.0,43.513341876,53.238744,172.606398638,167.752138638,4.83426,0.02
 10/26  07:00:00,506.522799279,72.0735446335,146.287570467,0.0,220.879908,53.238744,167.298424583,144.986718723,4.83426,17.47744586
 10/26  08:00:00,606.305767034,73.8696024736,157.504210088,0.0,220.879908,145.652643033,104.654938659,42.0405653299,36.25695,26.3574233288
 10/26  09:00:00,628.120252636,74.8491067796,177.938847268,0.0,220.879908,145.652643033,82.0390303038,19.1978348433,36.25695,26.5842454605
 10/26  10:00:00,664.118440852,75.8294001337,206.745816109,0.0,220.879908,151.653867033,87.0871329377,3.26732630336,48.3426,35.4772066343
 10/26  11:00:00,687.777351934,76.9925298014,228.320866978,0.0,220.879908,151.653867033,91.1830067722,0.0,48.3426,42.8404067722
 10/26  12:00:00,731.124087948,78.1851447538,271.219612618,0.0,220.879908,151.653867033,85.6490015605,0.0,48.3426,37.3064015605
 10/26  13:00:00,781.889524021,79.7757718801,326.241820319,0.0,220.879908,145.652643033,68.8149305328,0.00593652698244,24.1713,44.6376940058
 10/26  14:00:00,794.62064443,80.169067372,338.603098619,0.0,220.879908,145.652643033,50.7656705902,0.0,24.1713,26.5943705902
 10/26  15:00:00,802.577379072,80.8274333104,353.75891603,0.0,220.879908,137.835547516,40.3340354558,0.0,4.83426,35.4997754558
 10/26  16:00:00,742.884864482,75.990439061,304.246647251,0.0,220.879908,133.019064,31.3011097007,0.0107503052865,4.83426,26.4560993954
 10/26  17:00:00,624.024826609,73.7685829274,267.414802311,0.0,220.879908,53.238744,40.0967284364,0.0,4.83426,35.2624684364
 10/26  18:00:00,595.989524964,73.1996839249,225.243474431,0.0,220.879908,53.238744,31.5376990558,0.171815873407,4.83426,26.5316231824
 10/26  19:00:00,530.927966021,72.805695146,157.567035142,0.0,220.879908,53.238744,25.7316675318,12.2251265219,4.83426,8.67228100992
 10/26  20:00:00,499.962689355,72.5465206935,127.073184149,0.0,220.879908,53.238744,48.5953497576,35.0974354394,4.83426,8.66365431823
 10/26  21:00:00,118.291769423,0.0,0.0,0.0,43.513341876,52.539744,13.4972991904,0.0,4.83426,8.66303919036
 10/26  22:00:00,118.018321348,0.0,0.0,0.0,43.513341876,52.539744,13.4690749918,0.0,4.83426,8.63481499175
 10/26  23:00:00,118.905881045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.998683165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.957341387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.925158363,0.0,0.0,0.0,43.513341876,52.539744,13.4496471948,0.0,4.83426,8.6153871948
 10/27  03:00:00,117.919558234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,120.121550084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.783160983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,191.679301513,72.0735446335,0.00392048448382,0.0,43.513341876,53.238744,416.725634416,403.275949298,4.83426,8.61542511759
 10/27  07:00:00,356.696744056,72.0735446335,0.0,0.0,220.879908,53.238744,387.570234118,365.257429947,4.83426,17.4785441712
 10/27  08:00:00,443.967927163,72.8379017017,0.00247725507801,0.0,220.879908,145.652643033,317.03893863,263.200755315,36.25695,17.5812333151
 10/27  09:00:00,482.248752387,73.5102328794,35.9311879001,0.0,220.879908,145.652643033,292.017338358,220.318324623,36.25695,35.4420637344
 10/27  10:00:00,489.046363246,73.8599024282,35.1445241753,0.0,220.879908,151.653867033,275.554164201,191.727804506,48.3426,35.4837596952
 10/27  11:00:00,500.031818621,74.2294664594,44.4183572931,0.0,220.879908,151.653867033,213.237546052,129.3096054,48.3426,35.5853406525
 10/27  12:00:00,567.900130067,74.6989372227,112.027480983,0.0,220.879908,151.653867033,148.15788672,55.2307388734,48.3426,44.5845478467
 10/27  13:00:00,650.308588176,75.0989262955,199.604981256,0.0,220.879908,145.652643033,78.5972701538,18.7054847691,24.1713,35.7204853846
 10/27  14:00:00,697.629792348,75.6331165655,246.159859609,0.0,220.879908,145.652643033,76.417734047,16.789929768,24.1713,35.4565042789
 10/27  15:00:00,736.815798667,75.8581925856,292.806146497,0.0,220.879908,137.835547516,56.5035248905,16.1615519955,4.83426,35.507712895
 10/27  16:00:00,668.826165145,73.2211469187,232.86299944,0.0,220.879908,133.019064,45.5892681293,14.2989341538,4.83426,26.4560739756
 10/27  17:00:00,520.363062012,72.1856007632,165.687376026,0.0,220.879908,53.238744,82.9261590556,51.633127922,4.83426,26.4587711335
 10/27  18:00:00,508.462651844,72.1453470685,139.065755202,0.0,220.879908,53.238744,109.80561298,69.5967903346,4.83426,35.3745626454
 10/27  19:00:00,509.158094883,72.1274206024,136.856812964,0.0,220.879908,53.238744,85.6921737912,72.185539184,4.83426,8.67237460714
 10/27  20:00:00,508.449658825,72.1135720015,136.19486321,0.0,220.879908,53.238744,95.3456050031,81.8477625585,4.83426,8.66358244465
 10/27  21:00:00,117.887447426,0.0,0.0,0.0,43.513341876,52.539744,13.498293001,0.0,4.83426,8.66403300104
 10/27  22:00:00,117.947923303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.871330737,0.0,0.0,0.0,43.513341876,52.539744,13.4608343057,0.0,4.83426,8.6265743057
 10/27  24:00:00,117.973707426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.947467213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.92872745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.924161416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.375714277,0.0,0.0,0.0,43.513341876,52.539744,13.4441471901,0.0,4.83426,8.60988719014
 10/28  05:00:00,118.31948412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.324216747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,106.241227641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,100.261908681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.307508585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.328870949,0.0,0.0,0.0,43.513341876,52.539744,22.2043942486,0.0,4.83426,17.3701342486
 10/28  11:00:00,101.152718438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.263727982,0.0,0.0,0.0,43.513341876,52.539744,13.4777616157,0.0,4.83426,8.64350161572
 10/28  13:00:00,100.319155046,0.0,0.0,0.0,43.513341876,52.539744,13.471914248,0.0,4.83426,8.63765424803
 10/28  14:00:00,100.340538161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  15:00:00,100.314058926,0.0,0.0,0.0,43.513341876,52.539744,13.4719558619,0.0,4.83426,8.63769586193
 10/28  16:00:00,100.112028947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,100.128579267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,115.079235678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.530013563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.497974711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.27004631,0.0,0.0,0.0,43.513341876,52.539744,31.1075107146,0.0,4.83426,26.2732507146
 10/28  22:00:00,117.910252038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.77084632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.924959492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.936647337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.953430556,0.0,0.0,0.0,43.513341876,52.539744,13.4442305847,0.0,4.83426,8.60997058473
 10/29  03:00:00,117.983358041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.442025059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.37680443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.394941264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,106.262131592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.315525766,0.0,0.0,0.0,43.513341876,52.539744,13.4498019997,0.0,4.83426,8.61554199972
 10/29  09:00:00,100.403093271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.425808341,0.0,0.0,0.0,43.513341876,52.539744,13.5304671584,0.0,4.83426,8.69620715839
 10/29  11:00:00,101.186941634,0.0,0.0,0.0,43.513341876,52.539744,13.4776974661,0.0,4.83426,8.64343746607
 10/29  12:00:00,100.317715106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,100.391360152,0.0,0.0,0.0,43.513341876,52.539744,13.4780627057,0.0,4.83426,8.64380270574
 10/29  14:00:00,100.433782032,0.0,0.0,0.0,43.513341876,52.539744,13.4722164117,0.0,4.83426,8.63795641174
 10/29  15:00:00,100.443605656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,100.25993055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,100.240460501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,115.144419177,0.0,0.0,0.0,43.513341876,52.539744,13.4441978324,0.0,4.83426,8.60993783241
 10/29  19:00:00,118.600902822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.568886264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.310793667,0.0,0.0,0.0,43.513341876,52.539744,22.3587964542,0.0,4.83426,17.5245364542
 10/29  22:00:00,117.94746525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.791712821,0.0,0.0,0.0,43.513341876,52.539744,13.4440986909,0.0,4.83426,8.60983869094
 10/29  24:00:00,117.910603219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.880686298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.848927092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.833628321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.278382644,0.0,0.0,0.0,43.513341876,52.539744,13.4498023927,0.0,4.83426,8.61554239272
 10/30  05:00:00,118.248357126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,190.983930498,72.0735446335,0.00192511942296,0.0,43.513341876,53.238744,491.228720886,486.374460886,4.83426,0.02
 10/30  07:00:00,356.689035756,72.0735446335,0.0,0.0,220.879908,53.238744,429.428636093,407.110684821,4.83426,17.4836912724
 10/30  08:00:00,443.172246988,72.0735446335,0.00250403739348,0.0,220.879908,145.652643033,351.322739791,288.700659449,36.25695,26.3651303417
 10/30  09:00:00,480.406801627,72.2160280309,35.5267725517,0.0,220.879908,145.652643033,311.824646027,240.112362189,36.25695,35.455333838
 10/30  10:00:00,504.534926023,72.9302415962,51.8272520588,0.0,220.879908,151.653867033,218.993505367,135.156552453,48.3426,35.494352914
 10/30  11:00:00,565.184945215,73.8204746348,110.142283424,0.0,220.879908,151.653867033,126.865715619,42.9187972232,48.3426,35.6043183955
 10/30  12:00:00,603.342212955,74.8195377382,148.050171338,0.0,220.879908,151.653867033,109.588544924,16.6466048741,48.3426,44.5993400498
 10/30  13:00:00,629.975005283,75.7776206374,179.648186509,0.0,220.879908,145.652643033,60.6060958402,0.696143841117,24.1713,35.7386519991
 10/30  14:00:00,666.298489186,75.9652036523,215.638158288,0.0,220.879908,145.652643033,59.6435601916,0.0,24.1713,35.4722601916
 10/30  15:00:00,663.314539149,76.1836934461,220.265518105,0.0,220.879908,137.835547516,43.294514394,2.93814869349,4.83426,35.5221057005
 10/30  16:00:00,631.00300781,73.5251338616,195.729610983,0.0,220.879908,133.019064,34.7598334524,3.46021446413,4.83426,26.4653589883
 10/30  17:00:00,506.246648718,72.2795612451,152.157087436,0.0,220.879908,53.238744,42.6526265476,11.3492869246,4.83426,26.4690796231
 10/30  18:00:00,493.622805416,72.2139157944,124.685557067,0.0,220.879908,53.238744,65.7102334682,25.4858568505,4.83426,35.3901166177
 10/30  19:00:00,480.288836291,72.1819547006,108.065570429,0.0,220.879908,53.238744,54.0986255742,40.5916251794,4.83426,8.67274039484
 10/30  20:00:00,449.950436097,72.1473235566,78.0400679112,0.0,220.879908,53.238744,84.3011775111,70.8028346694,4.83426,8.66408284173
 10/30  21:00:00,118.196012292,0.0,0.0,0.0,43.513341876,52.539744,13.4988766156,0.0,4.83426,8.66461661556
 10/30  22:00:00,117.928845987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.844321659,0.0,0.0,0.0,43.513341876,52.539744,13.461227154,0.0,4.83426,8.62696715401
 10/30  24:00:00,117.954369986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.962196738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.940275996,0.0,0.0,0.0,43.513341876,52.539744,13.449909355,0.0,4.83426,8.61564935499
 10/31  03:00:00,117.905385311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.096603772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.756538489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,191.646179335,72.0735446335,0.00293816463472,0.0,43.513341876,53.238744,479.354348873,474.500088873,4.83426,0.02
 10/31  07:00:00,359.640538521,72.0735446335,0.0,0.0,220.879908,53.238744,488.24657417,457.195359246,4.83426,26.2169549245
 10/31  08:00:00,443.580786112,72.4968940263,0.00224860649986,0.0,220.879908,145.652643033,349.323830159,295.48042894,36.25695,17.5864512195
 10/31  09:00:00,444.513758277,73.3722109218,0.00273629525868,0.0,220.879908,145.652643033,321.008181018,249.289462866,36.25695,35.4617681518
 10/31  10:00:00,450.799976548,73.6465983042,0.00186605895515,0.0,220.879908,151.653867033,318.703168855,234.86612962,48.3426,35.4944392355
 10/31  11:00:00,452.190494529,74.1378874977,0.0,0.0,220.879908,151.653867033,283.945269483,199.997577445,48.3426,35.6050920379
 10/31  12:00:00,487.604982284,74.5084128909,33.1157384648,0.0,220.879908,151.653867033,260.354166195,167.396133283,48.3426,44.6154329127
 10/31  13:00:00,496.977950213,75.0173621793,47.0213442643,0.0,220.879908,145.652643033,207.683637686,138.84055592,24.1713,44.6717817659
 10/31  14:00:00,509.317874628,75.461888377,58.9114394877,0.0,220.879908,145.652643033,200.42211502,145.059787166,24.1713,31.1910278544
 10/31  15:00:00,461.477543501,75.3683441757,20.3656452001,0.0,220.879908,137.835547516,196.195781274,154.997468086,4.83426,36.3640531877
 10/31  16:00:00,431.08634721,72.843407337,0.0,0.0,220.879908,133.019064,109.041460907,74.3235108952,4.83426,29.8836900123
 10/31  17:00:00,350.589147862,72.1428509517,0.0,0.0,220.879908,53.238744,171.506289648,140.201700503,4.83426,26.4703291455
 10/31  18:00:00,365.483894668,72.0969614359,0.0,0.0,220.879908,53.238744,228.111396421,187.888067948,4.83426,35.3890684731
 10/31  19:00:00,368.420282387,72.0748771983,0.0,0.0,220.879908,53.238744,238.955062131,225.447550225,4.83426,8.67325190613
 10/31  20:00:00,368.419320029,72.0735446335,0.0,0.0,220.879908,53.238744,301.363058811,287.864644355,4.83426,8.66415445666
 10/31  21:00:00,117.651685724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  22:00:00,117.728025358,0.0,0.0,0.0,43.513341876,52.539744,13.469990999,0.0,4.83426,8.63573099905
 10/31  23:00:00,118.71819878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.785860562,0.0,0.0,0.0,43.513341876,52.539744,13.4500432492,0.0,4.83426,8.61578324917
 11/01  01:00:00,117.79010469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.779347917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.767665619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.186173072,0.0,0.0,0.0,43.513341876,52.539744,13.4499378876,0.0,4.83426,8.61567788763
 11/01  05:00:00,118.151322719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,191.057830773,72.0735446335,0.00210228138074,0.0,43.513341876,53.238744,891.13429307,886.28003307,4.83426,0.02
 11/01  07:00:00,359.787872841,72.0735446335,0.0,0.0,220.879908,53.238744,857.848495889,835.526953622,4.83426,17.4872822675
 11/01  08:00:00,443.274269724,72.0735446335,0.00188063674195,0.0,220.879908,145.652643033,731.607792864,668.982043969,36.25695,26.3687988953
 11/01  09:00:00,443.324152078,72.1473752694,0.00240009839057,0.0,220.879908,145.652643033,626.765425315,555.045873581,36.25695,35.4626017347
 11/01  10:00:00,449.570083447,72.4299902746,0.00175139366082,0.0,220.879908,151.653867033,544.423861206,460.575793644,48.3426,35.5054675619
 11/01  11:00:00,450.583594111,72.5131965129,0.0,0.0,220.879908,151.653867033,525.044234632,441.087420765,48.3426,35.6142138679
 11/01  12:00:00,449.918580507,72.7355141459,0.0,0.0,220.879908,151.653867033,564.065267182,471.108723587,48.3426,44.6139435952
 11/01  13:00:00,444.31278791,73.1132314761,0.0,0.0,220.879908,145.652643033,507.19602688,447.277951493,24.1713,35.746775387
 11/01  14:00:00,444.442694873,73.2707481696,0.0,0.0,220.879908,145.652643033,472.104460357,412.458235982,24.1713,35.4749243752
 11/01  15:00:00,436.631366134,73.2930348577,0.0,0.0,220.879908,137.835547516,452.728295644,412.369018746,4.83426,35.5250168975
 11/01  16:00:00,430.361955112,72.0957469758,0.0,0.0,220.879908,133.019064,346.125710028,314.81893729,4.83426,26.4725127385
 11/01  17:00:00,350.539232357,72.0735446335,0.0,0.0,220.879908,53.238744,428.798295499,388.679179557,4.83426,35.2848559417
 11/01  18:00:00,365.527445909,72.0735446335,0.0,0.0,220.879908,53.238744,477.445177417,446.057542631,4.83426,26.5533747856
 11/01  19:00:00,368.951453659,72.0735446335,0.0,0.0,220.879908,53.238744,502.660155773,489.152173039,4.83426,8.67372273467
 11/01  20:00:00,368.92743108,72.0735446335,0.0,0.0,220.879908,53.238744,512.493456158,498.994004836,4.83426,8.66519132188
 11/01  21:00:00,117.890882524,0.0,0.0,0.0,43.513341876,52.539744,13.4989639528,0.0,4.83426,8.66470395283
 11/01  22:00:00,117.656183391,0.0,0.0,0.0,43.513341876,52.539744,13.4701222652,0.0,4.83426,8.63586226522
 11/01  23:00:00,118.659377026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.681632992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.687071583,0.0,0.0,0.0,43.513341876,52.539744,13.4499656692,0.0,4.83426,8.61570566916
 11/02  02:00:00,117.66393275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.63838171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.060105083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.026037994,0.0,0.0,0.0,43.513341876,52.539744,13.4501403316,0.0,4.83426,8.61588033158
 11/02  06:00:00,192.092417407,72.0735446335,0.00149303332264,0.0,43.513341876,53.238744,1345.57628259,1340.72202259,4.83426,0.02
 11/02  07:00:00,360.215331819,72.0735446335,0.0,0.0,220.879908,53.238744,1026.68889367,1004.36726424,4.83426,17.4873694299
 11/02  08:00:00,443.52818181,72.0735446335,0.0017540221163,0.0,220.879908,145.652643033,874.462863844,811.831725996,36.25695,26.3741878484
 11/02  09:00:00,443.457344947,72.0735446335,0.00230439856773,0.0,220.879908,145.652643033,801.402993665,729.675781344,36.25695,35.4702623208
 11/02  10:00:00,449.399270559,72.0735446335,0.00161490538041,0.0,220.879908,151.653867033,768.550254556,684.703160131,48.3426,35.5044944255
 11/02  11:00:00,450.263087783,72.0735446335,0.0,0.0,220.879908,151.653867033,679.565295218,595.604078413,48.3426,35.6186168052
 11/02  12:00:00,449.280105906,72.0735446335,0.0,0.0,220.879908,151.653867033,641.242231346,557.197403897,48.3426,35.702227449
 11/02  13:00:00,443.32635748,72.0777971275,0.0,0.0,220.879908,145.652643033,654.419406101,585.559519658,24.1713,44.6885864431
 11/02  14:00:00,443.352453526,72.1096805986,0.0,0.0,220.879908,145.652643033,643.958056518,584.302000358,24.1713,35.4847561593
 11/02  15:00:00,435.573170833,72.196325909,0.0,0.0,220.879908,137.835547516,572.728230307,532.357673538,4.83426,35.5362967686
 11/02  16:00:00,430.455637331,72.0735446335,0.0,0.0,220.879908,133.019064,499.423015028,468.114245507,4.83426,26.4745095201
 11/02  17:00:00,350.739205197,72.0735446335,0.0,0.0,220.879908,53.238744,621.395222958,581.269887577,4.83426,35.291075381
 11/02  18:00:00,365.687860392,72.0735446335,0.0,0.0,220.879908,53.238744,618.635595072,587.246605503,4.83426,26.5547295689
 11/02  19:00:00,369.075787238,72.0735446335,0.0,0.0,220.879908,53.238744,601.438902701,587.931225323,4.83426,8.67341737793
 11/02  20:00:00,369.045867392,72.0735446335,0.0,0.0,220.879908,53.238744,608.658709634,595.159570362,4.83426,8.66487927255
 11/02  21:00:00,117.876922626,0.0,0.0,0.0,43.513341876,52.539744,13.4984099649,0.0,4.83426,8.66414996487
 11/02  22:00:00,117.650091335,0.0,0.0,0.0,43.513341876,52.539744,13.4703539666,0.0,4.83426,8.63609396664
 11/02  23:00:00,118.655864204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.700060115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.696624474,0.0,0.0,0.0,43.513341876,52.539744,13.4500893003,0.0,4.83426,8.61582930033
 11/03  02:00:00,117.69042104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.684770741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.801821583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.467634779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,192.064687067,72.0735446335,0.0,0.0,43.513341876,53.238744,1059.9024493,1046.4531423,4.83426,8.61504699764
 11/03  07:00:00,359.921134855,72.0735446335,0.0,0.0,220.879908,53.238744,941.623353506,919.301010265,4.83426,17.4880832408
 11/03  08:00:00,443.352788392,72.0735446335,0.00195905305268,0.0,220.879908,145.652643033,819.332649047,756.701479662,36.25695,26.3742193848
 11/03  09:00:00,443.41277957,72.0735446335,0.00248959599129,0.0,220.879908,145.652643033,799.496894532,727.76616367,36.25695,35.4737808618
 11/03  10:00:00,449.360408111,72.0735446335,0.00191406219991,0.0,220.879908,151.653867033,737.677729736,653.826620661,48.3426,35.5085090751
 11/03  11:00:00,450.252029784,72.0735446335,0.0,0.0,220.879908,151.653867033,657.8136265,573.847564486,48.3426,35.6234620139
 11/03  12:00:00,449.330839612,72.0735446335,0.0,0.0,220.879908,151.653867033,658.832653513,574.782215567,48.3426,35.7078379458
 11/03  13:00:00,443.322254907,72.0735446335,0.0,0.0,220.879908,145.652643033,619.762791145,550.894955367,24.1713,44.6965357782
 11/03  14:00:00,443.28602475,72.0735446335,0.0,0.0,220.879908,145.652643033,569.807613933,510.145813473,24.1713,35.4905004596
 11/03  15:00:00,435.421676969,72.0735446335,0.0,0.0,220.879908,137.835547516,499.170031926,458.794651483,4.83426,35.5411204427
 11/03  16:00:00,430.368354596,72.0735446335,0.0,0.0,220.879908,133.019064,371.988521808,340.675409074,4.83426,26.478852733
 11/03  17:00:00,350.581581022,72.0735446335,0.0,0.0,220.879908,53.238744,456.654232487,416.524568925,4.83426,35.2954035616
 11/03  18:00:00,368.513660609,72.0735446335,0.0,0.0,220.879908,53.238744,452.52948282,421.136635648,4.83426,26.5585871717
 11/03  19:00:00,368.486899093,72.0735446335,0.0,0.0,220.879908,53.238744,440.575007626,427.066320732,4.83426,8.67442689374
 11/03  20:00:00,368.484498519,72.0735446335,0.0,0.0,220.879908,53.238744,450.564082897,437.065022819,4.83426,8.66480007769
 11/03  21:00:00,117.630304187,0.0,0.0,0.0,43.513341876,52.539744,13.4997484656,0.0,4.83426,8.66548846562
 11/03  22:00:00,117.70516543,0.0,0.0,0.0,43.513341876,52.539744,13.4700868163,0.0,4.83426,8.63582681633
 11/03  23:00:00,118.681611941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.753284429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,117.746882038,0.0,0.0,0.0,43.513341876,52.539744,13.4443209706,0.0,4.83426,8.61006097062
 11/04  02:00:00,117.741083365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.736445387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.14763386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.093126251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.119212316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,109.048790437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.094914571,0.0,0.0,0.0,43.513341876,52.539744,13.4443643582,0.0,4.83426,8.61010435818
 11/04  09:00:00,100.120586734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.120916909,0.0,0.0,0.0,43.513341876,52.539744,13.5322618853,0.0,4.83426,8.69800188525
 11/04  11:00:00,100.962826544,0.0,0.0,0.0,43.513341876,52.539744,13.4791791571,0.0,4.83426,8.64491915709
 11/04  12:00:00,100.091449514,0.0,0.0,0.0,43.513341876,52.539744,13.4789669451,0.0,4.83426,8.64470694505
 11/04  13:00:00,100.17547747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.197277057,0.0,0.0,0.0,43.513341876,52.539744,13.4727696312,0.0,4.83426,8.63850963121
 11/04  15:00:00,100.171046378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,99.96934599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,99.9474077968,0.0,0.0,0.0,43.513341876,52.539744,13.4444191019,0.0,4.83426,8.61015910191
 11/04  18:00:00,117.844786251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.261115838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.230821137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.025279197,0.0,0.0,0.0,43.513341876,52.539744,22.5247396681,0.0,4.83426,17.6904796681
 11/04  22:00:00,117.67715218,0.0,0.0,0.0,43.513341876,52.539744,13.2898050648,0.0,4.83426,8.45554506484
 11/04  23:00:00,118.569102699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.672749465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.679481454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.676995184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.674813502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.10143761,0.0,0.0,0.0,43.513341876,52.539744,13.4443376256,0.0,4.83426,8.61007762557
 11/05  05:00:00,118.072174491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.101469295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,108.997291791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.024781124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.062798261,0.0,0.0,0.0,43.513341876,52.539744,13.4502450522,0.0,4.83426,8.61598505225
 11/05  10:00:00,100.074686066,0.0,0.0,0.0,43.513341876,52.539744,13.5334772553,0.0,4.83426,8.69921725527
 11/05  11:00:00,100.91771831,0.0,0.0,0.0,43.513341876,52.539744,13.4791849955,0.0,4.83426,8.64492499551
 11/05  12:00:00,100.027621892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  13:00:00,100.121007476,0.0,0.0,0.0,43.513341876,52.539744,13.4790003512,0.0,4.83426,8.64474035119
 11/05  14:00:00,100.17721389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.166090557,0.0,0.0,0.0,43.513341876,52.539744,13.4730925232,0.0,4.83426,8.63883252323
 11/05  16:00:00,99.9674198937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,99.9671983842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.892837628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.338453248,0.0,0.0,0.0,43.513341876,52.539744,13.4444764219,0.0,4.83426,8.61021642189
 11/05  20:00:00,118.284741473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.05988556,0.0,0.0,0.0,43.513341876,52.539744,22.3682140907,0.0,4.83426,17.5339540907
 11/05  22:00:00,117.72073101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.598794101,0.0,0.0,0.0,43.513341876,52.539744,13.4444051304,0.0,4.83426,8.61014513045
 11/05  24:00:00,117.719434891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.703072505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.676938862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.652892039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.641472934,0.0,0.0,0.0,43.513341876,52.539744,13.450230511,0.0,4.83426,8.61597051097
 11/06  05:00:00,118.068089773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.013169295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,182.769839481,72.0735446335,0.0,0.0,43.513341876,53.238744,1321.03459966,1316.18033966,4.83426,0.02
 11/06  08:00:00,350.953849493,72.0735446335,0.0,0.0,220.879908,53.238744,946.472922195,915.409308678,4.83426,26.2293535174
 11/06  09:00:00,443.150369045,72.0735446335,0.00215087452744,0.0,220.879908,145.652643033,591.213040997,537.358511168,36.25695,17.5975798297
 11/06  10:00:00,443.167327991,72.0735446335,0.00297709899119,0.0,220.879908,145.652643033,427.124135743,355.377288212,36.25695,35.4898975319
 11/06  11:00:00,457.338289845,72.2713994182,6.77168003854,0.0,220.879908,151.653867033,326.078597451,242.210136224,48.3426,35.5258612267
 11/06  12:00:00,481.615602101,73.1086275498,28.4730864172,0.0,220.879908,151.653867033,241.520159586,148.637147553,48.3426,44.5404120327
 11/06  13:00:00,515.377025879,73.8428172987,61.9208156417,0.0,220.879908,151.653867033,205.82780751,121.760642858,48.3426,35.724564652
 11/06  14:00:00,528.28775238,74.6168319313,79.2538903031,0.0,220.879908,145.652643033,177.172809661,108.286645065,24.1713,44.7148645962
 11/06  15:00:00,566.354590067,75.1673786731,117.44967021,0.0,220.879908,145.652643033,110.670179417,50.9952821154,24.1713,35.503597302
 11/06  16:00:00,594.786727948,75.2456908986,153.553412233,0.0,220.879908,137.835547516,65.7290820328,25.3381907266,4.83426,35.5566313062
 11/06  17:00:00,548.652168049,72.9044774692,115.122623157,0.0,220.879908,133.019064,55.7463339675,24.4234287912,4.83426,26.4886451763
 11/06  18:00:00,408.011343846,72.1393187289,38.1929597572,0.0,220.879908,53.238744,140.774313239,100.632567757,4.83426,35.3074854819
 11/06  19:00:00,368.430172537,72.0846478013,0.0,0.0,220.879908,53.238744,224.866670867,193.463530037,4.83426,26.5688808297
 11/06  20:00:00,368.882468672,72.0735446335,0.0,0.0,220.879908,53.238744,402.726537973,380.562607345,4.83426,17.3296706285
 11/06  21:00:00,369.073614104,72.0735446335,0.0,0.0,220.879908,53.238744,637.256996024,631.599693282,4.83426,0.823042741486
 11/06  22:00:00,117.859804994,0.0,0.0,0.0,43.513341876,52.539744,12.6969696744,0.0,4.83426,7.86270967441
 11/06  23:00:00,117.631123028,0.0,0.0,0.0,43.513341876,52.539744,13.4706603087,0.0,4.83426,8.63640030873
 11/06  24:00:00,118.645093589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.669344489,0.0,0.0,0.0,43.513341876,52.539744,13.4501568352,0.0,4.83426,8.61589683517
 11/07  02:00:00,117.648261294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.632096453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.612718426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.718959018,0.0,0.0,0.0,43.513341876,52.539744,13.4498953469,0.0,4.83426,8.61563534687
 11/07  06:00:00,119.383644061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,184.395540039,72.0735446335,0.0012811681901,0.0,43.513341876,53.238744,1553.47040516,1548.61614516,4.83426,0.02
 11/07  08:00:00,351.764565863,72.0735446335,0.0,0.0,220.879908,53.238744,1109.2789511,1086.951515,4.83426,17.4931761013
 11/07  09:00:00,443.218835875,72.0992897588,0.00217689970128,0.0,220.879908,145.652643033,582.473390593,519.829214525,36.25695,26.387226068
 11/07  10:00:00,467.10118771,72.4805703661,22.2421069978,0.0,220.879908,145.652643033,315.51839826,243.766353218,36.25695,35.4950950425
 11/07  11:00:00,527.951276818,73.4726191187,74.9757142847,0.0,220.879908,151.653867033,185.689515965,101.812621254,48.3426,35.5342947109
 11/07  12:00:00,625.761669925,74.8139008635,170.01675939,0.0,220.879908,151.653867033,90.8751279712,6.88864421969,48.3426,35.6438837515
 11/07  13:00:00,732.204596696,76.3581352765,275.448861354,0.0,220.879908,151.653867033,93.0025700421,0.0,48.3426,44.6599700421
 11/07  14:00:00,794.243536342,77.8989125307,341.802260561,0.0,220.879908,145.652643033,68.8986868932,0.00520140932781,24.1713,44.7221854839
 11/07  15:00:00,822.321877015,78.9962717916,368.77610976,0.0,220.879908,145.652643033,59.6732066021,0.0,24.1713,35.5019066021
 11/07  16:00:00,800.04994792,79.0492415281,354.411838873,0.0,220.879908,137.835547516,40.3948381951,0.0037597212954,4.83426,35.5568184738
 11/07  17:00:00,657.053980485,74.3035593284,221.651784701,0.0,220.879908,133.019064,42.2752030364,10.952313467,4.83426,26.4886295694
 11/07  18:00:00,460.448907981,72.4362888227,89.172112393,0.0,220.879908,53.238744,101.521200356,61.3762307008,4.83426,35.3107096549
 11/07  19:00:00,375.576796986,72.1821548582,6.70735468067,0.0,220.879908,53.238744,178.166499174,146.759489095,4.83426,26.5727500788
 11/07  20:00:00,368.478812871,72.1165023441,0.0,0.0,220.879908,53.238744,303.504895976,289.995094643,4.83426,8.67554133249
 11/07  21:00:00,368.465759685,72.0800696328,0.0,0.0,220.879908,53.238744,388.867314302,375.367188772,4.83426,8.66586553014
 11/07  22:00:00,117.614663445,0.0,0.0,0.0,43.513341876,52.539744,13.5008743256,0.0,4.83426,8.66661432561
 11/07  23:00:00,117.689535465,0.0,0.0,0.0,43.513341876,52.539744,13.4709202591,0.0,4.83426,8.63666025908
 11/07  24:00:00,118.684591166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.729906067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.73369905,0.0,0.0,0.0,43.513341876,52.539744,13.4502468136,0.0,4.83426,8.61598681364
 11/08  03:00:00,117.739059333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.729711266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.156096714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.106948989,0.0,0.0,0.0,43.513341876,52.539744,13.4502789552,0.0,4.83426,8.61601895521
 11/08  07:00:00,182.447789858,72.0735446335,0.00183895465278,0.0,43.513341876,53.238744,1069.12829555,1064.27403555,4.83426,0.02
 11/08  08:00:00,350.9574323,72.0735446335,0.0,0.0,220.879908,53.238744,881.926306132,859.597132588,4.83426,17.4949135439
 11/08  09:00:00,443.316018498,72.1833248912,0.00216091175714,0.0,220.879908,145.652643033,593.978035028,531.336786029,36.25695,26.384298999
 11/08  10:00:00,469.944813739,72.7791118969,24.3854217321,0.0,220.879908,145.652643033,331.111965553,259.359131845,36.25695,35.4958837079
 11/08  11:00:00,560.846133427,74.0528957084,105.859788616,0.0,220.879908,151.653867033,149.05820719,65.1796447068,48.3426,35.5359624836
 11/08  12:00:00,669.88232352,75.6452562654,212.264185447,0.0,220.879908,151.653867033,84.0963132775,0.102041549192,48.3426,35.6516717283
 11/08  13:00:00,813.533456559,77.4629375435,354.740358433,0.0,220.879908,151.653867033,93.0163474585,0.0,48.3426,44.6737474585
 11/08  14:00:00,956.983374386,79.3443346952,502.003884656,0.0,220.879908,145.652643033,68.9151989796,0.0116505058778,24.1713,44.7322484738
 11/08  15:00:00,993.546462208,80.3968856475,537.509807269,0.0,220.879908,145.652643033,59.6770594125,0.0,24.1713,35.5057594125
 11/08  16:00:00,1027.21399706,80.5786540873,578.332911818,0.0,220.879908,137.835547516,40.3983443432,0.00502617893333,4.83426,35.5590581643
