Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  17:00:00,833.80692843,75.0112160408,395.978965939,0.0,220.879908,133.019064,31.3651931183,0.0365661384627,4.83426,26.4943669799
 11/08  18:00:00,580.168704454,72.7150308392,207.140945111,0.0,220.879908,53.238744,41.6453446833,1.49733227142,4.83426,35.3137524119
 11/08  19:00:00,521.442782214,72.3708393755,149.052435899,0.0,220.879908,53.238744,49.9667533232,18.5561647865,4.83426,26.5763285367
 11/08  20:00:00,496.447294342,72.2069069354,123.888100076,0.0,220.879908,53.238744,45.588925369,32.0799549926,4.83426,8.67471037637
 11/08  21:00:00,479.626523637,72.1515588187,107.323661175,0.0,220.879908,53.238744,67.9994997745,54.498974455,4.83426,8.66626531949
 11/08  22:00:00,118.232976478,0.0,0.0,0.0,43.513341876,52.539744,13.5010035316,0.0,4.83426,8.66674353159
 11/08  23:00:00,117.95739074,0.0,0.0,0.0,43.513341876,52.539744,13.4712647828,0.0,4.83426,8.63700478276
 11/08  24:00:00,118.868720261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.961260446,0.0,0.0,0.0,43.513341876,52.539744,13.4502609383,0.0,4.83426,8.6160009383
 11/09  02:00:00,117.953853973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.948417008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.96141314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.444834474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.410420635,0.0,0.0,0.0,43.513341876,52.539744,13.4503149761,0.0,4.83426,8.61605497612
 11/09  07:00:00,341.755143434,72.0735446335,156.223037917,0.0,43.513341876,53.238744,219.458199468,214.603939468,4.83426,0.02
 11/09  08:00:00,589.995558355,72.0735446335,235.328056205,0.0,220.879908,53.238744,133.882019814,111.550981432,4.83426,17.4967783819
 11/09  09:00:00,787.583192509,72.5930456039,339.003833623,0.0,220.879908,145.652643033,67.4581174218,4.8120009331,36.25695,26.3891664887
 11/09  10:00:00,882.278689701,73.4896884574,431.95356556,0.0,220.879908,145.652643033,72.963147754,1.20388914002,36.25695,35.502308614
 11/09  11:00:00,988.920146084,75.7098036894,529.637379887,0.0,220.879908,151.653867033,83.8854004694,0.0,48.3426,35.5428004694
 11/09  12:00:00,995.775222227,78.7621277321,531.998070697,0.0,220.879908,151.653867033,83.9939298939,0.0,48.3426,35.6513298939
 11/09  13:00:00,1006.8709099,81.3796648059,540.646535862,0.0,220.879908,151.653867033,93.0172713445,0.0,48.3426,44.6746713445
 11/09  14:00:00,1029.36796972,84.0272327623,565.784427211,0.0,220.879908,145.652643033,68.9152198263,0.0088421711584,24.1713,44.7350776551
 11/09  15:00:00,1057.14991437,86.2378179899,591.001278023,0.0,220.879908,145.652643033,59.6849750311,0.0,24.1713,35.5136750311
 11/09  16:00:00,1070.51121328,86.8543403436,611.463377774,0.0,220.879908,137.835547516,40.4037586636,0.0,4.83426,35.5694986636
 11/09  17:00:00,1096.64625288,79.2003592514,650.399077253,0.0,220.879908,133.019064,31.3424993271,0.0109408938455,4.83426,26.4972984333
 11/09  18:00:00,1008.94793313,74.5216099152,629.671748747,0.0,220.879908,53.238744,40.15303824,0.0,4.83426,35.31877824
 11/09  19:00:00,1006.2331263,73.7850325991,627.837407371,0.0,220.879908,53.238744,40.2647724827,0.0,4.83426,35.4305124827
 11/09  20:00:00,1007.31637233,73.5026024144,628.674014632,0.0,220.879908,53.238744,13.5098428465,0.0,4.83426,8.67558284647
 11/09  21:00:00,993.080369288,73.2342989925,615.136014403,0.0,220.879908,53.238744,13.500661777,0.0,4.83426,8.66640177697
 11/09  22:00:00,118.632812564,0.0,0.0,0.0,43.513341876,52.539744,13.5003602986,0.0,4.83426,8.66610029862
 11/09  23:00:00,118.287864321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,119.13156873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,118.242781619,0.0,0.0,0.0,43.513341876,52.539744,13.4505533419,0.0,4.83426,8.61629334191
 11/10  02:00:00,118.221977698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,118.216349712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,118.211468546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,120.838693869,0.0,0.0,0.0,43.513341876,52.539744,13.4503498134,0.0,4.83426,8.61608981338
 11/10  06:00:00,120.439507077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,733.787332666,72.4103254994,542.414257804,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/10  08:00:00,910.707561584,72.1098250212,552.040390129,0.0,220.879908,53.238744,22.3319260231,0.0,4.83426,17.4976660231
 11/10  09:00:00,1022.9722043,78.8827268331,564.479546738,0.0,220.879908,145.652643033,62.6517960238,0.0,36.25695,26.3948460238
 11/10  10:00:00,1038.4573607,82.9133471426,575.733549112,0.0,220.879908,145.652643033,71.7610095819,0.0,36.25695,35.5040595819
 11/10  11:00:00,1078.78913677,86.2540922341,606.683651626,0.0,220.879908,151.653867033,83.8844084276,0.0,48.3426,35.5418084276
 11/10  12:00:00,1116.99244721,88.7179159824,641.636443351,0.0,220.879908,151.653867033,92.907209254,0.0,48.3426,44.564609254
 11/10  13:00:00,1139.66748644,90.8170049815,663.430236261,0.0,220.879908,151.653867033,84.0861368029,0.0,48.3426,35.7435368029
 11/10  14:00:00,1137.93659757,92.9753600924,665.747985882,0.0,220.879908,145.652643033,68.9282629103,0.00993595530806,24.1713,44.747026955
 11/10  15:00:00,1128.8995441,94.5473333118,655.428283971,0.0,220.879908,145.652643033,59.6881479906,0.0,24.1713,35.5168479906
 11/10  16:00:00,1118.2415076,94.7042429344,652.978461033,0.0,220.879908,137.835547516,40.4030236167,0.0,4.83426,35.5687636167
 11/10  17:00:00,1120.86400167,86.1972661841,670.137794013,0.0,220.879908,133.019064,40.1700191385,0.0109779086431,4.83426,35.3247812299
 11/10  18:00:00,1012.91972088,77.8523919558,633.387518338,0.0,220.879908,53.238744,31.3331695606,0.0,4.83426,26.4989095606
 11/10  19:00:00,920.803069726,75.8832491069,543.103021316,0.0,220.879908,53.238744,40.2700790505,0.0,4.83426,35.4358190505
 11/10  20:00:00,772.629215058,74.8508535429,395.984389844,0.0,220.879908,53.238744,13.5102315424,0.0,4.83426,8.67597154244
 11/10  21:00:00,654.91758635,74.1799783966,279.451736905,0.0,220.879908,53.238744,13.5013187229,0.0,4.83426,8.66705872286
 11/10  22:00:00,117.992569515,0.0,0.0,0.0,43.513341876,52.539744,13.501031133,0.0,4.83426,8.66677113299
 11/10  23:00:00,118.075475066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,119.000825887,0.0,0.0,0.0,43.513341876,52.539744,13.4607300377,0.0,4.83426,8.62647003772
 11/11  01:00:00,118.089481982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,118.076310118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,118.033012976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.981490407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.370019789,0.0,0.0,0.0,43.513341876,52.539744,13.4433428147,0.0,4.83426,8.6090828147
 11/11  06:00:00,118.260555538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,112.285088184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,100.289008721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.419191869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.513925631,0.0,0.0,0.0,43.513341876,52.539744,13.4504432848,0.0,4.83426,8.6161832848
 11/11  11:00:00,100.520523101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,242.001351653,2.18801905705,136.221662894,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,308.779429179,3.12346110075,202.018210395,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,359.228643956,3.85046859117,250.908270335,0.0,43.513341876,52.539744,13.45065231,0.0,4.83426,8.61639231002
 11/11  15:00:00,311.624585812,3.11770519096,204.732931061,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,233.740929601,1.96236536001,129.173892581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,100.27827928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,118.165026464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,118.125349776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.545962641,0.0,0.0,0.0,43.513341876,52.539744,13.4445634854,0.0,4.83426,8.61030348537
 11/11  21:00:00,118.493719691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,118.198386861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.815764828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.684939772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.784244268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.778782405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,117.760678197,0.0,0.0,0.0,43.513341876,52.539744,13.4445832934,0.0,4.83426,8.6103232934
 11/12  04:00:00,117.745801103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.156137686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,118.113806689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,112.149807752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,100.089781016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,100.127185242,0.0,0.0,0.0,43.513341876,52.539744,13.4506228635,0.0,4.83426,8.61636286345
 11/12  10:00:00,100.193322789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.217008804,0.0,0.0,0.0,43.513341876,52.539744,13.5356307973,0.0,4.83426,8.70137079727
 11/12  12:00:00,101.073904151,0.0,0.0,0.0,43.513341876,52.539744,13.4802300116,0.0,4.83426,8.6459700116
 11/12  13:00:00,100.217054438,0.0,0.0,0.0,43.513341876,52.539744,13.4802191856,0.0,4.83426,8.64595918565
 11/12  14:00:00,100.302092704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  15:00:00,100.322158263,0.0,0.0,0.0,43.513341876,52.539744,13.4740662305,0.0,4.83426,8.63980623051
 11/12  16:00:00,100.313335653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,100.08479373,0.0,0.0,0.0,43.513341876,52.539744,13.4446860078,0.0,4.83426,8.61042600777
 11/12  18:00:00,117.940046352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.881845593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.274211098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.219930175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,118.000674925,0.0,0.0,0.0,43.513341876,52.539744,31.1396835306,0.0,4.83426,26.3054235306
 11/12  23:00:00,117.637622341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.562236369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.610517193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,117.593613692,0.0,0.0,0.0,43.513341876,52.539744,13.4506942104,0.0,4.83426,8.61643421045
 11/13  03:00:00,117.579096904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,117.573904849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,117.984427834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,117.942385339,0.0,0.0,0.0,43.513341876,52.539744,13.4505516668,0.0,4.83426,8.61629166683
 11/13  07:00:00,186.701718743,72.0735446335,0.0,0.0,43.513341876,53.238744,1638.81656762,1633.96230762,4.83426,0.02
 11/13  08:00:00,352.197391825,72.0735446335,0.0,0.0,220.879908,53.238744,1252.36692903,1230.03224486,4.83426,17.5004241731
 11/13  09:00:00,443.56262872,72.1144291127,0.00191621917576,0.0,220.879908,145.652643033,791.470881739,728.81355323,36.25695,26.4003785093
 11/13  10:00:00,459.908434861,72.5166042369,15.9791315044,0.0,220.879908,145.652643033,445.155975449,373.379214589,36.25695,35.5198108605
 11/13  11:00:00,544.993843221,73.5073008972,92.0853100166,0.0,220.879908,151.653867033,215.542556139,131.637233072,48.3426,35.5627230672
 11/13  12:00:00,610.844308231,74.8564671249,155.199854801,0.0,220.879908,151.653867033,113.533303696,20.6038964504,48.3426,44.5868072457
 11/13  13:00:00,680.782496299,76.0898449686,224.51539793,0.0,220.879908,151.653867033,84.4027685234,0.297607762592,48.3426,35.7625607609
 11/13  14:00:00,725.810047373,77.121788907,274.367154195,0.0,220.879908,145.652643033,68.9613120206,0.0230979108842,24.1713,44.7669141097
 11/13  15:00:00,747.623085021,78.0756558235,295.234001314,0.0,220.879908,145.652643033,59.7016520163,0.0,24.1713,35.5303520163
 11/13  16:00:00,746.079135738,78.0256803442,301.599884324,0.0,220.879908,137.835547516,45.2118573472,0.0,4.83426,40.3775973472
 11/13  17:00:00,640.275525468,74.0908470097,205.224883533,0.0,220.879908,133.019064,47.499582501,12.0859494383,4.83426,30.5793730627
 11/13  18:00:00,442.017307,72.4067500724,71.508376996,0.0,220.879908,53.238744,114.870038369,83.5293586339,4.83426,26.5064197348
 11/13  19:00:00,368.489788319,72.1624186909,0.0,0.0,220.879908,53.238744,219.471544209,179.187761484,4.83426,35.4495227249
 11/13  20:00:00,368.854319087,72.1095943952,0.0,0.0,220.879908,53.238744,269.503753972,255.992680849,4.83426,8.67681312265
 11/13  21:00:00,368.898175764,72.0765934755,0.0,0.0,220.879908,53.238744,460.316900964,446.81681244,4.83426,8.66582852409
 11/13  22:00:00,117.866278742,0.0,0.0,0.0,43.513341876,52.539744,13.5020924276,0.0,4.83426,8.66783242763
 11/13  23:00:00,117.634037798,0.0,0.0,0.0,43.513341876,52.539744,13.4717682442,0.0,4.83426,8.63750824416
 11/13  24:00:00,118.666044832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.71333421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.721723254,0.0,0.0,0.0,43.513341876,52.539744,13.4506619602,0.0,4.83426,8.61640196017
 11/14  03:00:00,117.70330357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.675058373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.767993796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  06:00:00,119.425011759,0.0,0.0,0.0,43.513341876,52.539744,13.4505398617,0.0,4.83426,8.61627986168
 11/14  07:00:00,187.12898032,72.0735446335,0.00161582064472,0.0,43.513341876,53.238744,1326.68186864,1321.82760864,4.83426,0.02
 11/14  08:00:00,351.083621909,72.0735446335,0.0,0.0,220.879908,53.238744,880.640471529,858.305161482,4.83426,17.5010500477
 11/14  09:00:00,443.212866321,72.1502831221,0.00211361028032,0.0,220.879908,145.652643033,518.007797655,455.349243711,36.25695,26.4016039444
 11/14  10:00:00,471.026609308,72.5150086272,26.0911538285,0.0,220.879908,145.652643033,312.852551764,241.072087036,36.25695,35.5235147273
 11/14  11:00:00,554.708615853,73.4468468565,100.36914649,0.0,220.879908,151.653867033,180.683451221,96.7737734431,48.3426,35.5670777782
 11/14  12:00:00,630.41378945,74.741215045,172.406281102,0.0,220.879908,151.653867033,106.070948075,13.135061714,48.3426,44.5932863609
 11/14  13:00:00,698.386576536,76.4376633196,239.443850343,0.0,220.879908,151.653867033,84.1110757782,0.0,48.3426,35.7684757782
 11/14  14:00:00,766.594420886,77.6885676066,312.48757828,0.0,220.879908,145.652643033,68.947827818,0.00570925009546,24.1713,44.7708185679
 11/14  15:00:00,781.764440374,77.8299308443,327.82365925,0.0,220.879908,145.652643033,59.7074792385,0.0,24.1713,35.5361792385
 11/14  16:00:00,727.225098122,76.5637746532,282.820925096,0.0,220.879908,137.835547516,49.3177920942,0.00258775463692,4.83426,44.4809443396
 11/14  17:00:00,653.36773033,73.2636619604,217.68938864,0.0,220.879908,133.019064,33.8598822308,2.51284889636,4.83426,26.5127733344
 11/14  18:00:00,537.947053308,72.2616037286,165.25304022,0.0,220.879908,53.238744,38.1730545867,6.82778147234,4.83426,26.5110131143
 11/14  19:00:00,510.913616272,72.1673621082,138.629041951,0.0,220.879908,53.238744,64.4386523365,24.1519757665,4.83426,35.45241657
 11/14  20:00:00,491.972873172,72.1403147373,120.011535237,0.0,220.879908,53.238744,48.8588123677,35.3479442081,4.83426,8.67660815961
 11/14  21:00:00,490.538258538,72.1271769432,118.650738385,0.0,220.879908,53.238744,58.5580648618,45.0558180135,4.83426,8.66798684835
 11/14  22:00:00,117.861355685,0.0,0.0,0.0,43.513341876,52.539744,13.5021120109,0.0,4.83426,8.66785201087
 11/14  23:00:00,117.942151924,0.0,0.0,0.0,43.513341876,52.539744,13.4715177641,0.0,4.83426,8.63725776406
 11/14  24:00:00,118.865136021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.931532544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,117.912080019,0.0,0.0,0.0,43.513341876,52.539744,13.4507669893,0.0,4.83426,8.61650698927
 11/15  03:00:00,117.908389884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.92200678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  05:00:00,118.372866293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.298475418,0.0,0.0,0.0,43.513341876,52.539744,13.4506658539,0.0,4.83426,8.6164058539
 11/15  07:00:00,184.984646644,72.0735446335,0.00248328735345,0.0,43.513341876,53.238744,445.06709769,440.21283769,4.83426,0.02
 11/15  08:00:00,350.713063727,72.0735446335,0.0,0.0,220.879908,53.238744,407.550390563,385.211912353,4.83426,17.5042182098
 11/15  09:00:00,443.310430809,72.2010568984,0.00250210878379,0.0,220.879908,145.652643033,343.475882642,280.814298993,36.25695,26.4046336492
 11/15  10:00:00,443.613955801,72.468058332,0.0,0.0,220.879908,145.652643033,347.550905685,275.765746256,36.25695,35.5282094284
 11/15  11:00:00,449.860108505,72.709442395,0.00202643793506,0.0,220.879908,151.653867033,355.22208106,271.3163557,48.3426,35.5631253603
 11/15  12:00:00,450.985416634,72.9376986082,0.0,0.0,220.879908,151.653867033,328.605898329,235.665589556,48.3426,44.5977087734
 11/15  13:00:00,450.268935323,73.1166600404,0.0,0.0,220.879908,151.653867033,325.706878824,232.653984522,48.3426,44.7102943018
 11/15  14:00:00,444.474545254,73.2863414554,0.0,0.0,220.879908,145.652643033,329.740185959,260.791645984,24.1713,44.7772399753
 11/15  15:00:00,444.61591121,73.4377879844,0.0,0.0,220.879908,145.652643033,320.010869469,260.301311822,24.1713,35.5382576471
 11/15  16:00:00,436.841612695,73.5303673924,0.0,0.0,220.879908,137.835547516,249.981649925,209.553022672,4.83426,35.5943672536
 11/15  17:00:00,430.369729494,72.1284297913,0.0,0.0,220.879908,133.019064,121.975380428,90.6298949829,4.83426,26.5112254453
 11/15  18:00:00,368.448740943,72.0735446335,0.0,0.0,220.879908,53.238744,245.098109808,204.921877864,4.83426,35.3419719443
 11/15  19:00:00,368.459325274,72.0735446335,0.0,0.0,220.879908,53.238744,271.435406795,239.711019103,4.83426,26.8901276928
 11/15  20:00:00,368.875328625,72.0735446335,0.0,0.0,220.879908,53.238744,362.225906277,340.343570472,4.83426,17.048075805
 11/15  21:00:00,368.860448651,72.0735446335,0.0,0.0,220.879908,53.238744,433.814027532,420.311867644,4.83426,8.66789988782
 11/15  22:00:00,117.914231757,0.0,0.0,0.0,43.513341876,52.539744,13.501990867,0.0,4.83426,8.667730867
 11/15  23:00:00,117.681337882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.680364025,0.0,0.0,0.0,43.513341876,52.539744,13.4626423233,0.0,4.83426,8.62838232334
 11/16  01:00:00,117.731666773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.728361654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.722304597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.716523275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.139509909,0.0,0.0,0.0,43.513341876,52.539744,13.4508893797,0.0,4.83426,8.61662937974
 11/16  06:00:00,118.106576238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,185.230296301,72.0735446335,0.00157651199987,0.0,43.513341876,53.238744,1003.77174109,998.91748109,4.83426,0.02
 11/16  08:00:00,350.86289076,72.0735446335,0.0,0.0,220.879908,53.238744,892.662120946,864.861276783,4.83426,22.9665841635
 11/16  09:00:00,443.305987763,72.0735446335,0.00162082600088,0.0,220.879908,145.652643033,772.323708803,715.15374398,36.25695,20.9130148231
 11/16  10:00:00,443.367959772,72.1870716816,0.00242881171849,0.0,220.879908,145.652643033,654.449552771,576.4578032,36.25695,41.7347995702
 11/16  11:00:00,449.464266432,72.3225292093,0.00152949070871,0.0,220.879908,151.653867033,586.059489737,499.468641852,48.3426,38.2482478854
 11/16  12:00:00,450.764422301,72.6785764455,0.0,0.0,220.879908,151.653867033,547.800470962,463.766785084,48.3426,35.6910858782
 11/16  13:00:00,450.575680115,73.437840133,0.0,0.0,220.879908,151.653867033,503.731068385,410.670090367,48.3426,44.7183780181
 11/16  14:00:00,445.410797259,74.2460838159,0.0,0.0,220.879908,145.652643033,472.845306221,403.885232543,24.1713,44.7887736775
 11/16  15:00:00,445.598012177,74.4649127124,0.0,0.0,220.879908,145.652643033,416.104426537,356.388005151,24.1713,35.5451213858
 11/16  16:00:00,437.811796119,74.5536853803,0.0,0.0,220.879908,137.835547516,313.274128004,272.841628521,4.83426,35.5982394826
 11/16  17:00:00,433.630339808,72.4524740095,0.0,0.0,220.879908,133.019064,235.424097568,195.242260432,4.83426,35.347577136
 11/16  18:00:00,368.411451172,72.0883004436,0.0,0.0,220.879908,53.238744,334.245165307,302.895467954,4.83426,26.5154373524
 11/16  19:00:00,368.462458857,72.0735446335,0.0,0.0,220.879908,53.238744,450.074485464,409.777684513,4.83426,35.4625409506
 11/16  20:00:00,369.06942761,72.0735446335,0.0,0.0,220.879908,53.238744,625.678288938,612.167225577,4.83426,8.67680336139
 11/16  21:00:00,369.18871708,72.0735446335,0.0,0.0,220.879908,53.238744,692.473815941,678.971572478,4.83426,8.66798346259
 11/16  22:00:00,117.825137346,0.0,0.0,0.0,43.513341876,52.539744,13.5020951709,0.0,4.83426,8.66783517091
 11/16  23:00:00,117.584694598,0.0,0.0,0.0,43.513341876,52.539744,13.4721461312,0.0,4.83426,8.63788613116
 11/16  24:00:00,118.605065761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.603607728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.621913998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.629445114,0.0,0.0,0.0,43.513341876,52.539744,13.4508210383,0.0,4.83426,8.61656103832
 11/17  04:00:00,117.619540172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.712441903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.354768906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,187.351075116,72.0735446335,0.00149425023879,0.0,43.513341876,53.238744,1657.61885357,1644.16791778,4.83426,8.6166757822
 11/17  08:00:00,352.19112475,72.0735446335,0.0,0.0,220.879908,53.238744,1337.77578288,1315.4349121,4.83426,17.5066107772
 11/17  09:00:00,444.061169277,72.0793122433,0.0018094041619,0.0,220.879908,145.652643033,923.416302269,860.748210805,36.25695,26.4111414638
 11/17  10:00:00,443.566953966,72.3117682239,0.00265353475885,0.0,220.879908,145.652643033,658.199298089,586.405448249,36.25695,35.5368998395
 11/17  11:00:00,450.080043456,72.9695611448,0.00178776691948,0.0,220.879908,151.653867033,447.180093882,363.260398679,48.3426,35.5770952038
 11/17  12:00:00,501.576508322,73.9085979205,47.6318968839,0.0,220.879908,151.653867033,264.035279266,171.080766633,48.3426,44.6119126331
 11/17  13:00:00,543.665155243,75.0168495792,89.0337957253,0.0,220.879908,151.653867033,165.251667812,72.1874562042,48.3426,44.7216116078
 11/17  14:00:00,621.912270343,76.2766234349,171.637058576,0.0,220.879908,145.652643033,80.5362001559,11.5747504977,24.1713,44.7901496582
 11/17  15:00:00,670.758091083,77.0178405188,219.645266509,0.0,220.879908,145.652643033,60.7591274837,1.04062125332,24.1713,35.5472062304
 11/17  16:00:00,670.13606404,76.8833280559,227.007872843,0.0,220.879908,137.835547516,47.4399792197,7.00079404139,4.83426,35.6049251783
 11/17  17:00:00,579.953099619,73.3184415282,142.852769408,0.0,220.879908,133.019064,55.2650505305,23.9076778751,4.83426,26.5231126554
 11/17  18:00:00,380.066618332,72.1819676483,11.126740017,0.0,220.879908,53.238744,192.648615566,152.462061647,4.83426,35.3522939183
 11/17  19:00:00,368.480044919,72.1035882577,0.0,0.0,220.879908,53.238744,337.524205736,297.223920324,4.83426,35.4660254121
 11/17  20:00:00,368.491863009,72.0742959458,0.0,0.0,220.879908,53.238744,438.412640269,424.901222324,4.83426,8.67715794537
 11/17  21:00:00,368.510735851,72.0735446335,0.0,0.0,220.879908,53.238744,477.188951211,463.686653906,4.83426,8.66803730486
 11/17  22:00:00,117.610780991,0.0,0.0,0.0,43.513341876,52.539744,13.5021698747,0.0,4.83426,8.6679098747
 11/17  23:00:00,117.700484937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  24:00:00,118.695605501,0.0,0.0,0.0,43.513341876,52.539744,13.4625273914,0.0,4.83426,8.62826739143
 11/18  01:00:00,117.750095616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.741568829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.735188662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.729250278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.152211776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.119406673,0.0,0.0,0.0,43.513341876,52.539744,13.4448736779,0.0,4.83426,8.61061367795
 11/18  07:00:00,112.155501754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,100.10003036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.174954985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.288389718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.363813118,0.0,0.0,0.0,43.513341876,52.539744,22.2209677648,0.0,4.83426,17.3867077648
 11/18  12:00:00,101.222733214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  13:00:00,100.379963128,0.0,0.0,0.0,43.513341876,52.539744,13.4814882658,0.0,4.83426,8.64722826583
 11/18  14:00:00,100.449300438,0.0,0.0,0.0,43.513341876,52.539744,13.4751536385,0.0,4.83426,8.64089363854
 11/18  15:00:00,100.510535493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,100.497020333,0.0,0.0,0.0,43.513341876,52.539744,13.4750738458,0.0,4.83426,8.64081384577
 11/18  17:00:00,103.218151797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,118.050782283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.945843451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.317727425,0.0,0.0,0.0,43.513341876,52.539744,13.4447438529,0.0,4.83426,8.61048385291
 11/18  21:00:00,118.263527117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.031276851,0.0,0.0,0.0,43.513341876,52.539744,22.3873541397,0.0,4.83426,17.5530941397
 11/18  23:00:00,117.689494072,0.0,0.0,0.0,43.513341876,52.539744,13.4447636913,0.0,4.83426,8.61050369131
 11/18  24:00:00,118.590187736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.652696003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.633542982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.616268735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.600592653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  05:00:00,118.019526809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,117.982066629,0.0,0.0,0.0,43.513341876,52.539744,13.4447429813,0.0,4.83426,8.61048298127
 11/19  07:00:00,112.0119362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,99.952912079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  09:00:00,100.031761187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,100.138680315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.223343207,0.0,0.0,0.0,43.513341876,52.539744,22.223394355,0.0,4.83426,17.389134355
 11/19  12:00:00,101.121324547,0.0,0.0,0.0,43.513341876,52.539744,13.4813083793,0.0,4.83426,8.64704837928
 11/19  13:00:00,100.294955654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  14:00:00,100.402346643,0.0,0.0,0.0,43.513341876,52.539744,13.4811216494,0.0,4.83426,8.64686164945
 11/19  15:00:00,100.439643237,0.0,0.0,0.0,43.513341876,52.539744,13.4753736426,0.0,4.83426,8.64111364258
 11/19  16:00:00,100.394841431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,103.147580146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,117.991574336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.877140325,0.0,0.0,0.0,43.513341876,52.539744,13.4448398893,0.0,4.83426,8.61057988927
 11/19  20:00:00,118.26893799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.212916933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,117.962237338,0.0,0.0,0.0,43.513341876,52.539744,31.1548381817,0.0,4.83426,26.3205781817
 11/19  23:00:00,117.61976258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  24:00:00,118.543658685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.589142451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,117.57703129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.560587631,0.0,0.0,0.0,43.513341876,52.539744,13.4508836012,0.0,4.83426,8.61662360121
 11/20  04:00:00,117.547369209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,117.972106673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  06:00:00,117.940779913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  07:00:00,186.792879043,72.0735446335,0.0,0.0,43.513341876,53.238744,1638.02560666,1624.5747257,4.83426,8.61662095567
 11/20  08:00:00,352.224721517,72.0735446335,0.0,0.0,220.879908,53.238744,1285.95962169,1263.61607073,4.83426,17.509290956
 11/20  09:00:00,443.433818645,72.0750889915,0.00324854858321,0.0,220.879908,145.652643033,754.779057466,692.101761934,36.25695,26.4203455312
 11/20  10:00:00,455.919061102,72.2577650622,11.9937137866,0.0,220.879908,145.652643033,422.470453054,350.663714706,36.25695,35.5497883478
 11/20  11:00:00,549.185222873,73.0006443941,94.8748312479,0.0,220.879908,151.653867033,190.064061377,106.129972317,48.3426,35.5914890601
 11/20  12:00:00,641.135034928,74.183901413,184.284366962,0.0,220.879908,151.653867033,94.3683220693,1.39274865019,48.3426,44.6329734191
 11/20  13:00:00,704.142843149,75.4784322198,248.307796924,0.0,220.879908,151.653867033,93.0878670695,0.0,48.3426,44.7452670695
 11/20  14:00:00,805.977857637,76.638380482,354.699847187,0.0,220.879908,145.652643033,68.9919161312,0.00492418299601,24.1713,44.8156919482
 11/20  15:00:00,872.690056995,77.4272226412,420.498289968,0.0,220.879908,145.652643033,59.7383044008,0.0,24.1713,35.5670044008
 11/20  16:00:00,883.16734579,77.6714842427,438.598623726,0.0,220.879908,137.835547516,40.4625608533,0.00968922401299,4.83426,35.6186116293
 11/20  17:00:00,791.604468756,74.063483883,352.967038349,0.0,220.879908,133.019064,40.2132263885,0.0139455645838,4.83426,35.3650208239
 11/20  18:00:00,572.378635715,72.4317883617,200.754221306,0.0,220.879908,53.238744,41.4588048945,10.0959537025,4.83426,26.528591192
 11/20  19:00:00,477.006011895,72.1792032982,106.127714961,0.0,220.879908,53.238744,95.5087697654,55.1942601359,4.83426,35.4802496295
 11/20  20:00:00,442.525133887,72.1268425525,71.3720927236,0.0,220.879908,53.238744,80.943085989,67.4306289068,4.83426,8.67819708221
 11/20  21:00:00,427.008328346,72.0974109905,56.1114772441,0.0,220.879908,53.238744,107.962287492,94.4586664129,4.83426,8.66936107918
 11/20  22:00:00,118.003973271,0.0,0.0,0.0,43.513341876,52.539744,13.5035582047,0.0,4.83426,8.66929820475
 11/20  23:00:00,117.742800484,0.0,0.0,0.0,43.513341876,52.539744,13.4726539922,0.0,4.83426,8.63839399219
 11/20  24:00:00,118.706408289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.763548516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.763801293,0.0,0.0,0.0,43.513341876,52.539744,13.4508983493,0.0,4.83426,8.61663834934
 11/21  03:00:00,117.747307456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.729026771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,119.843940866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.514905717,0.0,0.0,0.0,43.513341876,52.539744,13.4509181331,0.0,4.83426,8.61665813314
 11/21  07:00:00,185.933846195,72.0735446335,0.00157101700441,0.0,43.513341876,53.238744,941.602875115,936.748615115,4.83426,0.02
 11/21  08:00:00,350.831794117,72.0735446335,0.0,0.0,220.879908,53.238744,812.065103026,789.720143436,4.83426,17.5106995894
 11/21  09:00:00,443.350970113,72.300011094,0.00208867956747,0.0,220.879908,145.652643033,466.073644419,403.395915677,36.25695,26.4207787419
 11/21  10:00:00,500.26574864,73.366044454,53.5575726073,0.0,220.879908,145.652643033,213.105345105,141.297278552,36.25695,35.551116553
 11/21  11:00:00,621.570192712,75.1152811535,166.429233133,0.0,220.879908,151.653867033,99.4693567571,9.55509409592,48.3426,41.5716626612
 11/21  12:00:00,746.753436604,77.1741179977,288.261772556,0.0,220.879908,151.653867033,86.9895326754,0.00998368689887,48.3426,38.6369489885
 11/21  13:00:00,854.001514586,79.1987609298,394.115456548,0.0,220.879908,151.653867033,93.092287878,0.0,48.3426,44.749687878
 11/21  14:00:00,954.046630997,81.1052154325,498.001299361,0.0,220.879908,145.652643033,68.9981583573,0.00862258543195,24.1713,44.8182357719
 11/21  15:00:00,1022.51706083,82.3543181097,565.116805463,0.0,220.879908,145.652643033,59.7417381449,0.0,24.1713,35.5704381449
 11/21  16:00:00,1028.79857494,82.7260407705,578.870707895,0.0,220.879908,137.835547516,40.459977239,0.00500838316123,4.83426,35.6207088558
 11/21  17:00:00,903.8932474,76.2121116657,462.890823529,0.0,220.879908,133.019064,40.2200490871,0.0148361326492,4.83426,35.3709529544
 11/21  18:00:00,628.443520622,73.1656333968,255.824906556,0.0,220.879908,53.238744,34.7361704721,0.958436754485,4.83426,28.9434737176
 11/21  19:00:00,531.692883742,72.6163121405,159.947669171,0.0,220.879908,53.238744,54.6893834742,16.7892067768,4.83426,33.0659166974
 11/21  20:00:00,512.068632599,72.3920540647,140.570159938,0.0,220.879908,53.238744,40.3682082093,19.1614337285,4.83426,16.3725144808
 11/21  21:00:00,497.491518875,72.2310138191,126.332930926,0.0,220.879908,53.238744,52.2044720229,44.9619161545,4.83426,2.40829586846
 11/21  22:00:00,117.762156878,0.0,0.0,0.0,43.513341876,52.539744,12.0770240368,0.0,4.83426,7.24276403684
 11/21  23:00:00,117.797102897,0.0,0.0,0.0,43.513341876,52.539744,13.4728801949,0.0,4.83426,8.63862019488
 11/21  24:00:00,118.733566049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.782286328,0.0,0.0,0.0,43.513341876,52.539744,13.4510446718,0.0,4.83426,8.61678467183
 11/22  02:00:00,117.780556608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.761231009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.731679485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.143497306,0.0,0.0,0.0,43.513341876,52.539744,13.4510857082,0.0,4.83426,8.61682570818
 11/22  06:00:00,118.108807571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,188.846541179,72.0735446335,0.00203900311583,0.0,43.513341876,53.238744,1199.32337395,1194.46911395,4.83426,0.02
 11/22  08:00:00,351.593518634,72.0735446335,0.0,0.0,220.879908,53.238744,1028.74427183,997.651510726,4.83426,26.258501102
 11/22  09:00:00,443.739668416,72.3116416918,0.00153875758382,0.0,220.879908,145.652643033,763.601582566,700.925320936,36.25695,26.4193116299
 11/22  10:00:00,444.313846549,73.0416701773,0.00191789458532,0.0,220.879908,145.652643033,655.74395073,583.928952218,36.25695,35.5580485117
 11/22  11:00:00,451.360414012,74.1470825727,0.00140046064047,0.0,220.879908,151.653867033,591.375613376,507.43454515,48.3426,35.5984682265
 11/22  12:00:00,453.446226872,75.3118571034,0.0,0.0,220.879908,151.653867033,538.87044454,445.888814095,48.3426,44.639030445
 11/22  13:00:00,453.599054683,76.4374649054,0.0,0.0,220.879908,151.653867033,479.539590989,395.386800274,48.3426,35.8101907147
 11/22  14:00:00,448.948449045,77.8068935617,0.0,0.0,220.879908,145.652643033,414.500619814,337.749252306,24.1713,52.5800675089
 11/22  15:00:00,479.925138984,78.610502075,29.2320846616,0.0,220.879908,145.652643033,319.056379858,258.120243385,24.1713,36.7648364723
 11/22  16:00:00,468.235179906,78.4854975711,24.5239693773,0.0,220.879908,137.835547516,219.502342048,179.042954131,4.83426,35.6251279167
 11/22  17:00:00,435.22603704,74.0637447114,0.0,0.0,220.879908,133.019064,116.833060254,77.2487242982,4.83426,34.750075956
 11/22  18:00:00,368.726490684,72.3765094446,0.0,0.0,220.879908,53.238744,349.20751939,317.219873492,4.83426,27.1533858981
 11/22  19:00:00,368.874988185,72.1340001771,0.0,0.0,220.879908,53.238744,693.205202726,652.885029653,4.83426,35.4859130722
 11/22  20:00:00,369.914442836,72.0806456741,0.0,0.0,220.879908,53.238744,810.572878894,797.059166181,4.83426,8.67945271329
 11/22  21:00:00,370.168989059,72.0735446335,0.0,0.0,220.879908,53.238744,803.708702612,790.20515528,4.83426,8.66928733229
 11/22  22:00:00,117.785203322,0.0,0.0,0.0,43.513341876,52.539744,13.5035272116,0.0,4.83426,8.66926721156
 11/22  23:00:00,117.559529516,0.0,0.0,0.0,43.513341876,52.539744,13.472458745,0.0,4.83426,8.63819874505
 11/22  24:00:00,118.62069767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.617373366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.612819495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,117.59765087,0.0,0.0,0.0,43.513341876,52.539744,13.4449569333,0.0,4.83426,8.61069693332
 11/23  04:00:00,117.589479861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.00965682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,117.975057912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,115.009768678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,99.9654860145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,100.039593069,0.0,0.0,0.0,43.513341876,52.539744,13.4493809271,0.0,4.83426,8.61512092705
 11/23  10:00:00,100.162980814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.222479297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,101.13749872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,100.315080869,0.0,0.0,0.0,43.513341876,52.539744,13.451032137,0.0,4.83426,8.61677213695
 11/23  14:00:00,100.421110865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.456851851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.430258116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,103.141386149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,117.96114189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.895311312,0.0,0.0,0.0,43.513341876,52.539744,13.4450089837,0.0,4.83426,8.61074898373
 11/23  20:00:00,118.298136261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.256183921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,117.99443102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,117.651656064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.565315319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.636039324,0.0,0.0,0.0,43.513341876,52.539744,13.4511137505,0.0,4.83426,8.61685375053
 11/24  02:00:00,117.620235194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.619741238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,117.599682001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  05:00:00,119.700769365,0.0,0.0,0.0,43.513341876,52.539744,13.4511958026,0.0,4.83426,8.61693580255
 11/24  06:00:00,119.351212124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  07:00:00,190.396931541,72.0735446335,0.0,0.0,43.513341876,53.238744,1522.92608658,1518.07182658,4.83426,0.02
 11/24  08:00:00,352.202787497,72.0735446335,0.0,0.0,220.879908,53.238744,1307.57539435,1276.47879817,4.83426,26.2623361824
 11/24  09:00:00,443.539478915,72.0861927266,0.00205264670668,0.0,220.879908,145.652643033,797.978668041,735.297124642,36.25695,26.4245933998
 11/24  10:00:00,447.907636901,72.3664301291,3.88944393349,0.0,220.879908,145.652643033,449.256669472,377.431539879,36.25695,35.5681795935
 11/24  11:00:00,515.751099542,73.1718451246,61.9630305372,0.0,220.879908,151.653867033,219.223990642,135.272854183,48.3426,35.6085364596
 11/24  12:00:00,628.783046129,74.3761031801,172.406219265,0.0,220.879908,151.653867033,103.686397507,10.6909894637,48.3426,44.6528080437
 11/24  13:00:00,731.227267909,75.4022987128,274.205453433,0.0,220.879908,151.653867033,93.1098784257,0.0,48.3426,44.7672784257
 11/24  14:00:00,778.288514875,76.3894340248,325.931778483,0.0,220.879908,145.652643033,69.0179255664,0.00543247862012,24.1713,44.8411930878
 11/24  15:00:00,794.05076559,77.0448149576,340.979946868,0.0,220.879908,145.652643033,59.7531288134,0.0,24.1713,35.5818288134
 11/24  16:00:00,764.512420633,76.9313425561,319.558537166,0.0,220.879908,137.835547516,40.4727507197,0.00379979327772,4.83426,35.6346909264
 11/24  17:00:00,629.191643125,73.5478848493,190.332566502,0.0,220.879908,133.019064,52.8724157157,12.6595212169,4.83426,35.3786344988
 11/24  18:00:00,447.214248698,72.2705287972,75.2168172284,0.0,220.879908,53.238744,98.507755443,67.1365919299,4.83426,26.5369035131
 11/24  19:00:00,374.932973946,72.1312647741,5.91882816521,0.0,220.879908,53.238744,197.773047853,157.444840724,4.83426,35.4939471284
 11/24  20:00:00,368.445154664,72.0985960227,0.0,0.0,220.879908,53.238744,195.851678852,182.337846937,4.83426,8.67957191517
 11/24  21:00:00,368.444253827,72.0764050622,0.0,0.0,220.879908,53.238744,300.383838748,286.879857965,4.83426,8.6697207834
 11/24  22:00:00,117.62252956,0.0,0.0,0.0,43.513341876,52.539744,13.5048523962,0.0,4.83426,8.67059239619
 11/24  23:00:00,117.677628016,0.0,0.0,0.0,43.513341876,52.539744,13.4731642536,0.0,4.83426,8.63890425355
 11/24  24:00:00,118.711100523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  01:00:00,117.78709391,0.0,0.0,0.0,43.513341876,52.539744,13.4450228225,0.0,4.83426,8.61076282253
 11/25  02:00:00,117.752895235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.778257141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.790188384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.224182532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,118.168707832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,115.171225941,0.0,0.0,0.0,43.513341876,52.539744,13.4449170392,0.0,4.83426,8.61065703918
 11/25  08:00:00,100.082620776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,100.067538565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.090671925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.07649983,0.0,0.0,0.0,43.513341876,52.539744,22.2268593554,0.0,4.83426,17.3925993554
 11/25  12:00:00,100.928719288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  13:00:00,99.9761172829,0.0,0.0,0.0,43.513341876,52.539744,13.4822465158,0.0,4.83426,8.64798651584
 11/25  14:00:00,100.035392246,0.0,0.0,0.0,43.513341876,52.539744,13.4758247157,0.0,4.83426,8.64156471569
 11/25  15:00:00,100.04227031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,100.004140429,0.0,0.0,0.0,43.513341876,52.539744,13.4759065764,0.0,4.83426,8.64164657638
 11/25  17:00:00,102.787445588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.721309781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.715291672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.140776938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.109619298,0.0,0.0,0.0,43.513341876,52.539744,13.4449877195,0.0,4.83426,8.61072771954
 11/25  22:00:00,117.890465946,0.0,0.0,0.0,43.513341876,52.539744,22.396116479,0.0,4.83426,17.561856479
 11/25  23:00:00,117.543812415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.499334261,0.0,0.0,0.0,43.513341876,52.539744,13.4449485299,0.0,4.83426,8.61068852987
 11/26  01:00:00,117.536085766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.532252923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,117.541581375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,117.547667144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,128.577313237,1.31005789917,8.86171177939,0.0,43.513341876,52.539744,5.5352249851,0.680964985096,4.83426,0.02
 11/26  06:00:00,151.026277211,2.27880941159,30.082129046,0.0,43.513341876,52.539744,14.7635511006,1.31849387928,4.83426,8.61079722136
 11/26  07:00:00,166.401936664,2.60435361325,47.9891750783,0.0,43.513341876,52.539744,6.43878632229,1.58452632229,4.83426,0.02
 11/26  08:00:00,113.625237262,0.651088403312,12.8610570871,0.0,43.513341876,52.539744,5.17183820545,0.317578205447,4.83426,0.02
 11/26  09:00:00,129.455518309,1.31005789917,27.8175576026,0.0,43.513341876,52.539744,5.57739072348,0.723130723484,4.83426,0.02
 11/26  10:00:00,99.9374782167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,99.9405859611,0.0,0.0,0.0,43.513341876,52.539744,22.2289415732,0.0,4.83426,17.3946815732
 11/26  12:00:00,100.843601228,0.0,0.0,0.0,43.513341876,52.539744,13.4824690769,0.0,4.83426,8.64820907686
 11/26  13:00:00,99.930942706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  14:00:00,100.031240119,0.0,0.0,0.0,43.513341876,52.539744,13.4827993003,0.0,4.83426,8.64853930029
