Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  15:00:00,100.072944353,0.0,0.0,0.0,43.513341876,52.539744,13.4763806081,0.0,4.83426,8.64212060807
 11/26  16:00:00,100.053849453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  17:00:00,102.827562452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,117.729342783,0.0,0.0,0.0,43.513341876,52.539744,13.4449713524,0.0,4.83426,8.61071135239
 11/26  19:00:00,117.708184832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.109081869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.060657062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,117.831927347,0.0,0.0,0.0,43.513341876,52.539744,31.1697680677,0.0,4.83426,26.3355080677
 11/26  23:00:00,149.73238926,1.37862408562,30.4291908393,0.0,43.513341876,52.539744,5.52795195515,0.67369195515,4.83426,0.02
 11/26  24:00:00,211.317223211,4.13658031665,87.4668899353,0.0,43.513341876,52.539744,7.11562342947,2.26136342947,4.83426,0.02
 11/27  01:00:00,203.515355786,4.030174454,80.795066663,0.0,43.513341876,52.539744,7.46736858077,2.61310858077,4.83426,0.02
 11/27  02:00:00,211.683494746,4.49243035459,88.3738867783,0.0,43.513341876,52.539744,17.2868108028,3.8371105503,4.83426,8.61544025251
 11/27  03:00:00,199.545783882,4.08806161006,76.8114509315,0.0,43.513341876,52.539744,9.24592675515,4.39166675515,4.83426,0.02
 11/27  04:00:00,210.768268875,4.78186613489,87.1754807781,0.0,43.513341876,52.539744,11.0334701694,6.17921016939,4.83426,0.02
 11/27  05:00:00,197.833827376,4.20383592218,74.5763895025,0.0,43.513341876,52.539744,11.1963672586,6.34210725857,4.83426,0.02
 11/27  06:00:00,206.938519236,4.78186613489,83.0211441607,0.0,43.513341876,52.539744,23.3692814542,9.91931584471,4.83426,8.6157056095
 11/27  07:00:00,190.483939516,72.0735446335,0.0,0.0,43.513341876,53.238744,2070.38855562,2065.53429562,4.83426,0.02
 11/27  08:00:00,352.403189643,72.0735446335,0.0,0.0,220.879908,53.238744,1645.47370531,1623.12085036,4.83426,17.5185949499
 11/27  09:00:00,444.60972103,72.0735446335,0.00140104509145,0.0,220.879908,145.652643033,1296.72584154,1234.03463281,36.25695,26.434258737
 11/27  10:00:00,444.633016803,72.0735446335,0.00200385911305,0.0,220.879908,145.652643033,1104.77627903,1029.8858746,36.25695,38.633454436
 11/27  11:00:00,450.101124802,72.0735446335,0.0012767850337,0.0,220.879908,151.653867033,962.125895592,872.320000582,48.3426,41.4632950103
 11/27  12:00:00,450.861988289,72.0825011322,0.0,0.0,220.879908,151.653867033,882.796303601,796.905517573,48.3426,37.5481860285
 11/27  13:00:00,449.80026202,72.1950027666,0.0,0.0,220.879908,151.653867033,823.659509978,732.341091295,48.3426,42.9758186828
 11/27  14:00:00,443.771902368,72.3778092391,0.0,0.0,220.879908,145.652643033,751.742619216,673.744804043,24.1713,53.8265151739
 11/27  15:00:00,443.938428136,72.616610313,0.0,0.0,220.879908,145.652643033,705.567793722,645.802183057,24.1713,35.5943106647
 11/27  16:00:00,436.112217975,72.549917555,0.0,0.0,220.879908,137.835547516,697.271124565,656.786588553,4.83426,35.6502760119
 11/27  17:00:00,434.325288414,72.0735446335,0.0,0.0,220.879908,133.019064,781.48948829,741.264755874,4.83426,35.3904724157
 11/27  18:00:00,369.89043883,72.0735446335,0.0,0.0,220.879908,53.238744,897.338693141,865.958605321,4.83426,26.5458278204
 11/27  19:00:00,369.89379862,72.0735446335,0.0,0.0,220.879908,53.238744,954.287539357,913.945360292,4.83426,35.5079190651
 11/27  20:00:00,370.29102711,72.0735446335,0.0,0.0,220.879908,53.238744,1012.88376186,999.369881982,4.83426,8.67961988092
 11/27  21:00:00,370.261730081,72.0735446335,0.0,0.0,220.879908,53.238744,1065.73278945,1052.22747783,4.83426,8.67105162139
 11/27  22:00:00,117.632930494,0.0,0.0,0.0,43.513341876,52.539744,19.7705795809,0.0,4.83426,14.9363195809
 11/27  23:00:00,117.424007211,0.0,0.0,0.0,43.513341876,52.539744,7.22919892966,0.0,4.83426,2.39493892966
 11/27  24:00:00,118.527541196,0.0,0.0,0.0,43.513341876,52.539744,13.4636541407,0.0,4.83426,8.62939414069
 11/28  01:00:00,133.308483019,0.694645872726,14.891607959,0.0,43.513341876,52.539744,5.02991640263,0.175656402634,4.83426,0.02
 11/28  02:00:00,141.695836152,1.21563027727,22.6038848001,0.0,43.513341876,52.539744,5.1372089286,0.282948928604,4.83426,0.02
 11/28  03:00:00,177.816120276,3.22271424757,56.107173458,0.0,43.513341876,52.539744,5.70197830251,0.847718302514,4.83426,0.02
 11/28  04:00:00,191.332464956,3.77661589093,68.9428207063,0.0,43.513341876,52.539744,14.7619696883,1.31049389145,4.83426,8.61721579686
 11/28  05:00:00,217.759281316,4.99205669838,91.7189912736,0.0,43.513341876,52.539744,7.39354817151,2.53928817151,4.83426,0.02
 11/28  06:00:00,195.029014499,3.9936453587,70.659043151,0.0,43.513341876,52.539744,8.23594122786,3.38168122786,4.83426,0.02
 11/28  07:00:00,191.054455974,72.0735446335,0.0,0.0,43.513341876,53.238744,2219.18145504,2214.32719504,4.83426,0.02
 11/28  08:00:00,352.358306202,72.0735446335,0.0,0.0,220.879908,53.238744,1850.05710939,1818.95217245,4.83426,26.2706769387
 11/28  09:00:00,444.579739885,72.0735446335,0.00082063253917,0.0,220.879908,145.652643033,1394.28729358,1331.59649434,36.25695,26.4338492433
 11/28  10:00:00,444.643600847,72.0735446335,0.00216872214089,0.0,220.879908,145.652643033,1112.54780952,1040.70664034,36.25695,35.5842191752
 11/28  11:00:00,449.764414345,72.142501476,0.00144426371533,0.0,220.879908,151.653867033,836.340221573,752.372702536,48.3426,35.6249190379
 11/28  12:00:00,450.665875731,72.5394869423,0.0,0.0,220.879908,151.653867033,619.051230366,526.0309454,48.3426,44.6776849658
 11/28  13:00:00,450.328779323,73.2539404238,0.0,0.0,220.879908,151.653867033,467.150782419,374.011199238,48.3426,44.7969831812
 11/28  14:00:00,444.767688125,73.6812152182,0.0,0.0,220.879908,145.652643033,406.056984612,337.020192631,24.1713,44.8654919804
 11/28  15:00:00,444.966880048,73.8977819777,0.0,0.0,220.879908,145.652643033,351.567228012,291.80251774,24.1713,35.5934102727
 11/28  16:00:00,437.010571575,73.8094761041,0.0,0.0,220.879908,137.835547516,259.40185719,210.00993355,4.83426,44.5576636401
 11/28  17:00:00,433.450497059,72.3313261995,0.0,0.0,220.879908,133.019064,162.465204465,131.082852005,4.83426,26.5480924595
 11/28  18:00:00,368.362835164,72.0735446335,0.0,0.0,220.879908,53.238744,363.967484239,323.741770382,4.83426,35.3914538563
 11/28  19:00:00,368.57351728,72.0735446335,0.0,0.0,220.879908,53.238744,603.544465784,563.201257715,4.83426,35.5089480687
 11/28  20:00:00,368.754595372,72.0735446335,0.0,0.0,220.879908,53.238744,690.468531631,676.953425074,4.83426,8.68084655658
 11/28  21:00:00,369.235667865,72.0735446335,0.0,0.0,220.879908,53.238744,813.652976539,800.148101923,4.83426,8.67061461656
 11/28  22:00:00,117.439402836,0.0,0.0,0.0,43.513341876,52.539744,13.5049806852,0.0,4.83426,8.67072068516
 11/28  23:00:00,117.510895933,0.0,0.0,0.0,43.513341876,52.539744,13.4734402559,0.0,4.83426,8.63918025593
 11/28  24:00:00,118.575642286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.572811328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  02:00:00,117.591482299,0.0,0.0,0.0,43.513341876,52.539744,13.451282294,0.0,4.83426,8.61702229397
 11/29  03:00:00,117.573268397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.544492767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,117.944234532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,140.783797164,1.04196880909,21.4808704008,0.0,43.513341876,52.539744,13.6987237473,0.247266352745,4.83426,8.6171973946
 11/29  07:00:00,189.817547323,72.0735446335,0.0,0.0,43.513341876,53.238744,1652.88268326,1648.02842326,4.83426,0.02
 11/29  08:00:00,352.211038446,72.0735446335,0.0,0.0,220.879908,53.238744,1329.24782935,1306.89261407,4.83426,17.5209552748
 11/29  09:00:00,443.493339844,72.0735446335,0.00173653487711,0.0,220.879908,145.652643033,806.255012863,743.559239914,36.25695,26.438822949
 11/29  10:00:00,443.235258815,72.1471565989,0.00266112323449,0.0,220.879908,145.652643033,538.473076679,457.735518592,36.25695,44.4806080871
 11/29  11:00:00,480.769649736,72.4719728954,30.6191918939,0.0,220.879908,151.653867033,366.288325797,282.315349745,48.3426,35.6303760514
 11/29  12:00:00,525.339425802,72.8846630862,72.3354856257,0.0,220.879908,151.653867033,223.938260369,130.913718268,48.3426,44.6819421007
 11/29  13:00:00,556.777703917,73.4077369948,103.792202564,0.0,220.879908,151.653867033,153.674003895,60.528888841,48.3426,44.802515054
 11/29  14:00:00,579.474975283,73.4622761572,132.282534147,0.0,220.879908,145.652643033,114.36660293,45.3204613662,24.1713,44.8748415634
 11/29  15:00:00,581.51527788,73.1633628312,134.624529143,0.0,220.879908,145.652643033,103.06012689,43.2853582367,24.1713,35.6034686532
 11/29  16:00:00,557.819087345,73.0002181634,119.068241676,0.0,220.879908,137.835547516,98.0826916073,57.5903406033,4.83426,35.658091004
 11/29  17:00:00,517.344266415,72.1305842205,81.8082523756,0.0,220.879908,133.019064,67.5447166487,27.309549424,4.83426,35.4009072246
 11/29  18:00:00,419.149178355,72.0735446335,48.7996594673,0.0,220.879908,53.238744,130.220016222,89.9873095768,4.83426,35.3984466448
 11/29  19:00:00,406.855872525,72.0735446335,36.5108708903,0.0,220.879908,53.238744,132.529004496,92.1801769128,4.83426,35.514567583
 11/29  20:00:00,418.276889172,72.0735446335,47.4201092835,0.0,220.879908,53.238744,98.1651390542,84.6503566066,4.83426,8.68052244758
 11/29  21:00:00,413.180058684,72.0735446335,42.4865047908,0.0,220.879908,53.238744,123.37770253,109.872139996,4.83426,8.67130253418
 11/29  22:00:00,118.04475043,0.0,0.0,0.0,43.513341876,52.539744,13.5056891613,0.0,4.83426,8.67142916133
 11/29  23:00:00,117.801471799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  24:00:00,118.778946458,0.0,0.0,0.0,43.513341876,52.539744,13.4639674499,0.0,4.83426,8.62970744986
 11/30  01:00:00,117.852325634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.848412433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.826117319,0.0,0.0,0.0,43.513341876,52.539744,13.4515857719,0.0,4.83426,8.61732577191
 11/30  04:00:00,117.790775188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,118.201602359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.156416087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,188.06433111,72.0735446335,0.00139928945568,0.0,43.513341876,53.238744,812.803152265,799.351670375,4.83426,8.61722189081
 11/30  08:00:00,350.757983032,72.0735446335,0.0,0.0,220.879908,53.238744,771.664327834,749.308766391,4.83426,17.5213014424
 11/30  09:00:00,443.166734701,72.116273525,0.00199573866131,0.0,220.879908,145.652643033,526.061910963,463.365368526,36.25695,26.4395924372
 11/30  10:00:00,454.555490469,72.5243105772,10.3189019164,0.0,220.879908,145.652643033,339.477736311,267.632918778,36.25695,35.5878675335
 11/30  11:00:00,480.318749184,73.4294659828,27.8292913181,0.0,220.879908,151.653867033,296.310840246,203.435004513,48.3426,44.5332357335
 11/30  12:00:00,493.337240197,74.51353803,38.6833955122,0.0,220.879908,151.653867033,222.896824186,138.79832582,48.3426,35.755898366
 11/30  13:00:00,520.889003315,75.8078718211,65.7086056063,0.0,220.879908,151.653867033,207.815076421,114.664464338,48.3426,44.8080120829
 11/30  14:00:00,527.406701811,76.8536891195,77.1259074969,0.0,220.879908,145.652643033,208.431483905,130.411394125,24.1713,53.8487897805
 11/30  15:00:00,533.298839281,77.4202967699,82.4493128801,0.0,220.879908,145.652643033,187.018941834,127.239971033,24.1713,35.6076708014
 11/30  16:00:00,511.640200838,76.9431563989,69.2476627117,0.0,220.879908,137.835547516,162.544958197,122.049764947,4.83426,35.6609332499
 11/30  17:00:00,454.811363039,73.2940388174,19.3751487218,0.0,220.879908,133.019064,102.268478003,62.0359518081,4.83426,35.3982661952
 11/30  18:00:00,368.471626983,72.1789997101,0.0,0.0,220.879908,53.238744,316.697415468,276.465182976,4.83426,35.397972492
 11/30  19:00:00,368.517076987,72.0934462303,0.0,0.0,220.879908,53.238744,537.583141147,497.233324507,4.83426,35.51555664
 11/30  20:00:00,369.08881144,72.0735446335,0.0,0.0,220.879908,53.238744,650.79389507,637.278274544,4.83426,8.68136052642
 11/30  21:00:00,369.144843688,72.0735446335,0.0,0.0,220.879908,53.238744,674.589683443,661.084614303,4.83426,8.67080913988
 11/30  22:00:00,117.794703171,0.0,0.0,0.0,43.513341876,52.539744,13.5052186965,0.0,4.83426,8.67095869649
 11/30  23:00:00,117.591369513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.643564346,0.0,0.0,0.0,43.513341876,52.539744,13.4629659441,0.0,4.83426,8.62870594408
 12/01  01:00:00,117.673337512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,117.690263772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.6891027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.68277046,0.0,0.0,0.0,43.513341876,52.539744,13.4515872415,0.0,4.83426,8.61732724149
 12/01  05:00:00,119.79823865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  06:00:00,119.464746865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,189.12997774,72.0735446335,0.00138520529898,0.0,43.513341876,53.238744,1089.11320015,1075.66169915,4.83426,8.61724099787
 12/01  08:00:00,351.082680535,72.0735446335,0.0,0.0,220.879908,53.238744,983.742185418,961.386658496,4.83426,17.5212669219
 12/01  09:00:00,443.39377858,72.0735446335,0.00177856219005,0.0,220.879908,145.652643033,807.854953199,745.155622918,36.25695,26.4423802813
 12/01  10:00:00,443.315873232,72.0735446335,0.00236545856972,0.0,220.879908,145.652643033,708.566943713,636.714916454,36.25695,35.5950772594
 12/01  11:00:00,449.26319124,72.0935210981,0.00167520963534,0.0,220.879908,151.653867033,638.432541354,545.548388985,48.3426,44.5415523689
 12/01  12:00:00,450.224858697,72.1870995707,0.0,0.0,220.879908,151.653867033,471.478760946,387.376757601,48.3426,35.7594033449
 12/01  13:00:00,449.371194973,72.2647434861,0.0,0.0,220.879908,151.653867033,374.812597993,281.656805388,48.3426,44.8131926053
 12/01  14:00:00,443.716560037,72.5564640476,0.0,0.0,220.879908,145.652643033,353.828348725,275.801140014,24.1713,53.8559087111
 12/01  15:00:00,468.387302611,73.342221886,21.607587937,0.0,220.879908,145.652643033,291.643343866,231.860120052,24.1713,35.6119238141
 12/01  16:00:00,484.242987697,73.8552784348,43.3014277008,0.0,220.879908,137.835547516,175.090323945,134.590449285,4.83426,35.6656146598
 12/01  17:00:00,465.781381758,72.3191647489,29.7983850475,0.0,220.879908,133.019064,98.7069360717,58.4677764754,4.83426,35.4048995963
 12/01  18:00:00,368.427742439,72.0735446335,0.0,0.0,220.879908,53.238744,247.236558628,206.999635949,4.83426,35.4026626788
 12/01  19:00:00,368.42154977,72.0735446335,0.0,0.0,220.879908,53.238744,281.051336388,240.696071997,4.83426,35.5210043907
 12/01  20:00:00,368.380035235,72.0735446335,0.0,0.0,220.879908,53.238744,350.346297036,336.831315869,4.83426,8.68072116764
 12/01  21:00:00,368.419508427,72.0735446335,0.0,0.0,220.879908,53.238744,481.486155192,467.980409347,4.83426,8.67148584513
 12/01  22:00:00,117.510845574,0.0,0.0,0.0,43.513341876,52.539744,13.5059156485,0.0,4.83426,8.67165564849
 12/01  23:00:00,117.577672989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  24:00:00,118.60586508,0.0,0.0,0.0,43.513341876,52.539744,13.4630641956,0.0,4.83426,8.62880419562
 12/02  01:00:00,117.620761763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.619876429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.618679499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,117.634433787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,118.066553559,0.0,0.0,0.0,43.513341876,52.539744,13.4452086452,0.0,4.83426,8.61094864516
 12/02  06:00:00,118.033399069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.05734172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  08:00:00,100.001980832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  09:00:00,100.009164859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.041199587,0.0,0.0,0.0,43.513341876,52.539744,13.451471335,0.0,4.83426,8.61721133496
 12/02  11:00:00,100.027297412,0.0,0.0,0.0,43.513341876,52.539744,13.5428232856,0.0,4.83426,8.70856328555
 12/02  12:00:00,100.902621855,0.0,0.0,0.0,43.513341876,52.539744,13.483532742,0.0,4.83426,8.649272742
 12/02  13:00:00,99.9666303023,0.0,0.0,0.0,43.513341876,52.539744,13.4831791771,0.0,4.83426,8.64891917711
 12/02  14:00:00,100.046057363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,100.063888929,0.0,0.0,0.0,43.513341876,52.539744,13.4770696315,0.0,4.83426,8.64280963155
 12/02  16:00:00,100.026798976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  17:00:00,102.797899669,0.0,0.0,0.0,43.513341876,52.539744,13.4452822425,0.0,4.83426,8.61102224249
 12/02  18:00:00,117.72302694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,117.705830651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.120865285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.089412888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,117.871387076,0.0,0.0,0.0,43.513341876,52.539744,31.1814735402,0.0,4.83426,26.3472135402
 12/02  23:00:00,117.524619373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,118.480010518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  01:00:00,130.50263279,1.62561507156,10.853354328,0.0,43.513341876,52.539744,6.12376800223,1.26950800223,4.83426,0.02
 12/03  02:00:00,160.043554611,2.77801508143,38.9041574151,0.0,43.513341876,52.539744,15.9294303149,2.48422338873,4.83426,8.61094692614
 12/03  03:00:00,190.888781926,3.86860595181,68.3687298988,0.0,43.513341876,52.539744,8.21651924703,3.36225924703,4.83426,0.02
 12/03  04:00:00,204.024229597,4.32382210774,80.9704215909,0.0,43.513341876,52.539744,9.13098845926,4.27672845926,4.83426,0.02
 12/03  05:00:00,202.830743831,4.31455701297,79.4427246038,0.0,43.513341876,52.539744,10.6008599118,5.74659991175,4.83426,0.02
 12/03  06:00:00,203.634441042,6.05238487528,78.5296489939,0.0,43.513341876,52.539744,15.456309078,10.602049078,4.83426,0.02
 12/03  07:00:00,201.200625843,7.79861314751,74.371136584,0.0,43.513341876,52.539744,18.6302102855,13.7759502855,4.83426,0.02
 12/03  08:00:00,183.224024727,7.54939901858,74.6864121117,0.0,43.513341876,52.539744,25.9270841495,12.4817808746,4.83426,8.61104327487
 12/03  09:00:00,181.628277173,4.43033132509,76.1880326813,0.0,43.513341876,52.539744,13.4057075209,8.55144752088,4.83426,0.02
 12/03  10:00:00,187.384685394,4.43959641986,81.8131760839,0.0,43.513341876,52.539744,11.2729658868,6.41870588681,4.83426,0.02
 12/03  11:00:00,183.563185749,3.85145976449,78.6641168991,0.0,43.513341876,52.539744,26.7866833447,4.55221721817,4.83426,17.4002061265
 12/03  12:00:00,155.060082439,2.23913512583,51.2977318628,0.0,43.513341876,52.539744,6.88666920291,2.03240920291,4.83426,0.02
 12/03  13:00:00,138.714995299,1.5244603361,36.8581485237,0.0,43.513341876,52.539744,14.3485947185,0.864614431428,4.83426,8.64972028703
 12/03  14:00:00,99.9129297416,0.0,0.0,0.0,43.513341876,52.539744,13.4836078478,0.0,4.83426,8.64934784777
 12/03  15:00:00,99.9331651673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  16:00:00,99.9050186509,0.0,0.0,0.0,43.513341876,52.539744,13.4769936965,0.0,4.83426,8.64273369655
 12/03  17:00:00,102.676525352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,117.601997726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  19:00:00,149.240706749,1.23070932765,30.0424885323,0.0,43.513341876,52.539744,14.2223820747,0.777263406575,4.83426,8.61085866812
 12/03  20:00:00,202.598006074,3.654895516,79.8710281291,0.0,43.513341876,52.539744,8.549820645,3.695560645,4.83426,0.02
 12/03  21:00:00,220.399464019,4.87628238625,96.171884629,0.0,43.513341876,52.539744,12.3674467978,7.5131867978,4.83426,0.02
 12/03  22:00:00,194.418939273,3.9936453587,71.5913409128,0.0,43.513341876,52.539744,43.7947001637,12.6091609124,4.83426,26.3512792513
 12/03  23:00:00,207.490282681,4.99205669838,83.7760616837,0.0,43.513341876,52.539744,23.9037031148,19.0494431148,4.83426,0.02
 12/03  24:00:00,188.384094442,3.9936453587,64.9592757702,0.0,43.513341876,52.539744,26.0470752334,21.1928152334,4.83426,0.02
 12/04  01:00:00,204.461593089,7.98608498497,77.800302356,0.0,43.513341876,52.539744,40.6435501597,35.7892901597,4.83426,0.02
 12/04  02:00:00,187.215195365,8.11043425276,60.6876707238,0.0,43.513341876,52.539744,44.736615588,39.882355588,4.83426,0.02
 12/04  03:00:00,210.091018131,17.8997643895,73.5284659365,0.0,43.513341876,52.539744,74.1377235372,60.6859664225,4.83426,8.61749711471
 12/04  04:00:00,190.834282702,14.1164144896,58.306692711,0.0,43.513341876,52.539744,66.4111894293,61.5569294293,4.83426,0.02
 12/04  05:00:00,209.310959146,18.7979728755,71.4230081106,0.0,43.513341876,52.539744,88.7311358219,83.8768758219,4.83426,0.02
 12/04  06:00:00,189.532576579,14.0261013873,56.6942004506,0.0,43.513341876,52.539744,89.8008655057,84.9466055057,4.83426,0.02
 12/04  07:00:00,194.18706666,72.0735446335,0.0,0.0,43.513341876,53.238744,2714.63325063,2701.18146557,4.83426,8.61752505942
 12/04  08:00:00,352.836094342,72.0735446335,0.0,0.0,220.879908,53.238744,2083.33861881,2060.97924923,4.83426,17.5251095766
 12/04  09:00:00,444.674635245,72.0735446335,0.0,0.0,220.879908,145.652643033,1562.59177858,1499.88357281,36.25695,26.4512557676
 12/04  10:00:00,444.687176666,72.0735446335,0.00200091124853,0.0,220.879908,145.652643033,1292.38631001,1211.62404145,36.25695,44.5053185578
 12/04  11:00:00,450.665043295,72.0735446335,0.00133744875074,0.0,220.879908,151.653867033,1119.59264605,1035.60238036,48.3426,35.6476656828
 12/04  12:00:00,450.839837657,72.0735446335,0.0,0.0,220.879908,151.653867033,886.331927523,793.280635007,48.3426,44.7086925155
 12/04  13:00:00,449.471242293,72.1267090408,0.0,0.0,220.879908,151.653867033,760.818799248,667.641957112,48.3426,44.8342421358
 12/04  14:00:00,443.672713191,72.4325082193,0.0,0.0,220.879908,145.652643033,682.3216494,613.243322161,24.1713,44.907027239
 12/04  15:00:00,443.900721886,72.7564460527,0.0,0.0,220.879908,145.652643033,593.610200704,533.820948435,24.1713,35.6179522689
 12/04  16:00:00,435.970493908,72.7236981732,0.0,0.0,220.879908,137.835547516,501.338272448,451.91148446,4.83426,44.5925279887
 12/04  17:00:00,433.272271442,72.0845947245,0.0,0.0,220.879908,133.019064,420.471159865,380.223749645,4.83426,35.4131502203
 12/04  18:00:00,368.601543525,72.0735446335,0.0,0.0,220.879908,53.238744,642.730139243,611.329242984,4.83426,26.5666362594
 12/04  19:00:00,369.258955535,72.0735446335,0.0,0.0,220.879908,53.238744,866.501574001,826.135604871,4.83426,35.5317091301
 12/04  20:00:00,370.165094236,72.0735446335,0.0,0.0,220.879908,53.238744,863.915996205,850.399718361,4.83426,8.68201784391
 12/04  21:00:00,370.301014004,72.0735446335,0.0,0.0,220.879908,53.238744,946.531309064,933.02498015,4.83426,8.67206891412
 12/04  22:00:00,117.674398342,0.0,0.0,0.0,43.513341876,52.539744,13.5068945225,0.0,4.83426,8.67263452246
 12/04  23:00:00,117.46558332,0.0,0.0,0.0,43.513341876,52.539744,13.4743062765,0.0,4.83426,8.64004627651
 12/04  24:00:00,118.544791724,0.0,0.0,0.0,43.513341876,52.539744,12.9848660548,0.0,4.83426,8.15060605477
 12/05  01:00:00,125.092303125,0.347322936363,7.10796355202,0.0,43.513341876,52.539744,5.43002185402,0.0974753156778,4.83426,0.498286538345
 12/05  02:00:00,144.58677002,1.38929174545,25.2550185164,0.0,43.513341876,52.539744,5.15662563667,0.30236563667,4.83426,0.02
 12/05  03:00:00,141.694631468,1.38929174545,22.4035308072,0.0,43.513341876,52.539744,5.17620173178,0.321941731776,4.83426,0.02
 12/05  04:00:00,174.447000291,3.25844798706,52.724132952,0.0,43.513341876,52.539744,14.3257267449,0.873905242897,4.83426,8.61756150199
 12/05  05:00:00,191.189801728,3.77661589093,66.7056556828,0.0,43.513341876,52.539744,6.2167833593,1.3625233593,4.83426,0.02
 12/05  06:00:00,215.714956985,4.99205669838,90.0411944868,0.0,43.513341876,52.539744,8.18547624979,3.33121624979,4.83426,0.02
 12/05  07:00:00,193.919717809,72.0735446335,0.0,0.0,43.513341876,53.238744,2005.78656087,2000.93230087,4.83426,0.02
 12/05  08:00:00,352.316707645,72.0735446335,0.0,0.0,220.879908,53.238744,1635.71858363,1604.60491736,4.83426,26.2794062725
 12/05  09:00:00,444.599472835,72.0735446335,0.00163025271146,0.0,220.879908,145.652643033,1178.04588547,1115.33658265,36.25695,26.4523528216
 12/05  10:00:00,443.69676998,72.0735446335,0.00250696364475,0.0,220.879908,145.652643033,846.618124149,774.748436029,36.25695,35.6127381204
 12/05  11:00:00,449.452608906,72.2136574749,0.00154324132454,0.0,220.879908,151.653867033,709.938376396,617.036355302,48.3426,44.5594210939
 12/05  12:00:00,450.839057137,72.735282959,0.0,0.0,220.879908,151.653867033,590.045161862,505.925962108,48.3426,35.7765997542
 12/05  13:00:00,450.69908689,73.5791670667,0.0,0.0,220.879908,151.653867033,516.795928144,423.615394915,48.3426,44.8379332287
 12/05  14:00:00,445.205457738,74.0878346769,0.0,0.0,220.879908,145.652643033,448.916070668,370.855315721,24.1713,53.8894549463
 12/05  15:00:00,445.238280114,74.1237223179,0.0,0.0,220.879908,145.652643033,440.66587591,380.8670661,24.1713,35.6275098102
 12/05  16:00:00,436.830345295,73.5779652003,0.0,0.0,220.879908,137.835547516,411.502203862,362.07380808,4.83426,44.5941357822
 12/05  17:00:00,433.458624587,72.2341389753,0.0,0.0,220.879908,133.019064,367.660166566,336.256313295,4.83426,26.5695932706
 12/05  18:00:00,368.559112805,72.0735446335,0.0,0.0,220.879908,53.238744,580.225509487,539.973137823,4.83426,35.4181116638
 12/05  19:00:00,368.722121042,72.0735446335,0.0,0.0,220.879908,53.238744,678.191965959,637.821217734,4.83426,35.5364882249
 12/05  20:00:00,368.78918001,72.0735446335,0.0,0.0,220.879908,53.238744,680.415745969,666.899924137,4.83426,8.68156183241
 12/05  21:00:00,368.982069113,72.0735446335,0.0,0.0,220.879908,53.238744,744.112170135,730.605303219,4.83426,8.67260691508
 12/05  22:00:00,117.4625421,0.0,0.0,0.0,43.513341876,52.539744,13.5071180014,0.0,4.83426,8.67285800144
 12/05  23:00:00,117.544485228,0.0,0.0,0.0,43.513341876,52.539744,13.4743812286,0.0,4.83426,8.64012122861
 12/05  24:00:00,118.587766702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  01:00:00,117.598572726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  02:00:00,117.613377401,0.0,0.0,0.0,43.513341876,52.539744,13.45166068,0.0,4.83426,8.61740068004
 12/06  03:00:00,117.60753339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  04:00:00,117.601947609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  05:00:00,118.012345688,0.0,0.0,0.0,43.513341876,52.539744,13.4516634027,0.0,4.83426,8.6174034027
 12/06  06:00:00,117.969975131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  07:00:00,192.719452427,72.0735446335,0.0,0.0,43.513341876,53.238744,1471.79894849,1466.94468849,4.83426,0.02
 12/06  08:00:00,352.221725461,72.0735446335,0.0,0.0,220.879908,53.238744,1281.68056683,1259.31785058,4.83426,17.5284562451
 12/06  09:00:00,444.599123271,72.0735446335,0.00136172323386,0.0,220.879908,145.652643033,1112.22978566,1040.71139935,36.25695,35.2614363193
 12/06  10:00:00,444.658055915,72.0735446335,0.00171822986192,0.0,220.879908,145.652643033,1072.42188278,1000.54840987,36.25695,35.616522917
 12/06  11:00:00,450.672163844,72.0735446335,0.00124147382247,0.0,220.879908,151.653867033,1070.64156832,986.640718404,48.3426,35.6582499118
 12/06  12:00:00,451.648655053,72.0735446335,0.0,0.0,220.879908,151.653867033,1000.84058234,907.775927363,48.3426,44.7220549773
 12/06  13:00:00,450.525799256,72.0735446335,0.0,0.0,220.879908,151.653867033,962.37701253,869.192405304,48.3426,44.8420072261
 12/06  14:00:00,444.559446246,72.0735446335,0.0,0.0,220.879908,145.652643033,974.726642718,896.667351151,24.1713,53.8879915674
 12/06  15:00:00,444.545607016,72.0735446335,0.0,0.0,220.879908,145.652643033,949.803151751,890.001683038,24.1713,35.630168713
 12/06  16:00:00,436.309700947,72.0959905504,0.0,0.0,220.879908,137.835547516,820.406991461,779.887278066,4.83426,35.6854533948
 12/06  17:00:00,434.327411832,72.0735446335,0.0,0.0,220.879908,133.019064,741.87272823,701.613908196,4.83426,35.4245600337
 12/06  18:00:00,369.932825577,72.0735446335,0.0,0.0,220.879908,53.238744,933.056218778,892.802837192,4.83426,35.419121586
 12/06  19:00:00,369.917543747,72.0735446335,0.0,0.0,220.879908,53.238744,994.373636268,953.993670012,4.83426,35.5457062568
 12/06  20:00:00,370.324117231,72.0735446335,0.0,0.0,220.879908,53.238744,980.179547657,966.663122874,4.83426,8.68216478275
 12/06  21:00:00,370.304832209,72.0735446335,0.0,0.0,220.879908,53.238744,996.965687954,983.458378294,4.83426,8.67304965984
 12/06  22:00:00,117.71837805,0.0,0.0,0.0,43.513341876,52.539744,13.507023481,0.0,4.83426,8.672763481
 12/06  23:00:00,117.531351749,0.0,0.0,0.0,43.513341876,52.539744,13.4742322884,0.0,4.83426,8.63997228843
 12/06  24:00:00,118.594256061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,117.603069344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  02:00:00,117.607264179,0.0,0.0,0.0,43.513341876,52.539744,13.4516970181,0.0,4.83426,8.61743701806
 12/07  03:00:00,117.58862001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  04:00:00,117.547533446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  05:00:00,125.86373861,0.347322936363,7.46087241376,0.0,43.513341876,52.539744,4.95871310609,0.104453106091,4.83426,0.02
 12/07  06:00:00,145.920722833,1.38929174545,26.2002118176,0.0,43.513341876,52.539744,13.7334289049,0.281507625095,4.83426,8.61766127984
 12/07  07:00:00,192.931724522,72.0735446335,0.0,0.0,43.513341876,53.238744,1863.81163725,1858.95737725,4.83426,0.02
 12/07  08:00:00,352.266696948,72.0735446335,0.0,0.0,220.879908,53.238744,1670.11622106,1647.75413178,4.83426,17.5278292755
 12/07  09:00:00,444.581579216,72.0735446335,0.00149958017227,0.0,220.879908,145.652643033,1289.36777608,1217.98742391,36.25695,35.1234021768
 12/07  10:00:00,444.214466737,72.0772073017,0.00241994194591,0.0,220.879908,145.652643033,952.41202813,880.389976451,36.25695,35.7651016786
 12/07  11:00:00,449.538226113,72.2471221569,0.00147935256319,0.0,220.879908,151.653867033,715.858344954,631.855810366,48.3426,35.6599345881
 12/07  12:00:00,450.881824398,72.778946313,0.0,0.0,220.879908,151.653867033,587.66538193,494.592778164,48.3426,44.7300037663
 12/07  13:00:00,450.637804923,73.5450998759,0.0,0.0,220.879908,151.653867033,465.61287579,372.422821632,48.3426,44.847454158
 12/07  14:00:00,445.238539129,74.1316702366,0.0,0.0,220.879908,145.652643033,365.545396249,294.234621974,24.1713,47.1394742747
 12/07  15:00:00,445.516234513,74.4212742585,0.0,0.0,220.879908,145.652643033,328.100344155,261.597639294,24.1713,42.3314048606
 12/07  16:00:00,437.454171965,74.2252599019,0.0,0.0,220.879908,137.835547516,249.992954113,209.469721564,4.83426,35.688972549
 12/07  17:00:00,433.609049079,72.4376044661,0.0,0.0,220.879908,133.019064,256.835429469,216.573281414,4.83426,35.4278880546
 12/07  18:00:00,368.51051365,72.0745894237,0.0,0.0,220.879908,53.238744,533.679414578,493.422306683,4.83426,35.4228478947
 12/07  19:00:00,368.603779753,72.0735446335,0.0,0.0,220.879908,53.238744,612.22338788,571.83918971,4.83426,35.5499381699
 12/07  20:00:00,369.278694249,72.0735446335,0.0,0.0,220.879908,53.238744,712.46500157,698.948190688,4.83426,8.68255088251
 12/07  21:00:00,369.85243207,72.0735446335,0.0,0.0,220.879908,53.238744,835.21761303,821.711124335,4.83426,8.67222869491
 12/07  22:00:00,117.759656396,0.0,0.0,0.0,43.513341876,52.539744,13.5067689794,0.0,4.83426,8.67250897937
 12/07  23:00:00,117.546342867,0.0,0.0,0.0,43.513341876,52.539744,13.4745615945,0.0,4.83426,8.64030159454
 12/07  24:00:00,118.603341736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  01:00:00,117.613861654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  02:00:00,117.620936419,0.0,0.0,0.0,43.513341876,52.539744,13.4516780716,0.0,4.83426,8.61741807162
 12/08  03:00:00,117.601924077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  04:00:00,117.58617864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  05:00:00,119.702950617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,119.354991965,0.0,0.0,0.0,43.513341876,52.539744,13.4517138713,0.0,4.83426,8.61745387127
 12/08  07:00:00,193.413164679,72.0735446335,0.0,0.0,43.513341876,53.238744,1563.70285219,1558.84859219,4.83426,0.02
 12/08  08:00:00,352.230219841,72.0735446335,0.0,0.0,220.879908,53.238744,1366.06175241,1343.69806918,4.83426,17.5294232309
 12/08  09:00:00,444.264677819,72.0735446335,0.00179675289784,0.0,220.879908,145.652643033,1000.40635,928.881925868,36.25695,35.2674741307
 12/08  10:00:00,443.547465233,72.1841446275,0.00262806256382,0.0,220.879908,145.652643033,733.45505381,661.573010006,36.25695,35.6250938038
 12/08  11:00:00,449.86427502,72.7036670426,0.00177223194506,0.0,220.879908,151.653867033,568.370039231,484.361904922,48.3426,35.6655343091
 12/08  12:00:00,451.615304271,73.5851599209,0.0,0.0,220.879908,151.653867033,437.915011197,344.839550076,48.3426,44.7328611209
 12/08  13:00:00,493.94346863,74.582004055,41.2998431427,0.0,220.879908,151.653867033,319.880873499,226.68372996,48.3426,44.8545435389
 12/08  14:00:00,496.848412649,75.4220216891,48.2556030759,0.0,220.879908,145.652643033,276.659863171,198.58426564,24.1713,53.9042975311
 12/08  15:00:00,484.510985794,75.7124933167,35.6059322438,0.0,220.879908,145.652643033,253.750842917,193.944064073,24.1713,35.6354788446
 12/08  16:00:00,457.476693834,75.0335959487,17.8584768768,0.0,220.879908,137.835547516,222.418322789,178.279586627,4.83426,39.3044761616
 12/08  17:00:00,433.947706574,72.7439293383,0.0,0.0,220.879908,133.019064,246.868726486,210.189308197,4.83426,31.8451582891
 12/08  18:00:00,368.510872841,72.0986269715,0.0,0.0,220.879908,53.238744,471.50980524,431.248270532,4.83426,35.4272747086
 12/08  19:00:00,368.582817478,72.0735446335,0.0,0.0,220.879908,53.238744,570.457500144,530.074698468,4.83426,35.5485416761
 12/08  20:00:00,368.533714928,72.0735446335,0.0,0.0,220.879908,53.238744,531.562938784,518.046094958,4.83426,8.68258382564
 12/08  21:00:00,368.638060166,72.0735446335,0.0,0.0,220.879908,53.238744,620.720202821,607.213527635,4.83426,8.67241518636
 12/08  22:00:00,117.512345881,0.0,0.0,0.0,43.513341876,52.539744,13.5069757894,0.0,4.83426,8.67271578936
 12/08  23:00:00,117.588608872,0.0,0.0,0.0,43.513341876,52.539744,13.4745591792,0.0,4.83426,8.64029917918
 12/08  24:00:00,118.611838092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  01:00:00,117.621956034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  02:00:00,117.627290263,0.0,0.0,0.0,43.513341876,52.539744,13.4454031726,0.0,4.83426,8.61114317257
 12/09  03:00:00,117.607589262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  04:00:00,117.578206168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  05:00:00,117.990337526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  06:00:00,117.943164955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  07:00:00,117.956297901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  08:00:00,99.9010255378,0.0,0.0,0.0,43.513341876,52.539744,13.4453333542,0.0,4.83426,8.61107335423
 12/09  09:00:00,99.9273797143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  10:00:00,100.000873656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  11:00:00,100.033583275,0.0,0.0,0.0,43.513341876,52.539744,22.2367350108,0.0,4.83426,17.4024750108
 12/09  12:00:00,100.939154889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  13:00:00,100.04131999,0.0,0.0,0.0,43.513341876,52.539744,13.4833690984,0.0,4.83426,8.64910909843
 12/09  14:00:00,100.119090565,0.0,0.0,0.0,43.513341876,52.539744,13.4777407772,0.0,4.83426,8.64348077724
 12/09  15:00:00,100.152664911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  16:00:00,100.121896273,0.0,0.0,0.0,43.513341876,52.539744,13.4781254299,0.0,4.83426,8.64386542986
 12/09  17:00:00,102.883968592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,117.809032961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  19:00:00,117.79268884,0.0,0.0,0.0,43.513341876,52.539744,13.4453785437,0.0,4.83426,8.61111854367
 12/09  20:00:00,118.195568874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  21:00:00,118.129552856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  22:00:00,117.943392595,0.0,0.0,0.0,43.513341876,52.539744,31.193838574,0.0,4.83426,26.359578574
 12/09  23:00:00,117.635322004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  24:00:00,118.54939885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  01:00:00,117.630297791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  02:00:00,117.627765689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  03:00:00,117.637938188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  04:00:00,117.645107298,0.0,0.0,0.0,43.513341876,52.539744,13.4454731892,0.0,4.83426,8.6112131892
 12/10  05:00:00,118.071473194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  06:00:00,118.041846136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  07:00:00,118.056225608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  08:00:00,99.9993315687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  09:00:00,100.02324859,0.0,0.0,0.0,43.513341876,52.539744,13.4520062,0.0,4.83426,8.61774619996
 12/10  10:00:00,100.091621559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  11:00:00,100.126401618,0.0,0.0,0.0,43.513341876,52.539744,13.5458453304,0.0,4.83426,8.71158533043
 12/10  12:00:00,101.001769825,0.0,0.0,0.0,43.513341876,52.539744,13.4845083817,0.0,4.83426,8.6502483817
 12/10  13:00:00,100.170494803,0.0,0.0,0.0,43.513341876,52.539744,13.484303188,0.0,4.83426,8.65004318797
 12/10  14:00:00,100.304617979,0.0,0.0,0.0,43.513341876,52.539744,13.4849356596,0.0,4.83426,8.65067565958
 12/10  15:00:00,100.362644207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  16:00:00,100.33791506,0.0,0.0,0.0,43.513341876,52.539744,13.478113201,0.0,4.83426,8.643853201
 12/10  17:00:00,103.083428047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  18:00:00,117.95394265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,117.924589727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  20:00:00,118.354663304,0.0,0.0,0.0,43.513341876,52.539744,13.4453362875,0.0,4.83426,8.61107628753
 12/10  21:00:00,118.282808049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  22:00:00,118.080260308,0.0,0.0,0.0,43.513341876,52.539744,31.193246979,0.0,4.83426,26.358986979
 12/10  23:00:00,117.748797608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  24:00:00,118.621365769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  01:00:00,117.785537512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  02:00:00,117.830539052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  03:00:00,117.844221238,0.0,0.0,0.0,43.513341876,52.539744,13.4518185508,0.0,4.83426,8.61755855081
 12/11  04:00:00,117.862716529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  05:00:00,118.337374318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  06:00:00,118.281142184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  07:00:00,237.853213668,72.0735446335,44.4063259541,0.0,43.513341876,53.238744,435.971764208,422.519707588,4.83426,8.61779661926
 12/11  08:00:00,414.041996816,72.0735446335,60.9611789679,0.0,220.879908,53.238744,319.41328516,297.047033113,4.83426,17.5319920467
 12/11  09:00:00,544.339024828,72.0735446335,98.384791214,0.0,220.879908,145.652643033,165.911257899,103.190524926,36.25695,26.4637829728
 12/11  10:00:00,598.863732597,72.0735446335,151.942445517,0.0,220.879908,145.652643033,153.890586589,73.0973445672,36.25695,44.5362920218
 12/11  11:00:00,663.13114991,72.0735446335,209.430014785,0.0,220.879908,151.653867033,102.539097027,18.5160026829,48.3426,35.6804943446
 12/11  12:00:00,754.799186453,72.0765091384,299.511611008,0.0,220.879908,151.653867033,93.1062942775,0.0090249470157,48.3426,44.7546693305
 12/11  13:00:00,810.633522966,72.110606711,355.740749871,0.0,220.879908,151.653867033,93.2108432257,0.0,48.3426,44.8682432257
 12/11  14:00:00,862.590921904,72.2602751864,413.081682961,0.0,220.879908,145.652643033,78.1023637439,0.00564676625079,24.1713,53.9254169776
 12/11  15:00:00,592.639496104,72.2080922094,146.418946752,0.0,220.879908,145.652643033,235.946039635,176.121558781,24.1713,35.6531808545
 12/11  16:00:00,435.609411077,72.1218585687,0.0,0.0,220.879908,137.835547516,658.673396673,609.215939388,4.83426,44.6231972854
 12/11  17:00:00,434.394181647,72.0735446335,0.0,0.0,220.879908,133.019064,852.10683602,820.687508122,4.83426,26.585067898
 12/11  18:00:00,369.892591416,72.0735446335,0.0,0.0,220.879908,53.238744,982.38233655,942.107633791,4.83426,35.4404427589
 12/11  19:00:00,369.855903289,72.0735446335,0.0,0.0,220.879908,53.238744,1122.3649987,1081.96768149,4.83426,35.5630572046
 12/11  20:00:00,370.258478905,72.0735446335,0.0,0.0,220.879908,53.238744,1210.09406047,1196.57693534,4.83426,8.68286512432
 12/11  21:00:00,370.248538698,72.0735446335,0.0,0.0,220.879908,53.238744,1309.98363857,1296.47777148,4.83426,8.67160708426
 12/11  22:00:00,117.616854905,0.0,0.0,0.0,43.513341876,52.539744,13.508287771,0.0,4.83426,8.67402777098
 12/11  23:00:00,117.42697431,0.0,0.0,0.0,43.513341876,52.539744,13.4747107537,0.0,4.83426,8.64045075371
 12/11  24:00:00,118.519564716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  01:00:00,117.494045802,0.0,0.0,0.0,43.513341876,52.539744,13.4519368861,0.0,4.83426,8.61767688615
 12/12  02:00:00,149.350078932,2.25984717756,28.8398397773,0.0,43.513341876,52.539744,5.61253732062,0.758277320616,4.83426,0.02
 12/12  03:00:00,184.703025863,3.81998389052,62.200197199,0.0,43.513341876,52.539744,6.43788992473,1.58362992473,4.83426,0.02
 12/12  04:00:00,210.786568736,4.99205669838,86.8430781108,0.0,43.513341876,52.539744,16.3058972243,2.85385901326,4.83426,8.61777821103
 12/12  05:00:00,195.323730122,7.36192718112,67.2453296545,0.0,43.513341876,52.539744,9.67880446582,4.82454446582,4.83426,0.02
 12/12  06:00:00,211.582137712,11.4292175145,79.5468601825,0.0,43.513341876,52.539744,21.5975342123,16.7432742123,4.83426,0.02
 12/12  07:00:00,194.362855738,72.0735446335,0.0,0.0,43.513341876,53.238744,2530.76347919,2525.90921919,4.83426,0.02
 12/12  08:00:00,352.488811106,72.0735446335,0.0,0.0,220.879908,53.238744,2200.16509922,2169.04002781,4.83426,26.2908114134
 12/12  09:00:00,444.632604399,72.0735446335,0.0,0.0,220.879908,145.652643033,1881.99728068,1819.27427088,36.25695,26.4660598081
 12/12  10:00:00,444.63478035,72.0735446335,0.0,0.0,220.879908,145.652643033,1728.98059074,1657.08626379,36.25695,35.6373769471
 12/12  11:00:00,450.612616871,72.0735446335,0.0,0.0,220.879908,151.653867033,1642.13307581,1549.19470211,48.3426,44.5957737005
 12/12  12:00:00,451.631848823,72.0735446335,0.0,0.0,220.879908,151.653867033,1539.0642869,1445.97030302,48.3426,44.7513838812
 12/12  13:00:00,450.586477468,72.0735446335,0.0,0.0,220.879908,151.653867033,1472.14444888,1378.92134998,48.3426,44.8804988983
 12/12  14:00:00,444.613567497,72.0735446335,0.0,0.0,220.879908,145.652643033,1437.0287015,1367.90964238,24.1713,44.9477591258
 12/12  15:00:00,444.599324526,72.0735446335,0.0,0.0,220.879908,145.652643033,1430.73496373,1362.00619312,24.1713,44.5574706159
 12/12  16:00:00,436.73979933,72.0735446335,0.0,0.0,220.879908,137.835547516,1388.48929151,1347.94684031,4.83426,35.7081912029
 12/12  17:00:00,434.719550702,72.0735446335,0.0,0.0,220.879908,133.019064,1346.47644443,1306.20021444,4.83426,35.4419699937
 12/12  18:00:00,369.928739382,72.0735446335,0.0,0.0,220.879908,53.238744,1488.34427907,1448.07355319,4.83426,35.4364658801
 12/12  19:00:00,369.948101571,72.0735446335,0.0,0.0,220.879908,53.238744,1519.14534966,1478.74640293,4.83426,35.564686724
 12/12  20:00:00,369.920032773,72.0735446335,0.0,0.0,220.879908,53.238744,1466.66613224,1453.14901892,4.83426,8.68285331833
 12/12  21:00:00,369.918296597,72.0735446335,0.0,0.0,220.879908,53.238744,1449.60690076,1436.09876649,4.83426,8.67387426338
 12/12  22:00:00,144.213550034,1.38929174545,25.0964944553,0.0,43.513341876,52.539744,14.369633256,0.862995399446,4.83426,8.6723778566
 12/12  23:00:00,145.490286505,1.73661468181,25.8171808629,0.0,43.513341876,52.539744,14.9559521206,1.48236749296,4.83426,8.63932462768
 12/12  24:00:00,138.449221673,1.38929174545,18.1241242809,0.0,43.513341876,52.539744,6.72664703364,1.87238703364,4.83426,0.02
 12/13  01:00:00,174.65704114,3.63627928252,52.4717477356,0.0,43.513341876,52.539744,16.8238927155,3.37179039914,4.83426,8.61784231632
 12/13  02:00:00,201.150978914,4.64473376201,77.6853437558,0.0,43.513341876,52.539744,11.0282777118,6.17401771176,4.83426,0.02
 12/13  03:00:00,196.321795892,4.34096829506,73.3119797909,0.0,43.513341876,52.539744,11.0115076186,6.15724761862,4.83426,0.02
 12/13  04:00:00,202.077387129,4.64473376201,78.6930817089,0.0,43.513341876,52.539744,14.6394371304,9.78517713039,4.83426,0.02
 12/13  05:00:00,194.775266934,5.83798243836,69.9118010318,0.0,43.513341876,52.539744,28.9435894761,15.4915270047,4.83426,8.61780247138
 12/13  06:00:00,202.318876175,9.1357761919,74.1046739337,0.0,43.513341876,52.539744,28.7049911133,23.8507311133,4.83426,0.02
 12/13  07:00:00,193.631608966,72.0735446335,0.0,0.0,43.513341876,53.238744,2219.57463848,2214.72037848,4.83426,0.02
 12/13  08:00:00,352.488059378,72.0735446335,0.0,0.0,220.879908,53.238744,1817.24688002,1786.12050136,4.83426,26.2921186659
 12/13  09:00:00,444.668912757,72.0735446335,0.0,0.0,220.879908,145.652643033,1562.38491595,1499.66094186,36.25695,26.4670240821
 12/13  10:00:00,444.697698334,72.0735446335,0.00159566641937,0.0,220.879908,145.652643033,1495.23765737,1423.33966862,36.25695,35.6410387492
 12/13  11:00:00,450.68492671,72.0735446335,0.00123707922762,0.0,220.879908,151.653867033,1365.48071217,1272.53899899,48.3426,44.599113174
 12/13  12:00:00,451.573096782,72.0735446335,0.0,0.0,220.879908,151.653867033,1088.41979254,995.322784932,48.3426,44.7544076059
 12/13  13:00:00,449.722060024,72.0735446335,0.0,0.0,220.879908,151.653867033,869.456179516,776.227495312,48.3426,44.8860842038
