Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  14:00:00,443.44104047,72.0735446335,0.0,0.0,220.879908,145.652643033,776.241898531,707.110682529,24.1713,44.9599160022
 12/13  15:00:00,443.317813655,72.0735446335,0.0,0.0,220.879908,145.652643033,711.52487785,642.792005717,24.1713,44.561572133
 12/13  16:00:00,435.43970362,72.0735446335,0.0,0.0,220.879908,137.835547516,624.112001771,583.564379643,4.83426,35.7133621275
 12/13  17:00:00,433.411130518,72.0735446335,0.0,0.0,220.879908,133.019064,536.632593083,496.352544524,4.83426,35.4457885589
 12/13  18:00:00,368.618105178,72.0735446335,0.0,0.0,220.879908,53.238744,646.8571324,606.579039422,4.83426,35.4438329785
 12/13  19:00:00,368.664420453,72.0735446335,0.0,0.0,220.879908,53.238744,678.557502112,638.152835271,4.83426,35.5704068415
 12/13  20:00:00,368.960959386,72.0735446335,0.0,0.0,220.879908,53.238744,565.992006551,552.473875578,4.83426,8.6838709733
 12/13  21:00:00,368.882663728,72.0735446335,0.0,0.0,220.879908,53.238744,528.33200197,514.82425792,4.83426,8.67348404964
 12/13  22:00:00,117.871856398,0.0,0.0,0.0,43.513341876,52.539744,13.5081354624,0.0,4.83426,8.6738754624
 12/13  23:00:00,117.652478916,0.0,0.0,0.0,43.513341876,52.539744,13.474834538,0.0,4.83426,8.64057453804
 12/13  24:00:00,118.657886332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.721896328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  02:00:00,117.713524079,0.0,0.0,0.0,43.513341876,52.539744,13.4520636486,0.0,4.83426,8.61780364864
 12/14  03:00:00,117.70859144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  04:00:00,117.704161304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  05:00:00,118.128976895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  06:00:00,118.098195084,0.0,0.0,0.0,43.513341876,52.539744,13.4521949455,0.0,4.83426,8.61793494552
 12/14  07:00:00,191.256246695,72.0735446335,0.0,0.0,43.513341876,53.238744,935.084698445,930.230438445,4.83426,0.02
 12/14  08:00:00,350.79979825,72.0735446335,0.0,0.0,220.879908,53.238744,788.822255116,760.283616442,4.83426,23.7043786749
 12/14  09:00:00,443.132849718,72.0735446335,0.00246005858288,0.0,220.879908,145.652643033,483.034027725,417.703564202,36.25695,29.0735135228
 12/14  10:00:00,509.656520649,72.0745367349,64.7323410827,0.0,220.879908,145.652643033,331.157418263,259.252432671,36.25695,35.648035592
 12/14  11:00:00,530.03293914,72.1505791098,77.734021703,0.0,220.879908,151.653867033,192.29127573,99.3472095688,48.3426,44.6014661614
 12/14  12:00:00,595.107766376,72.2628932943,141.584175678,0.0,220.879908,151.653867033,96.8445379814,3.73788265481,48.3426,44.7640553266
 12/14  13:00:00,596.114909181,72.4066377141,143.434668279,0.0,220.879908,151.653867033,112.925579962,19.6923577811,48.3426,44.8906221811
 12/14  14:00:00,563.757077762,72.4700789466,117.020986604,0.0,220.879908,145.652643033,139.925610485,70.7870548128,24.1713,44.9672556722
 12/14  15:00:00,529.579436003,72.5347929929,82.9746422236,0.0,220.879908,145.652643033,188.823934352,120.086487504,24.1713,44.5661468477
 12/14  16:00:00,489.81393513,72.6026256648,51.207153517,0.0,220.879908,137.835547516,174.501076472,133.94918071,4.83426,35.7176357617
 12/14  17:00:00,447.807749332,72.0789018091,13.2723559091,0.0,220.879908,133.019064,113.303686005,73.0197913277,4.83426,35.4496346773
 12/14  18:00:00,368.494508735,72.0735446335,0.0,0.0,220.879908,53.238744,208.354704961,168.072496278,4.83426,35.4479486827
 12/14  19:00:00,368.499776548,72.0735446335,0.0,0.0,220.879908,53.238744,213.949506362,173.540570373,4.83426,35.5746759885
 12/14  20:00:00,368.918758517,72.0735446335,0.0,0.0,220.879908,53.238744,194.588750895,181.070038377,4.83426,8.68445251815
 12/14  21:00:00,368.888243181,72.0735446335,0.0,0.0,220.879908,53.238744,206.829099893,193.320785969,4.83426,8.67405392424
 12/14  22:00:00,118.049632771,0.0,0.0,0.0,43.513341876,52.539744,13.5087315185,0.0,4.83426,8.67447151846
 12/14  23:00:00,117.747017862,0.0,0.0,0.0,43.513341876,52.539744,13.4753619944,0.0,4.83426,8.64110199443
 12/14  24:00:00,118.690298496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.764143291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  02:00:00,117.745378369,0.0,0.0,0.0,43.513341876,52.539744,13.4522445332,0.0,4.83426,8.61798453315
 12/15  03:00:00,117.716794074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,117.678083097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  05:00:00,119.754771118,0.0,0.0,0.0,43.513341876,52.539744,13.4520836071,0.0,4.83426,8.61782360712
 12/15  06:00:00,119.381765996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  07:00:00,193.334947304,72.0735446335,0.00156963774145,0.0,43.513341876,53.238744,1802.43958874,1797.58532874,4.83426,0.02
 12/15  08:00:00,355.17646771,72.0735446335,0.0,0.0,220.879908,53.238744,1516.38094642,1485.25248422,4.83426,26.2942022006
 12/15  09:00:00,444.565888284,72.0735446335,0.00147416500438,0.0,220.879908,145.652643033,1251.18387383,1188.45577955,36.25695,26.4711442773
 12/15  10:00:00,444.6707902,72.0735446335,0.00196025862094,0.0,220.879908,145.652643033,1122.15342486,1050.25039181,36.25695,35.6460830527
 12/15  11:00:00,450.719982445,72.0735446335,0.00151955363688,0.0,220.879908,151.653867033,1062.48210574,969.531968351,48.3426,44.6075373871
 12/15  12:00:00,451.588817214,72.0735446335,0.0,0.0,220.879908,151.653867033,974.113941899,881.005141185,48.3426,44.7662007145
 12/15  13:00:00,450.391120167,72.0735446335,0.0,0.0,220.879908,151.653867033,942.971162148,849.734244005,48.3426,44.8943181431
 12/15  14:00:00,444.271569679,72.0735446335,0.0,0.0,220.879908,145.652643033,930.22490438,861.088827701,24.1713,44.964776679
 12/15  15:00:00,444.513508001,72.0735446335,0.0,0.0,220.879908,145.652643033,966.471859465,897.730901442,24.1713,44.5696580239
 12/15  16:00:00,436.861741435,72.0735446335,0.0,0.0,220.879908,137.835547516,964.995379511,924.44345006,4.83426,35.7176694507
 12/15  17:00:00,434.790934502,72.0735446335,0.0,0.0,220.879908,133.019064,867.686047226,827.401403514,4.83426,35.4503837115
 12/15  18:00:00,369.967129508,72.0735446335,0.0,0.0,220.879908,53.238744,942.654161138,902.368368745,4.83426,35.4515323929
 12/15  19:00:00,369.978264683,72.0735446335,0.0,0.0,220.879908,53.238744,958.065480334,917.656899553,4.83426,35.5743207817
 12/15  20:00:00,369.949265245,72.0735446335,0.0,0.0,220.879908,53.238744,945.449857567,931.930938794,4.83426,8.68465877298
 12/15  21:00:00,369.944190525,72.0735446335,0.0,0.0,220.879908,53.238744,946.761040095,933.252356512,4.83426,8.67442358303
 12/15  22:00:00,117.439246076,0.0,0.0,0.0,43.513341876,52.539744,13.5089627903,0.0,4.83426,8.67470279027
 12/15  23:00:00,117.540010474,0.0,0.0,0.0,43.513341876,52.539744,13.4755479004,0.0,4.83426,8.64128790045
 12/15  24:00:00,118.595610376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  01:00:00,117.597361508,0.0,0.0,0.0,43.513341876,52.539744,13.445477395,0.0,4.83426,8.61121739505
 12/16  02:00:00,117.600007525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.600604864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.59917993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  05:00:00,118.021909198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  06:00:00,117.986843318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  07:00:00,118.009151066,0.0,0.0,0.0,43.513341876,52.539744,13.4455077857,0.0,4.83426,8.61124778575
 12/16  08:00:00,102.955968727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  09:00:00,99.9804911139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  10:00:00,100.017394068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  11:00:00,100.016402388,0.0,0.0,0.0,43.513341876,52.539744,22.2400791127,0.0,4.83426,17.4058191127
 12/16  12:00:00,100.890026214,0.0,0.0,0.0,43.513341876,52.539744,13.485666633,0.0,4.83426,8.65140663296
 12/16  13:00:00,99.9933525989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  14:00:00,100.069321942,0.0,0.0,0.0,43.513341876,52.539744,13.4787593281,0.0,4.83426,8.64449932807
 12/16  15:00:00,100.068315817,0.0,0.0,0.0,43.513341876,52.539744,13.4785347618,0.0,4.83426,8.64427476182
 12/16  16:00:00,100.018427146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  17:00:00,102.767531428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,117.655267982,0.0,0.0,0.0,43.513341876,52.539744,13.4455073311,0.0,4.83426,8.61124733114
 12/16  19:00:00,117.606713436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,123.576432759,0.873371932783,4.40848302792,0.0,43.513341876,52.539744,5.07201593486,0.217755934859,4.83426,0.02
 12/16  21:00:00,173.261887066,4.26846156235,49.7281269774,0.0,43.513341876,52.539744,5.9704246066,1.1161646066,4.83426,0.02
 12/16  22:00:00,191.073869784,4.43033132509,67.6389245358,0.0,43.513341876,52.539744,33.4056236959,2.19476793172,4.83426,26.3765957642
 12/16  23:00:00,195.536234185,4.55537073198,72.3335336683,0.0,43.513341876,52.539744,9.30529210239,4.45103210239,4.83426,0.02
 12/16  24:00:00,197.577519375,9.37047799797,68.6280063253,0.0,43.513341876,52.539744,18.4206598509,13.5663998509,4.83426,0.02
 12/17  01:00:00,197.243696904,11.1422329625,67.5102342383,0.0,43.513341876,52.539744,25.8458193286,20.9915593286,4.83426,0.02
 12/17  02:00:00,194.473314807,12.4857441771,63.436399217,0.0,43.513341876,52.539744,47.492545314,34.0468928134,4.83426,8.61139250068
 12/17  03:00:00,198.003622522,16.4887885957,62.9450949607,0.0,43.513341876,52.539744,54.9706242845,50.1163642845,4.83426,0.02
 12/17  04:00:00,194.748823621,16.3495174279,59.8589635562,0.0,43.513341876,52.539744,70.1774185238,65.3231585238,4.83426,0.02
 12/17  05:00:00,208.654195735,29.4333200702,60.2301648902,0.0,43.513341876,52.539744,90.6501832171,85.7959232171,4.83426,0.02
 12/17  06:00:00,200.468370606,24.3646917929,57.1691647696,0.0,43.513341876,52.539744,102.740198691,97.8859386911,4.83426,0.02
 12/17  07:00:00,210.343346837,33.6279114045,57.7218970895,0.0,43.513341876,52.539744,133.564737163,120.119080455,4.83426,8.61139670849
 12/17  08:00:00,177.281288073,17.233494153,56.1677095259,0.0,43.513341876,52.539744,105.198351739,100.344091739,4.83426,0.02
 12/17  09:00:00,172.706772344,12.9862677541,58.7996751727,0.0,43.513341876,52.539744,83.2136989222,78.3594389222,4.83426,0.02
 12/17  10:00:00,170.318523651,9.86720006062,59.5185276655,0.0,43.513341876,52.539744,61.747913899,56.893653899,4.83426,0.02
 12/17  11:00:00,170.92056477,5.54389232026,64.4054397159,0.0,43.513341876,52.539744,70.687254135,48.4454521454,4.83426,17.4075419896
 12/17  12:00:00,180.053957653,9.37293926648,68.7473145848,0.0,43.513341876,52.539744,49.7305068591,36.2446133016,4.83426,8.65163355748
 12/17  13:00:00,182.081010897,4.55537073198,76.5259274853,0.0,43.513341876,52.539744,31.6851888899,26.8309288899,4.83426,0.02
 12/17  14:00:00,186.531459744,4.43033132509,81.0068925991,0.0,43.513341876,52.539744,30.6228381978,17.1370936745,4.83426,8.6514845233
 12/17  15:00:00,178.418620945,3.90822287495,73.5454441014,0.0,43.513341876,52.539744,22.9870361994,9.507972269,4.83426,8.64480393045
 12/17  16:00:00,123.508536211,1.38929174545,21.9540490082,0.0,43.513341876,52.539744,6.96372396369,2.10946396369,4.83426,0.02
 12/17  17:00:00,119.052052831,1.04196880909,15.1520421212,0.0,43.513341876,52.539744,15.2619592088,1.81630832158,4.83426,8.61139088719
 12/17  18:00:00,205.24554127,4.99205669838,81.3261322442,0.0,43.513341876,52.539744,19.1947918628,14.3405318628,4.83426,0.02
 12/17  19:00:00,187.447190008,3.9936453587,64.8768708676,0.0,43.513341876,52.539744,20.0358213061,15.1815613061,4.83426,0.02
 12/17  20:00:00,202.969870392,4.99205669838,78.7486751611,0.0,43.513341876,52.539744,32.7260442246,27.8717842246,4.83426,0.02
 12/17  21:00:00,183.541127904,3.9936453587,60.6319558811,0.0,43.513341876,52.539744,34.7929200354,29.9386600354,4.83426,0.02
 12/17  22:00:00,200.810610492,9.48309912826,72.3633215371,0.0,43.513341876,52.539744,102.850851269,71.6400938241,4.83426,26.3764974451
 12/17  23:00:00,190.412133713,15.2997940434,56.7430501678,0.0,43.513341876,52.539744,70.4154193278,65.5611593278,4.83426,0.02
 12/17  24:00:00,207.392792462,17.7952195263,69.9714074342,0.0,43.513341876,52.539744,111.357964042,106.503704042,4.83426,0.02
 12/18  01:00:00,188.844030808,14.8197650101,55.6492245037,0.0,43.513341876,52.539744,96.2811780191,82.8288341948,4.83426,8.61808382438
 12/18  02:00:00,206.041931362,18.992830841,68.4061382239,0.0,43.513341876,52.539744,134.389359574,129.535099574,4.83426,0.02
 12/18  03:00:00,204.654330529,31.5102740404,54.7677458776,0.0,43.513341876,52.539744,104.821844818,99.967584818,4.83426,0.02
 12/18  04:00:00,205.122732708,19.2922336696,67.1816578342,0.0,43.513341876,52.539744,150.25795564,145.40369564,4.83426,0.02
 12/18  05:00:00,202.020158459,29.4731046186,53.7418448272,0.0,43.513341876,52.539744,118.973958719,105.521607504,4.83426,8.61809121518
 12/18  06:00:00,204.166551504,17.8094512872,67.305607638,0.0,43.513341876,52.539744,149.996908166,145.142648166,4.83426,0.02
 12/18  07:00:00,194.165981075,72.0735446335,0.0,0.0,43.513341876,53.238744,2510.36318536,2505.50892536,4.83426,0.02
 12/18  08:00:00,355.884325602,72.0735446335,0.0,0.0,220.879908,53.238744,1879.69328482,1848.55780677,4.83426,26.3012180504
 12/18  09:00:00,444.72947319,72.0735446335,0.00118914318799,0.0,220.879908,145.652643033,1540.22472254,1477.48852937,36.25695,26.4792431699
 12/18  10:00:00,444.729372106,72.0735446335,0.00155437128605,0.0,220.879908,145.652643033,1470.51110209,1398.59767761,36.25695,35.6564744839
 12/18  11:00:00,450.705912209,72.0735446335,0.00108828484438,0.0,220.879908,151.653867033,1472.95595198,1379.98725371,48.3426,44.6260982632
 12/18  12:00:00,451.719316423,72.0735446335,0.0,0.0,220.879908,151.653867033,1315.20379234,1222.07750763,48.3426,44.7836847073
 12/18  13:00:00,450.213298764,72.0735446335,0.0,0.0,220.879908,151.653867033,991.289001017,898.038106242,48.3426,44.9082947748
 12/18  14:00:00,443.369450932,72.0735446335,0.0,0.0,220.879908,145.652643033,733.119576083,654.979125486,24.1713,53.9691505972
 12/18  15:00:00,443.207039274,72.0735446335,0.0,0.0,220.879908,145.652643033,603.199284285,543.35397533,24.1713,35.6740089554
 12/18  16:00:00,435.38970842,72.0735446335,0.0,0.0,220.879908,137.835547516,608.72190628,559.231322813,4.83426,44.6563234668
 12/18  17:00:00,433.663382175,72.0735446335,0.0,0.0,220.879908,133.019064,684.997998824,644.703541346,4.83426,35.4601974786
 12/18  18:00:00,369.698942352,72.0735446335,0.0,0.0,220.879908,53.238744,940.659224721,909.225291515,4.83426,26.5996732061
 12/18  19:00:00,369.922074144,72.0735446335,0.0,0.0,220.879908,53.238744,992.290043669,942.978855866,4.83426,44.4769278029
 12/18  20:00:00,370.318550744,72.0735446335,0.0,0.0,220.879908,53.238744,1006.7742945,993.25558834,4.83426,8.68444615519
 12/18  21:00:00,370.277452367,72.0735446335,0.0,0.0,220.879908,53.238744,1096.09305039,1082.58369394,4.83426,8.67509645469
 12/18  22:00:00,117.609630641,0.0,0.0,0.0,43.513341876,52.539744,13.5092744536,0.0,4.83426,8.67501445364
 12/18  23:00:00,138.268482032,1.04196880909,19.4878300953,0.0,43.513341876,52.539744,5.13700858124,0.282748581237,4.83426,0.02
 12/18  24:00:00,148.75776398,1.73661468181,27.9962924154,0.0,43.513341876,52.539744,14.1858301849,0.720069592784,4.83426,8.63150059208
 12/19  01:00:00,138.572175781,1.38929174545,19.3251021447,0.0,43.513341876,52.539744,5.67792039514,0.823660395141,4.83426,0.02
 12/19  02:00:00,176.916812199,3.68987989175,54.6912278071,0.0,43.513341876,52.539744,7.07366335092,2.21940335092,4.83426,0.02
 12/19  03:00:00,187.605220907,3.9936453587,65.0365561922,0.0,43.513341876,52.539744,16.4000459437,2.94772036363,4.83426,8.61806558006
 12/19  04:00:00,205.099628268,4.99205669838,81.3120159116,0.0,43.513341876,52.539744,11.6452225632,6.79096256315,4.83426,0.02
 12/19  05:00:00,186.852550552,3.9936453587,62.2464122124,0.0,43.513341876,52.539744,13.3305592313,8.47629923126,4.83426,0.02
 12/19  06:00:00,205.217985905,9.48309912826,75.221693148,0.0,43.513341876,52.539744,33.3003231741,19.8479467844,4.83426,8.61811638971
 12/19  07:00:00,194.479655409,72.0735446335,0.0,0.0,43.513341876,53.238744,2562.50678349,2557.65252349,4.83426,0.02
 12/19  08:00:00,355.568982648,72.0735446335,0.0,0.0,220.879908,53.238744,2229.53621034,2207.16362925,4.83426,17.5383210956
 12/19  09:00:00,444.655705123,72.0735446335,0.0,0.0,220.879908,145.652643033,1947.42657038,1875.87411697,36.25695,35.2955034073
 12/19  10:00:00,444.654792924,72.0735446335,0.0,0.0,220.879908,145.652643033,1804.36605628,1732.44750192,36.25695,35.6616043589
 12/19  11:00:00,450.621955169,72.0735446335,0.0,0.0,220.879908,151.653867033,1702.55164463,1609.58412833,48.3426,44.6249162999
 12/19  12:00:00,451.624948909,72.0735446335,0.0,0.0,220.879908,151.653867033,1526.27496832,1433.14506166,48.3426,44.787306664
 12/19  13:00:00,450.56479577,72.0735446335,0.0,0.0,220.879908,151.653867033,1399.5670364,1306.30603407,48.3426,44.9184023269
 12/19  14:00:00,444.597445836,72.0859640622,0.0,0.0,220.879908,145.652643033,1352.50257714,1283.34618673,24.1713,44.9850904046
 12/19  15:00:00,444.612477933,72.1209250869,0.0,0.0,220.879908,145.652643033,1301.03379645,1232.27478214,24.1713,44.5877143078
 12/19  16:00:00,436.733227292,72.1056414797,0.0,0.0,220.879908,137.835547516,1191.66072225,1151.09159482,4.83426,35.7348674381
 12/19  17:00:00,434.66230872,72.0735446335,0.0,0.0,220.879908,133.019064,1135.64716448,1095.34819632,4.83426,35.4647081601
 12/19  18:00:00,369.863774086,72.0735446335,0.0,0.0,220.879908,53.238744,1328.25130451,1287.95421953,4.83426,35.46282498
 12/19  19:00:00,369.89491013,72.0735446335,0.0,0.0,220.879908,53.238744,1398.36404137,1357.94196961,4.83426,35.5878117557
 12/19  20:00:00,369.893582536,72.0735446335,0.0,0.0,220.879908,53.238744,1447.94415321,1427.22280975,4.83426,15.8870834539
 12/19  21:00:00,369.911812342,72.0735446335,0.0,0.0,220.879908,53.238744,1504.28972002,1489.32044929,4.83426,10.135010735
 12/19  22:00:00,144.906219218,1.45875633272,25.7072881846,0.0,43.513341876,52.539744,14.8873949256,1.37786844365,4.83426,8.67526648194
 12/19  23:00:00,139.272685895,1.38929174545,20.0629682381,0.0,43.513341876,52.539744,6.81303818058,1.95877818058,4.83426,0.02
 12/19  24:00:00,169.443906811,3.31073508086,46.620924102,0.0,43.513341876,52.539744,18.9388053468,5.47296688405,4.83426,8.63157846272
 12/20  01:00:00,185.49890449,3.9936453587,62.8830818211,0.0,43.513341876,52.539744,10.7933212312,5.93906123116,4.83426,0.02
 12/20  02:00:00,203.395535986,4.99205669838,79.5588801344,0.0,43.513341876,52.539744,17.6023569179,12.7480969179,4.83426,0.02
 12/20  03:00:00,186.61277214,6.98767364529,61.1006042669,0.0,43.513341876,52.539744,29.4335427792,15.9826892153,4.83426,8.61659356387
 12/20  04:00:00,203.483203678,10.0819047856,74.6341942312,0.0,43.513341876,52.539744,32.0147391182,27.1604791182,4.83426,0.02
 12/20  05:00:00,189.685616058,12.6336321072,58.1370269074,0.0,43.513341876,52.539744,37.009459777,32.155199777,4.83426,0.02
 12/20  06:00:00,205.560475758,14.3496257282,72.0661468946,0.0,43.513341876,52.539744,54.9403453985,50.0860853985,4.83426,0.02
 12/20  07:00:00,193.919910579,72.0735446335,0.0,0.0,43.513341876,53.238744,2699.9312028,2686.47877147,4.83426,8.61817133134
 12/20  08:00:00,355.616125932,72.0735446335,0.0,0.0,220.879908,53.238744,2225.18386301,2202.80725906,4.83426,17.5423439539
 12/20  09:00:00,444.6521707,72.0735446335,0.0,0.0,220.879908,145.652643033,1772.14133693,1709.40215465,36.25695,26.4822322805
 12/20  10:00:00,444.631404071,72.0735446335,0.0,0.0,220.879908,145.652643033,1544.48696361,1463.65340017,36.25695,44.5766134422
 12/20  11:00:00,450.602913785,72.0735446335,0.000935374196745,0.0,220.879908,151.653867033,1379.89717954,1295.84614732,48.3426,35.7084322175
 12/20  12:00:00,451.632187792,72.0735446335,0.0,0.0,220.879908,151.653867033,1227.37291919,1134.23963548,48.3426,44.7906837117
 12/20  13:00:00,450.609031826,72.0735446335,0.0,0.0,220.879908,151.653867033,1190.79904768,1088.55833986,48.3426,53.8981078245
 12/20  14:00:00,444.652349755,72.0735446335,0.0,0.0,220.879908,145.652643033,1143.59850496,1074.43065699,24.1713,44.9965479696
 12/20  15:00:00,444.64561496,72.0735446335,0.0,0.0,220.879908,145.652643033,1108.5815239,1039.81873598,24.1713,44.5914879226
 12/20  16:00:00,436.793192539,72.0735446335,0.0,0.0,220.879908,137.835547516,991.471006659,950.901572436,4.83426,35.735174223
 12/20  17:00:00,434.74269587,72.0735446335,0.0,0.0,220.879908,133.019064,901.013374783,860.712971504,4.83426,35.466143279
 12/20  18:00:00,369.916415197,72.0735446335,0.0,0.0,220.879908,53.238744,1038.33714319,998.036729641,4.83426,35.4661535499
 12/20  19:00:00,369.934578887,72.0735446335,0.0,0.0,220.879908,53.238744,1056.30477011,1015.87843404,4.83426,35.5920760723
 12/20  20:00:00,370.344299115,72.0735446335,0.0,0.0,220.879908,53.238744,1037.38635536,1023.86729967,4.83426,8.68479568739
 12/20  21:00:00,370.317957812,72.0735446335,0.0,0.0,220.879908,53.238744,1049.32990961,1035.82094771,4.83426,8.67470189557
 12/20  22:00:00,117.675962698,0.0,0.0,0.0,43.513341876,52.539744,22.1643233893,0.0,4.83426,17.3300633893
 12/20  23:00:00,142.038010758,1.21563027727,22.9638532185,0.0,43.513341876,52.539744,5.16987473867,0.315614738668,4.83426,0.02
 12/20  24:00:00,146.978202807,1.56295321363,26.3765620023,0.0,43.513341876,52.539744,13.9345890222,0.468688146974,4.83426,8.63164087518
 12/21  01:00:00,141.145659883,1.38929174545,21.8001904859,0.0,43.513341876,52.539744,5.45852964703,0.604269647025,4.83426,0.02
 12/21  02:00:00,145.3905459,1.73661468181,25.6041291985,0.0,43.513341876,52.539744,5.72313519128,0.868875191276,4.83426,0.02
 12/21  03:00:00,138.846594009,1.38929174545,19.5371194628,0.0,43.513341876,52.539744,5.80249830077,0.948238300766,4.83426,0.02
 12/21  04:00:00,142.596277198,1.73661468181,22.8721518519,0.0,43.513341876,52.539744,14.75587358,1.30338182067,4.83426,8.61823175933
 12/21  05:00:00,186.128635365,3.99627238955,63.0550347531,0.0,43.513341876,52.539744,7.39545741415,2.54119741415,4.83426,0.02
 12/21  06:00:00,202.39592722,4.55537073198,78.6870953138,0.0,43.513341876,52.539744,8.33938674225,3.48512674225,4.83426,0.02
 12/21  07:00:00,193.172477227,72.0735446335,0.0,0.0,43.513341876,53.238744,1903.75823945,1898.90397945,4.83426,0.02
 12/21  08:00:00,355.298219323,72.0735446335,0.0,0.0,220.879908,53.238744,1602.07657102,1570.93860383,4.83426,26.3037071949
 12/21  09:00:00,444.574231839,72.0735446335,0.00119127193286,0.0,220.879908,145.652643033,1307.0233525,1244.28461559,36.25695,26.4817869058
 12/21  10:00:00,444.626455211,72.0735446335,0.00178895749919,0.0,220.879908,145.652643033,1157.90097498,1077.06414877,36.25695,44.579876204
 12/21  11:00:00,450.628852354,72.0792111636,0.00113563255887,0.0,220.879908,151.653867033,1029.68389837,945.629980012,48.3426,35.7113183615
 12/21  12:00:00,451.313373464,72.268565896,0.0,0.0,220.879908,151.653867033,905.07650644,811.936801638,48.3426,44.7971048025
 12/21  13:00:00,450.515478434,72.8198426243,0.0,0.0,220.879908,151.653867033,832.731117066,730.488619378,48.3426,53.8998976878
 12/21  14:00:00,444.721545941,73.2651698652,0.0,0.0,220.879908,145.652643033,746.848771958,677.675512611,24.1713,45.0019593466
 12/21  15:00:00,444.843616749,73.3528006402,0.0,0.0,220.879908,145.652643033,776.553792159,707.789186987,24.1713,44.5933051729
 12/21  16:00:00,437.191922645,73.2158199022,0.0,0.0,220.879908,137.835547516,797.033033615,756.456677372,4.83426,35.742096243
 12/21  17:00:00,434.653393118,72.1152556787,0.0,0.0,220.879908,133.019064,818.943047621,778.639180201,4.83426,35.4696074201
 12/21  18:00:00,369.825910801,72.0735446335,0.0,0.0,220.879908,53.238744,1068.29808394,1027.99551929,4.83426,35.4683046573
 12/21  19:00:00,369.83175018,72.0735446335,0.0,0.0,220.879908,53.238744,1144.25894701,1103.83053607,4.83426,35.594150937
 12/21  20:00:00,370.242667142,72.0735446335,0.0,0.0,220.879908,53.238744,1112.59484688,1099.0757966,4.83426,8.68479028031
 12/21  21:00:00,370.225804168,72.0735446335,0.0,0.0,220.879908,53.238744,1175.91203456,1162.40309421,4.83426,8.67468034378
 12/21  22:00:00,117.605547917,0.0,0.0,0.0,43.513341876,52.539744,13.5100601925,0.0,4.83426,8.67580019251
 12/21  23:00:00,132.728395264,0.694645872726,14.3821454402,0.0,43.513341876,52.539744,13.6860541916,0.209973350267,4.83426,8.64182084131
 12/21  24:00:00,141.813862738,1.21563027727,21.6770949346,0.0,43.513341876,52.539744,13.7951914094,0.329328495552,4.83426,8.6316029138
 12/22  01:00:00,146.438673375,1.73661468181,26.6827530427,0.0,43.513341876,52.539744,5.54061633125,0.686356331248,4.83426,0.02
 12/22  02:00:00,166.936615901,2.94423175933,45.5960352634,0.0,43.513341876,52.539744,6.01182597312,1.15756597312,4.83426,0.02
 12/22  03:00:00,207.257875787,4.77765426145,83.5646813999,0.0,43.513341876,52.539744,8.01771192667,3.16345192667,4.83426,0.02
 12/22  04:00:00,195.437601007,4.20804779562,72.5566364796,0.0,43.513341876,52.539744,17.7801168716,4.3275886714,4.83426,8.6182682002
 12/22  05:00:00,207.657860268,8.14593608387,78.6075177841,0.0,43.513341876,52.539744,15.4280827477,10.5738227477,4.83426,0.02
 12/22  06:00:00,195.481590599,9.29789588283,65.814047685,0.0,43.513341876,52.539744,20.4812513514,15.6269913514,4.83426,0.02
 12/22  07:00:00,194.353094383,72.0735446335,0.0,0.0,43.513341876,53.238744,2615.80903448,2610.95477448,4.83426,0.02
 12/22  08:00:00,355.501770679,72.0735446335,0.0,0.0,220.879908,53.238744,2245.65269325,2214.51365324,4.83426,26.3047800057
 12/22  09:00:00,444.631593199,72.0735446335,0.0,0.0,220.879908,145.652643033,1878.26608897,1815.52630739,36.25695,26.4828315812
 12/22  10:00:00,444.640065507,72.0735446335,0.0,0.0,220.879908,145.652643033,1764.25569937,1683.41615777,36.25695,44.5825916028
 12/22  11:00:00,450.61064219,72.0735446335,0.0,0.0,220.879908,151.653867033,1638.28159676,1554.22625112,48.3426,35.7127456413
 12/22  12:00:00,451.619852219,72.0735446335,0.0,0.0,220.879908,151.653867033,1480.58035182,1387.43799836,48.3426,44.7997534592
 12/22  13:00:00,450.586973381,72.0938672827,0.0,0.0,220.879908,151.653867033,1429.93474299,1327.68539922,48.3426,53.9067437687
 12/22  14:00:00,444.700775999,72.1899988704,0.0,0.0,220.879908,145.652643033,1367.41127558,1298.23150819,24.1713,45.0084673875
 12/22  15:00:00,444.730770432,72.238031081,0.0,0.0,220.879908,145.652643033,1326.05042802,1257.2802101,24.1713,44.5989179154
 12/22  16:00:00,436.798863542,72.1712531856,0.0,0.0,220.879908,137.835547516,1241.55894109,1200.98271185,4.83426,35.741969245
 12/22  17:00:00,434.656754933,72.0735446335,0.0,0.0,220.879908,133.019064,1145.09357377,1104.79032758,4.83426,35.4689861855
 12/22  18:00:00,369.849624814,72.0735446335,0.0,0.0,220.879908,53.238744,1302.8363835,1262.52967869,4.83426,35.4724448138
 12/22  19:00:00,369.876997518,72.0735446335,0.0,0.0,220.879908,53.238744,1366.63299921,1326.20394545,4.83426,35.5947937555
 12/22  20:00:00,369.873252237,72.0735446335,0.0,0.0,220.879908,53.238744,1408.85456648,1395.33465749,4.83426,8.68564898633
 12/22  21:00:00,369.883925526,72.0735446335,0.0,0.0,220.879908,53.238744,1441.47952853,1419.31484989,4.83426,17.3304186373
 12/22  22:00:00,145.133855552,1.38929174545,26.003451145,0.0,43.513341876,52.539744,14.1938200455,0.683655990643,4.83426,8.67590405481
 12/22  23:00:00,146.308341562,1.73661468181,26.6215298528,0.0,43.513341876,52.539744,6.29229291333,1.43803291333,4.83426,0.02
 12/22  24:00:00,138.627049746,1.38929174545,18.2899053341,0.0,43.513341876,52.539744,16.1359116573,2.67031717909,4.83426,8.63133447818
 12/23  01:00:00,176.865651299,3.68987989175,54.5814097226,0.0,43.513341876,52.539744,8.98347349565,4.12921349565,4.83426,0.02
 12/23  02:00:00,202.790786263,4.64473376201,79.300783524,0.0,43.513341876,52.539744,11.5934501948,6.73919019483,4.83426,0.02
 12/23  03:00:00,196.248511399,4.34096829506,73.2313213024,0.0,43.513341876,52.539744,12.8590157521,8.00475575212,4.83426,0.02
 12/23  04:00:00,201.792936461,5.01898729784,78.0260575271,0.0,43.513341876,52.539744,17.6974938228,12.8432338228,4.83426,0.02
 12/23  05:00:00,196.237453479,7.33499658166,69.8663942209,0.0,43.513341876,52.539744,28.5358706217,15.0902275339,4.83426,8.61138308777
 12/23  06:00:00,203.023450843,9.1357761919,74.7935908458,0.0,43.513341876,52.539744,26.7088968455,21.8546368455,4.83426,0.02
 12/23  07:00:00,195.755092637,8.83201072495,67.9197127116,0.0,43.513341876,52.539744,27.4389095782,22.5846495782,4.83426,0.02
 12/23  08:00:00,187.515721568,9.1357761919,74.3494946817,0.0,43.513341876,52.539744,29.0625731008,24.2083131008,4.83426,0.02
 12/23  09:00:00,173.476692224,4.34096829506,68.2050782665,0.0,43.513341876,52.539744,25.9874919888,21.1332319888,4.83426,0.02
 12/23  10:00:00,179.910085032,4.64473376201,74.2128543021,0.0,43.513341876,52.539744,37.1166846475,25.441910315,4.83426,6.84051433241
 12/23  11:00:00,173.843983279,4.34096829506,68.5717187107,0.0,43.513341876,52.539744,35.7781408916,20.4323674684,4.83426,10.5115134232
 12/23  12:00:00,181.046015974,4.64473376201,74.4411414854,0.0,43.513341876,52.539744,36.378805973,22.8929323031,4.83426,8.65161366995
 12/23  13:00:00,173.785565071,4.34096829506,68.5854995498,0.0,43.513341876,52.539744,33.8851972046,20.3993121941,4.83426,8.65162501046
 12/23  14:00:00,180.514948556,4.64473376201,74.8486077562,0.0,43.513341876,52.539744,27.4582093267,22.6039493267,4.83426,0.02
 12/23  15:00:00,174.229666868,4.34096829506,68.932107536,0.0,43.513341876,52.539744,33.1775411824,19.697824674,4.83426,8.64545650845
 12/23  16:00:00,180.720833705,4.64473376201,75.0432393572,0.0,43.513341876,52.539744,35.4326898741,21.9528381923,4.83426,8.64559168185
 12/23  17:00:00,176.929613691,4.34096829506,68.8858728225,0.0,43.513341876,52.539744,27.0023474991,22.1480874991,4.83426,0.02
 12/23  18:00:00,197.076453608,4.64473376201,73.7160803336,0.0,43.513341876,52.539744,34.5792860611,29.7250260611,4.83426,0.02
 12/23  19:00:00,190.255928585,4.34096829506,67.3000617437,0.0,43.513341876,52.539744,34.7377287736,29.8834687736,4.83426,0.02
 12/23  20:00:00,196.184413579,4.64473376201,72.3938088012,0.0,43.513341876,52.539744,41.6990378878,36.8447778878,4.83426,0.02
 12/23  21:00:00,190.274686693,4.34096829506,66.8994221356,0.0,43.513341876,52.539744,40.7360530181,35.8817930181,4.83426,0.02
 12/23  22:00:00,199.299300864,8.76152265608,71.6158003979,0.0,43.513341876,52.539744,94.3968492382,63.1764660475,4.83426,26.3861231907
 12/23  23:00:00,192.662559549,8.83201072495,65.3417474428,0.0,43.513341876,52.539744,72.0255699377,58.5797538617,4.83426,8.61155607602
 12/23  24:00:00,199.550756736,9.6229211056,70.3655560807,0.0,43.513341876,52.539744,78.8408546517,73.9865946517,4.83426,0.02
 12/24  01:00:00,196.899290154,13.7746186663,64.6569192115,0.0,43.513341876,52.539744,72.4778894686,67.6236294686,4.83426,0.02
 12/24  02:00:00,198.983950114,11.2328266268,69.1905635435,0.0,43.513341876,52.539744,91.4892516602,86.6349916602,4.83426,0.02
 12/24  03:00:00,197.228202029,15.2716328096,63.4942728584,0.0,43.513341876,52.539744,80.7914872885,75.9372272885,4.83426,0.02
 12/24  04:00:00,203.761971746,18.0467022473,67.1584840434,0.0,43.513341876,52.539744,109.141896053,104.287636053,4.83426,0.02
 12/24  05:00:00,191.372173065,11.6027175243,60.8888479274,0.0,43.513341876,52.539744,108.999144488,95.5533239974,4.83426,8.61156049025
 12/24  06:00:00,200.398361157,16.4736067626,64.9684453599,0.0,43.513341876,52.539744,125.542774451,120.688514451,4.83426,0.02
 12/24  07:00:00,195.36241669,16.7178503879,59.7605489824,0.0,43.513341876,52.539744,111.95812995,107.10386995,4.83426,0.02
 12/24  08:00:00,197.487139342,28.1981938791,65.3821000178,0.0,43.513341876,52.539744,113.793225593,108.938965593,4.83426,0.02
 12/24  09:00:00,166.971202528,4.34096829506,61.7991530711,0.0,43.513341876,52.539744,72.0227612953,67.1685012953,4.83426,0.02
 12/24  10:00:00,175.481918728,4.64473376201,69.8499761233,0.0,43.513341876,52.539744,69.2882133629,55.8356461974,4.83426,8.61830716546
 12/24  11:00:00,173.647807565,4.34096829506,68.3702745336,0.0,43.513341876,52.539744,48.2601432176,34.7094993229,4.83426,8.71638389461
 12/24  12:00:00,187.834983365,4.64473376201,81.1526841535,0.0,43.513341876,52.539744,43.2886754826,29.8020088822,4.83426,8.65240660043
 12/24  13:00:00,179.994375412,3.9936453587,75.0696870079,0.0,43.513341876,52.539744,32.070692845,18.5846185126,4.83426,8.65181433237
 12/24  14:00:00,176.876068818,3.66599522032,72.2679978351,0.0,43.513341876,52.539744,25.3155136677,11.8289557162,4.83426,8.6522979515
 12/24  15:00:00,155.314151216,2.55854805263,52.087129968,0.0,43.513341876,52.539744,10.1424955749,5.28823557486,4.83426,0.02
 12/24  16:00:00,119.62174334,1.04196880909,18.4371937869,0.0,43.513341876,52.539744,14.7610133028,1.2813290969,4.83426,8.64542420591
 12/24  17:00:00,123.598372113,1.21563027727,19.4490438593,0.0,43.513341876,52.539744,6.64471824559,1.79045824559,4.83426,0.02
 12/24  18:00:00,175.807963199,3.38470617446,53.9487795466,0.0,43.513341876,52.539744,13.3959473475,8.54168734751,4.83426,0.02
 12/24  19:00:00,191.53337941,4.2119883419,68.6798282196,0.0,43.513341876,52.539744,21.6576380209,16.8033780209,4.83426,0.02
 12/24  20:00:00,195.401253819,4.55537073198,71.7511450689,0.0,43.513341876,52.539744,37.5859867073,24.1402849329,4.83426,8.61144177434
 12/24  21:00:00,192.458576338,4.43033132509,69.0034562781,0.0,43.513341876,52.539744,35.9058009271,31.0515409271,4.83426,0.02
 12/24  22:00:00,190.916739581,4.55537073198,67.5312480045,0.0,43.513341876,52.539744,82.0722303261,50.8500688139,4.83426,26.3879015122
 12/24  23:00:00,187.283536844,4.43033132509,64.3791909449,0.0,43.513341876,52.539744,73.9970840924,69.1428240924,4.83426,0.02
 12/24  24:00:00,200.396359041,15.9660642798,64.9521812701,0.0,43.513341876,52.539744,75.5242917135,70.6700317135,4.83426,0.02
 12/25  01:00:00,190.955626744,9.80535048008,62.6764623321,0.0,43.513341876,52.539744,95.9593821752,91.1051221752,4.83426,0.02
 12/25  02:00:00,197.042547278,15.4860352466,63.0728296676,0.0,43.513341876,52.539744,91.7711215471,86.9168615471,4.83426,0.02
 12/25  03:00:00,195.250587721,15.8552566338,60.9200580774,0.0,43.513341876,52.539744,111.289528081,106.435268081,4.83426,0.02
 12/25  04:00:00,196.079244265,15.6666614512,61.9284666626,0.0,43.513341876,52.539744,113.48267024,100.036838173,4.83426,8.61157206732
 12/25  05:00:00,196.163217005,17.494856311,59.7576637202,0.0,43.513341876,52.539744,128.803710052,123.949450052,4.83426,0.02
 12/25  06:00:00,212.767122474,33.1964811199,60.6833468048,0.0,43.513341876,52.539744,123.77964583,118.92538583,4.83426,0.02
 12/25  07:00:00,195.039284423,17.7942591397,58.3253313283,0.0,43.513341876,52.539744,143.140185098,138.285925098,4.83426,0.02
 12/25  08:00:00,179.052338873,15.172400657,60.0511349015,0.0,43.513341876,52.539744,101.88876908,97.0345090797,4.83426,0.02
 12/25  09:00:00,172.753226403,13.1890946976,58.7273642878,0.0,43.513341876,52.539744,121.015792297,107.563157184,4.83426,8.61837511257
 12/25  10:00:00,174.980155314,13.9890211033,60.1233184034,0.0,43.513341876,52.539744,97.6876909754,92.8334309754,4.83426,0.02
 12/25  11:00:00,175.250629642,15.4370771811,58.9818592632,0.0,43.513341876,52.539744,105.994360351,101.140100351,4.83426,0.02
 12/25  12:00:00,167.250201994,4.85477356064,60.6112915556,0.0,43.513341876,52.539744,81.7069982687,76.8527382687,4.83426,0.02
 12/25  13:00:00,167.582134708,7.42435961168,59.3829250573,0.0,43.513341876,52.539744,101.178803041,87.7279645518,4.83426,8.61657848881
 12/25  14:00:00,172.353968718,11.0234563384,60.4761128156,0.0,43.513341876,52.539744,85.0920710523,80.2378110523,4.83426,0.02
 12/25  15:00:00,174.070927245,13.8639816964,59.3430880434,0.0,43.513341876,52.539744,93.1829356528,88.3286756528,4.83426,0.02
 12/25  16:00:00,167.850478747,6.05238487528,60.9470861676,0.0,43.513341876,52.539744,86.4764438741,81.6221838741,4.83426,0.02
 12/25  17:00:00,176.159108124,12.8754601081,59.6504325962,0.0,43.513341876,52.539744,101.732822724,96.8785627237,4.83426,0.02
 12/25  18:00:00,190.804525677,11.5177171326,60.7037355689,0.0,43.513341876,52.539744,104.906908517,91.461127796,4.83426,8.61152072144
 12/25  19:00:00,195.331286361,17.5328969817,59.2237225885,0.0,43.513341876,52.539744,113.366773471,108.512513471,4.83426,0.02
 12/25  20:00:00,189.913718718,10.5434273052,60.3561069154,0.0,43.513341876,52.539744,104.165096317,99.3108363173,4.83426,0.02
 12/25  21:00:00,193.588811154,15.7364800097,58.8712132147,0.0,43.513341876,52.539744,124.891021196,120.036761196,4.83426,0.02
 12/25  22:00:00,197.049312613,18.6606897378,59.5989302626,0.0,43.513341876,52.539744,137.766199069,132.911939069,4.83426,0.02
 12/25  23:00:00,206.934481896,30.4119051928,58.033819954,0.0,43.513341876,52.539744,175.494547719,162.048702977,4.83426,8.61158474183
 12/25  24:00:00,201.129202633,22.4812727685,59.1661749234,0.0,43.513341876,52.539744,145.572155199,140.717895199,4.83426,0.02
 12/26  01:00:00,204.598508285,28.6206377702,57.4728815094,0.0,43.513341876,52.539744,174.393165566,169.538905566,4.83426,0.02
 12/26  02:00:00,211.413067774,33.569013557,59.3520357733,0.0,43.513341876,52.539744,140.063201134,135.208941134,4.83426,0.02
 12/26  03:00:00,193.218981323,17.233494153,57.4846118222,0.0,43.513341876,52.539744,171.070833931,157.619272465,4.83426,8.6173014659
 12/26  04:00:00,209.586054714,31.4717178899,59.6227216158,0.0,43.513341876,52.539744,133.899208062,129.044948062,4.83426,0.02
 12/26  05:00:00,195.703162534,17.0386361876,58.0260832588,0.0,43.513341876,52.539744,163.503792814,158.649532814,4.83426,0.02
 12/26  06:00:00,214.433359319,34.1089213668,60.0254517879,0.0,43.513341876,52.539744,154.38569964,149.53143964,4.83426,0.02
 12/26  07:00:00,194.934004614,72.0735446335,0.0,0.0,43.513341876,53.238744,2616.30201863,2602.84948433,4.83426,8.61827429299
 12/26  08:00:00,356.314088145,72.0735446335,0.0,0.0,220.879908,53.238744,2092.64007352,2070.25776587,4.83426,17.54804765
 12/26  09:00:00,444.851151523,72.0735446335,0.0,0.0,220.879908,145.652643033,1730.00070622,1664.5006585,36.25695,29.2430977131
 12/26  10:00:00,444.8075714,72.0735446335,0.00180665127366,0.0,220.879908,145.652643033,1588.60182692,1510.53014598,36.25695,41.81473094
 12/26  11:00:00,450.769514217,72.0735446335,0.00115754161705,0.0,220.879908,151.653867033,1511.52741501,1418.53370889,48.3426,44.6511061196
 12/26  12:00:00,451.756879983,72.0735446335,0.0,0.0,220.879908,151.653867033,1428.73198041,1335.57088885,48.3426,44.8184915648
 12/26  13:00:00,450.705527453,72.0735446335,0.0,0.0,220.879908,151.653867033,1393.31519912,1300.02404547,48.3426,44.9485536524
 12/26  14:00:00,444.719477971,72.0735446335,0.0,0.0,220.879908,145.652643033,1348.81047866,1270.62696366,24.1713,54.0122149993
 12/26  15:00:00,444.694314426,72.0735446335,0.0,0.0,220.879908,145.652643033,1270.78406527,1210.9165547,24.1713,35.6962105626
 12/26  16:00:00,436.815447164,72.0735446335,0.0,0.0,220.879908,137.835547516,1185.42376031,1135.8974644,4.83426,44.6920359056
 12/26  17:00:00,434.804119967,72.0735446335,0.0,0.0,220.879908,133.019064,1146.32593323,1106.01007969,4.83426,35.4815935395
 12/26  18:00:00,369.997388968,72.0735446335,0.0,0.0,220.879908,53.238744,1313.4371014,1273.12539977,4.83426,35.477441635
 12/26  19:00:00,369.998262305,72.0735446335,0.0,0.0,220.879908,53.238744,1321.57355522,1281.13002638,4.83426,35.6092688378
 12/26  20:00:00,369.99184661,72.0735446335,0.0,0.0,220.879908,53.238744,1306.26796643,1292.74724507,4.83426,8.68646136162
 12/26  21:00:00,369.983375486,72.0735446335,0.0,0.0,220.879908,53.238744,1311.16204064,1297.65182437,4.83426,8.67595627047
 12/26  22:00:00,143.457078678,1.38929174545,24.3369212762,0.0,43.513341876,52.539744,14.7068516447,1.19597946769,4.83426,8.67661217706
 12/26  23:00:00,145.369258907,1.73661468181,25.7092766174,0.0,43.513341876,52.539744,15.2833577931,1.80684220239,4.83426,8.64225559075
 12/26  24:00:00,139.154709277,1.38929174545,18.8535650934,0.0,43.513341876,52.539744,6.93920709694,2.08494709694,4.83426,0.02
 12/27  01:00:00,167.865584101,3.32588447737,46.1381415011,0.0,43.513341876,52.539744,17.3697243839,3.91703679251,4.83426,8.61842759142
 12/27  02:00:00,169.362681042,3.12815451847,47.8934362753,0.0,43.513341876,52.539744,8.77104285914,3.91678285914,4.83426,0.02
 12/27  03:00:00,182.537812448,3.76134737072,60.2892053329,0.0,43.513341876,52.539744,9.51546592896,4.66120592896,4.83426,0.02
 12/27  04:00:00,196.041740069,4.42770429424,72.9802127596,0.0,43.513341876,52.539744,11.1494374426,6.29517744264,4.83426,0.02
 12/27  05:00:00,194.051343787,4.34096829506,70.7109869916,0.0,43.513341876,52.539744,21.765833421,8.3132021532,4.83426,8.61837126779
 12/27  06:00:00,199.454548291,4.64473376201,75.7582339346,0.0,43.513341876,52.539744,16.9812411716,12.1269811716,4.83426,0.02
 12/27  07:00:00,193.497200939,72.0735446335,0.0,0.0,43.513341876,53.238744,2099.33820588,2094.48394588,4.83426,0.02
 12/27  08:00:00,355.45262999,72.0735446335,0.0,0.0,220.879908,53.238744,1782.6218524,1751.47402211,4.83426,26.3135702912
 12/27  09:00:00,444.647771626,72.0735446335,0.0,0.0,220.879908,145.652643033,1513.45552255,1450.70897252,36.25695,26.4896000235
 12/27  10:00:00,444.66398372,72.0735446335,0.0018336343525,0.0,220.879908,145.652643033,1405.03376253,1324.17899074,36.25695,44.5978217893
 12/27  11:00:00,450.659804412,72.0735446335,0.00121151436257,0.0,220.879908,151.653867033,1350.53366474,1266.45897881,48.3426,35.7320859263
 12/27  12:00:00,451.678117885,72.0735446335,0.0,0.0,220.879908,151.653867033,1305.9872775,1212.82427245,48.3426,44.8204050483
 12/27  13:00:00,450.640883277,72.0735446335,0.0,0.0,220.879908,151.653867033,1291.30400493,1189.0288861,48.3426,53.9325188335
 12/27  14:00:00,444.666689427,72.0735446335,0.0,0.0,220.879908,145.652643033,1273.70779888,1204.50660756,24.1713,45.029891315
 12/27  15:00:00,444.6484044,72.0735446335,0.0,0.0,220.879908,145.652643033,1264.65437622,1195.86293962,24.1713,44.6201366007
 12/27  16:00:00,436.779031291,72.0735446335,0.0,0.0,220.879908,137.835547516,1179.8661061,1139.27268638,4.83426,35.7591597228
 12/27  17:00:00,434.741434424,72.0735446335,0.0,0.0,220.879908,133.019064,1091.56547417,1051.24422111,4.83426,35.4869930557
 12/27  18:00:00,369.935218426,72.0735446335,0.0,0.0,220.879908,53.238744,1213.61027116,1173.29541433,4.83426,35.480596833
 12/27  19:00:00,369.948139681,72.0735446335,0.0,0.0,220.879908,53.238744,1221.03283222,1175.02998362,4.83426,41.1685885956
 12/27  20:00:00,370.356617141,72.0735446335,0.0,0.0,220.879908,53.238744,1161.42762174,1144.65803725,4.83426,11.9353244913
 12/27  21:00:00,370.331516447,72.0735446335,0.0,0.0,220.879908,53.238744,1147.69756232,1134.18686044,4.83426,8.67644188379
 12/27  22:00:00,140.097309497,1.04196880909,21.059272739,0.0,43.513341876,52.539744,13.8783436555,0.367367575224,4.83426,8.67671608025
 12/27  23:00:00,140.676341957,1.21563027727,21.6197167549,0.0,43.513341876,52.539744,14.098470134,0.622033731858,4.83426,8.64217640216
 12/27  24:00:00,148.624607102,1.73661468181,27.8192348296,0.0,43.513341876,52.539744,5.91312159211,1.05886159211,4.83426,0.02
 12/28  01:00:00,139.716118362,1.38929174545,20.4217540146,0.0,43.513341876,52.539744,6.05379129331,1.19953129331,4.83426,0.02
 12/28  02:00:00,143.019170539,1.73661468181,23.3128667749,0.0,43.513341876,52.539744,15.1130054429,1.66037876826,4.83426,8.6183666746
 12/28  03:00:00,136.746440661,1.38929174545,17.4956043236,0.0,43.513341876,52.539744,6.6644357018,1.8101757018,4.83426,0.02
 12/28  04:00:00,173.700250167,3.61841241278,51.5820276865,0.0,43.513341876,52.539744,8.1024246826,3.2481646826,4.83426,0.02
 12/28  05:00:00,195.511217618,4.42770429424,71.958906655,0.0,43.513341876,52.539744,9.46857686944,4.61431686944,4.83426,0.02
 12/28  06:00:00,194.875345851,4.34096829506,71.5118656422,0.0,43.513341876,52.539744,19.068566866,5.61745956378,4.83426,8.61684730218
 12/28  07:00:00,193.351266653,72.0735446335,0.0,0.0,43.513341876,53.238744,2074.67223819,2069.81797819,4.83426,0.02
 12/28  08:00:00,355.39975704,72.0735446335,0.0,0.0,220.879908,53.238744,1803.0497631,1780.66797569,4.83426,17.5475274063
 12/28  09:00:00,444.631127303,72.0735446335,0.0,0.0,220.879908,145.652643033,1572.75414538,1501.18045576,36.25695,35.316739615
 12/28  10:00:00,444.665592033,72.0735446335,0.0,0.0,220.879908,145.652643033,1545.74093286,1473.80009122,36.25695,35.6838916406
 12/28  11:00:00,450.663298908,72.0735446335,0.0,0.0,220.879908,151.653867033,1551.13053665,1458.12683784,48.3426,44.6610988014
 12/28  12:00:00,451.680512309,72.0735446335,0.0,0.0,220.879908,151.653867033,1466.20580132,1373.04086949,48.3426,44.8223318318
 12/28  13:00:00,450.644879779,72.0735446335,0.0,0.0,220.879908,151.653867033,1442.94464443,1349.65546173,48.3426,44.9465827026
 12/28  14:00:00,444.667931031,72.0735446335,0.0,0.0,220.879908,145.652643033,1433.29075279,1355.08520403,24.1713,54.0342487633
 12/28  15:00:00,444.644667414,72.0735446335,0.0,0.0,220.879908,145.652643033,1381.34259623,1317.75587448,24.1713,39.415421753
 12/28  16:00:00,436.76469613,72.0735446335,0.0,0.0,220.879908,137.835547516,1280.60298628,1234.79017203,4.83426,40.9785542487
 12/28  17:00:00,431.745579532,72.0735446335,0.0,0.0,220.879908,133.019064,1202.90146977,1162.57810468,4.83426,35.4891050902
 12/28  18:00:00,369.94280862,72.0735446335,0.0,0.0,220.879908,53.238744,1364.92391508,1324.60399547,4.83426,35.485659612
 12/28  19:00:00,369.965438734,72.0735446335,0.0,0.0,220.879908,53.238744,1391.13540773,1350.68802306,4.83426,35.6131246635
 12/28  20:00:00,370.372126254,72.0735446335,0.0,0.0,220.879908,53.238744,1380.40486123,1358.21867362,4.83426,17.3519276079
 12/28  21:00:00,370.351526744,72.0735446335,0.0,0.0,220.879908,53.238744,1430.66023425,1417.1494682,4.83426,8.67650605349
 12/28  22:00:00,145.969321934,1.45875633272,26.440441005,0.0,43.513341876,52.539744,14.7912258976,1.28016889123,4.83426,8.67679700637
 12/28  23:00:00,140.981446169,1.38929174545,21.7444680287,0.0,43.513341876,52.539744,6.3558055332,1.5015455332,4.83426,0.02
 12/28  24:00:00,145.503838521,1.73661468181,24.7258108043,0.0,43.513341876,52.539744,16.0019823233,2.5356477767,4.83426,8.63207454657
 12/29  01:00:00,137.491232972,1.38929174545,18.2221027322,0.0,43.513341876,52.539744,7.08380769854,2.22954769854,4.83426,0.02
 12/29  02:00:00,141.138402159,1.73661468181,21.4400379006,0.0,43.513341876,52.539744,8.28255782978,3.42829782978,4.83426,0.02
 12/29  03:00:00,179.381117335,3.88433820352,56.9183855178,0.0,43.513341876,52.539744,17.7117415363,4.25911309401,4.83426,8.61836844229
 12/29  04:00:00,198.805545776,4.55537073198,75.5116007688,0.0,43.513341876,52.539744,11.2689184105,6.41465841048,4.83426,0.02
 12/29  05:00:00,199.498417744,4.43033132509,74.2817463465,0.0,43.513341876,52.539744,11.9594305337,7.10517053371,4.83426,0.02
 12/29  06:00:00,199.965654074,4.55537073198,74.9536676457,0.0,43.513341876,52.539744,18.0903826649,13.2361226649,4.83426,0.02
 12/29  07:00:00,194.151287463,72.0735446335,0.0,0.0,43.513341876,53.238744,2184.63034134,2171.17761602,4.83426,8.61846531155
 12/29  08:00:00,355.422109602,72.0735446335,0.0,0.0,220.879908,53.238744,1792.21340483,1769.83038875,4.83426,17.5487560823
 12/29  09:00:00,444.603571271,72.0735446335,0.000887272103208,0.0,220.879908,145.652643033,1447.16337945,1375.59245848,36.25695,35.3139709765
 12/29  10:00:00,444.62603956,72.0735446335,0.00170985038848,0.0,220.879908,145.652643033,1316.23610081,1244.28680795,36.25695,35.6923428621
 12/29  11:00:00,450.616752463,72.0735446335,0.00110508241994,0.0,220.879908,151.653867033,1297.96291551,1204.95714286,48.3426,44.6631726563
 12/29  12:00:00,451.631078941,72.0735446335,0.0,0.0,220.879908,151.653867033,1244.15287743,1150.98480943,48.3426,44.8254679994
 12/29  13:00:00,450.594526992,72.0735446335,0.0,0.0,220.879908,151.653867033,1253.81740137,1160.51795209,48.3426,44.9568492784
 12/29  14:00:00,444.615877971,72.0735446335,0.0,0.0,220.879908,145.652643033,1245.03483412,1166.82959317,24.1713,54.0339409536
 12/29  15:00:00,444.599671397,72.0735446335,0.0,0.0,220.879908,145.652643033,1189.41479267,1129.54102385,24.1713,35.7024688155
 12/29  16:00:00,436.730286072,72.0735446335,0.0,0.0,220.879908,137.835547516,1117.31896511,1067.78442367,4.83426,44.7002814452
 12/29  17:00:00,431.673324147,72.0735446335,0.0,0.0,220.879908,133.019064,1038.86979238,998.544793976,4.83426,35.4907384033
 12/29  18:00:00,369.849400894,72.0735446335,0.0,0.0,220.879908,53.238744,1223.74187331,1183.4186359,4.83426,35.4889774077
 12/29  19:00:00,369.883244564,72.0735446335,0.0,0.0,220.879908,53.238744,1288.29795244,1247.84932947,4.83426,35.6143629687
 12/29  20:00:00,369.871893969,72.0735446335,0.0,0.0,220.879908,53.238744,1327.87044243,1314.34934759,4.83426,8.68683483842
 12/29  21:00:00,369.886909245,72.0735446335,0.0,0.0,220.879908,53.238744,1438.30952937,1416.14249621,4.83426,17.332773162
 12/29  22:00:00,135.464166963,0.868307340907,17.0211757175,0.0,43.513341876,52.539744,13.770065197,0.258996498826,4.83426,8.67680869817
 12/29  23:00:00,145.328200492,1.56295321363,25.8643947416,0.0,43.513341876,52.539744,5.62453216828,0.770272168283,4.83426,0.02
 12/29  24:00:00,139.707210552,1.38929174545,19.378781007,0.0,43.513341876,52.539744,14.5899249393,1.1235318424,4.83426,8.63213309692
 12/30  01:00:00,171.402345233,3.47245421333,49.4112647939,0.0,43.513341876,52.539744,8.53243017313,3.67817017313,4.83426,0.02
 12/30  02:00:00,187.9558257,3.9936453587,65.3207298726,0.0,43.513341876,52.539744,9.25091688471,4.39665688471,4.83426,0.02
 12/30  03:00:00,208.225937479,4.99205669838,84.3582948915,0.0,43.513341876,52.539744,12.8286671051,7.97440710508,4.83426,0.02
 12/30  04:00:00,188.641735127,3.9936453587,66.0929611228,0.0,43.513341876,52.539744,12.762919942,7.90865994205,4.83426,0.02
 12/30  05:00:00,205.116079122,4.99205669838,80.8996152962,0.0,43.513341876,52.539744,27.3835792555,13.9376383925,4.83426,8.61168086305
 12/30  06:00:00,189.24725189,7.73618071694,62.6083976392,0.0,43.513341876,52.539744,20.9675348288,16.1132748288,4.83426,0.02
 12/30  07:00:00,204.419473268,8.73459205662,76.5057053484,0.0,43.513341876,52.539744,32.804178489,27.949918489,4.83426,0.02
 12/30  08:00:00,171.663705896,8.48468778859,59.3502571929,0.0,43.513341876,52.539744,27.0352074046,22.1809474046,4.83426,0.02
 12/30  09:00:00,181.955791926,4.99205669838,75.8380757608,0.0,43.513341876,52.539744,28.1909658424,23.3367058424,4.83426,0.02
 12/30  10:00:00,169.430247933,3.9936453587,64.4850057055,0.0,43.513341876,52.539744,29.8192202314,16.3679522309,4.83426,8.6170080005
 12/30  11:00:00,193.801792974,4.99205669838,87.5368241845,0.0,43.513341876,52.539744,29.1763909202,15.6256979968,4.83426,8.71643292341
 12/30  12:00:00,180.049288604,3.9936453587,74.0980968766,0.0,43.513341876,52.539744,23.3134395752,9.82604253545,4.83426,8.65313703974
 12/30  13:00:00,200.108170351,4.99205669838,93.8814523235,0.0,43.513341876,52.539744,22.6440926578,9.15703859513,4.83426,8.65279406266
 12/30  14:00:00,165.7432718,3.34255695539,61.6094526231,0.0,43.513341876,52.539744,10.2979687566,5.44370875657,4.83426,0.02
 12/30  15:00:00,171.737379831,3.64632242234,67.1852052847,0.0,43.513341876,52.539744,19.1536734172,5.6747916477,4.83426,8.64462176953
 12/30  16:00:00,188.659285508,4.64473376201,82.8980811391,0.0,43.513341876,52.539744,21.832849782,8.35246460334,4.83426,8.6461251787
 12/30  17:00:00,178.875840085,4.34096829506,73.7444873554,0.0,43.513341876,52.539744,13.5217537246,8.66749372458,4.83426,0.02
 12/30  18:00:00,200.64374123,4.64473376201,77.2234080093,0.0,43.513341876,52.539744,18.4430859909,13.5888259909,4.83426,0.02
 12/30  19:00:00,190.311611373,4.34096829506,67.3275688166,0.0,43.513341876,52.539744,22.0258427007,17.1715827007,4.83426,0.02
 12/30  20:00:00,194.949501069,4.64473376201,71.1604172908,0.0,43.513341876,52.539744,30.6322431364,25.7779831364,4.83426,0.02
 12/30  21:00:00,186.117144135,4.34096829506,62.7668655616,0.0,43.513341876,52.539744,47.3765894308,33.9306501557,4.83426,8.61167927515
 12/30  22:00:00,202.803924907,17.1033372102,66.7841797621,0.0,43.513341876,52.539744,102.281264766,71.0508141342,4.83426,26.3961906321
 12/30  23:00:00,191.582457591,14.6728271523,58.4267773515,0.0,43.513341876,52.539744,91.4719168496,86.6176568496,4.83426,0.02
 12/30  24:00:00,200.539400757,17.956389145,63.0095868318,0.0,43.513341876,52.539744,112.489395659,107.635135659,4.83426,0.02
 12/31  01:00:00,202.838495074,28.7104250783,55.6387611527,0.0,43.513341876,52.539744,127.117702749,122.263442749,4.83426,0.02
 12/31  02:00:00,203.435031967,24.5933259907,60.2524927245,0.0,43.513341876,52.539744,145.230873729,140.376613729,4.83426,0.02
 12/31  03:00:00,204.083050529,32.1569998054,53.4268374558,0.0,43.513341876,52.539744,154.480742607,149.626482607,4.83426,0.02
 12/31  04:00:00,215.469289868,38.0321182594,58.8249432009,0.0,43.513341876,52.539744,184.982524545,171.537653081,4.83426,8.61061146345
 12/31  05:00:00,202.118371615,30.927973236,52.2476516047,0.0,43.513341876,52.539744,170.074967974,165.220707974,4.83426,0.02
 12/31  06:00:00,214.515765735,37.5378574652,57.9546966038,0.0,43.513341876,52.539744,185.276285275,180.422025275,4.83426,0.02
 12/31  07:00:00,205.176361781,34.7485562667,51.4787927687,0.0,43.513341876,52.539744,177.560243285,172.705983285,4.83426,0.02
 12/31  08:00:00,182.086552439,20.0379771847,58.0956880885,0.0,43.513341876,52.539744,155.622936006,150.768676006,4.83426,0.02
 12/31  09:00:00,172.848167311,18.9263163341,53.0641849171,0.0,43.513341876,52.539744,142.276087205,128.823292846,4.83426,8.6185343592
 12/31  10:00:00,179.600479615,18.8403658701,59.7837072494,0.0,43.513341876,52.539744,130.660502807,125.806242807,4.83426,0.02
 12/31  11:00:00,172.259703197,16.2601543979,55.1549195217,0.0,43.513341876,52.539744,122.497454391,100.246754522,4.83426,17.4164398691
 12/31  12:00:00,170.711843308,6.51600144113,62.3334526027,0.0,43.513341876,52.539744,90.807519525,85.953259525,4.83426,0.02
 12/31  13:00:00,169.160887057,11.3984163724,57.0109821116,0.0,43.513341876,52.539744,84.6092724732,71.1235991562,4.83426,8.65141331705
 12/31  14:00:00,169.657383941,5.64274319088,63.1024221656,0.0,43.513341876,52.539744,85.2941239834,71.8066841431,4.83426,8.6531798403
 12/31  15:00:00,165.224610103,7.33499658166,57.0640262526,0.0,43.513341876,52.539744,67.7091199067,62.8548599067,4.83426,0.02
 12/31  16:00:00,168.527835432,4.64473376201,62.9919205008,0.0,43.513341876,52.539744,79.2073183484,65.7267217518,4.83426,8.64633659655
 12/31  17:00:00,165.345562186,8.0835036533,56.6702061281,0.0,43.513341876,52.539744,73.6224560125,68.7681960125,4.83426,0.02
 12/31  18:00:00,189.535250251,8.76152265608,62.1546049091,0.0,43.513341876,52.539744,89.1391380043,84.2848780043,4.83426,0.02
 12/31  19:00:00,188.776656003,14.2688794605,55.9827602498,0.0,43.513341876,52.539744,100.890466635,87.4444956912,4.83426,8.61171094341
 12/31  20:00:00,191.587909969,10.9892541699,61.5455894542,0.0,43.513341876,52.539744,106.149204885,101.294944885,4.83426,0.02
 12/31  21:00:00,189.633889558,15.2716328096,55.4290261571,0.0,43.513341876,52.539744,107.241132356,102.386872356,4.83426,0.02
 12/31  22:00:00,197.029515969,17.7472994186,60.4132078304,0.0,43.513341876,52.539744,181.117770855,149.885826164,4.83426,26.3976846912
 12/31  23:00:00,203.002443255,30.6428021682,53.9118503363,0.0,43.513341876,52.539744,165.098691761,160.244431761,4.83426,0.02
 12/31  24:00:00,207.599086073,28.6401822417,59.4167776709,0.0,43.513341876,52.539744,169.702980122,164.848720122,4.83426,0.02
